Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2017;08:15:00;13;0;27
01.01.2017;08:25:00;122;0;28
01.01.2017;08:35:00;399;0;28
01.01.2017;08:45:00;676;0.1;29
01.01.2017;08:55:00;924;0.3;30
01.01.2017;09:05:00;1253;0.5;30
01.01.2017;09:15:00;1856;0.7;31
01.01.2017;09:25:00;2447;1.1;31
01.01.2017;09:35:00;3584;1.6;32
01.01.2017;09:45:00;3105;2.2;34
01.01.2017;09:55:00;4837;2.9;35
01.01.2017;10:05:00;5322;3.7;37
01.01.2017;10:15:00;7700;5.0;35
01.01.2017;10:25:00;8647;6.3;38
01.01.2017;10:35:00;14416;8.4;38
01.01.2017;10:45:00;16149;11.0;37
01.01.2017;10:55:00;17792;14.0;37
01.01.2017;11:05:00;9096;15.8;37
01.01.2017;11:15:00;10618;17.4;35
01.01.2017;11:25:00;18109;20.1;35
01.01.2017;11:35:00;9673;22.1;35
01.01.2017;11:45:00;12125;24.0;36
01.01.2017;11:55:00;11238;25.9;37
01.01.2017;12:05:00;11076;27.8;37
01.01.2017;12:15:00;14119;29.9;37
01.01.2017;12:25:00;15285;32.6;36
01.01.2017;12:35:00;14644;35.1;36
01.01.2017;12:45:00;14326;37.4;36
01.01.2017;12:55:00;14319;39.9;35
01.01.2017;13:05:00;10422;41.8;35
01.01.2017;13:15:00;9265;43.4;37
01.01.2017;13:25:00;9403;44.9;38
01.01.2017;13:35:00;7773;46.3;37
01.01.2017;13:45:00;6853;47.5;34
01.01.2017;13:55:00;5918;48.5;38
01.01.2017;14:05:00;5034;49.4;34
01.01.2017;14:15:00;4787;50.2;37
01.01.2017;14:25:00;4227;50.9;39
01.01.2017;14:35:00;3735;51.6;35
01.01.2017;14:45:00;3213;52.1;37
01.01.2017;14:55:00;2766;52.6;38
01.01.2017;15:05:00;2415;53.0;39
01.01.2017;15:15:00;2153;53.4;39
01.01.2017;15:25:00;1985;53.7;39
01.01.2017;15:35:00;1784;54.0;37
01.01.2017;15:45:00;1540;54.3;35
01.01.2017;15:55:00;1234;54.5;36
01.01.2017;16:05:00;929;54.7;37
01.01.2017;16:15:00;723;54.8;37
01.01.2017;16:25:00;471;54.9;37
01.01.2017;16:35:00;304;55.0;37
01.01.2017;16:45:00;167;55.0;37
01.01.2017;16:55:00;14;55.0;36
02.01.2017;08:05:00;0;0;26
02.01.2017;08:15:00;160;0;27
02.01.2017;08:25:00;237;0;28
02.01.2017;08:35:00;456;0.1;29
02.01.2017;08:45:00;524;0.1;30
02.01.2017;08:55:00;682;0.3;30
02.01.2017;09:05:00;731;0.4;31
02.01.2017;09:15:00;964;0.5;31
02.01.2017;09:25:00;1393;0.7;31
02.01.2017;09:35:00;3248;1.2;32
02.01.2017;09:45:00;4266;1.9;34
02.01.2017;09:55:00;5105;2.7;36
02.01.2017;10:05:00;4250;3.4;38
02.01.2017;10:15:00;3908;4.1;39
02.01.2017;10:25:00;3569;4.6;39
02.01.2017;10:35:00;3204;5.2;37
02.01.2017;10:45:00;4627;5.9;36
02.01.2017;10:55:00;15501;8.2;35
02.01.2017;11:05:00;17844;11.1;35
02.01.2017;11:15:00;17885;14.1;35
02.01.2017;11:25:00;20316;17.4;36
02.01.2017;11:35:00;19960;20.9;35
02.01.2017;11:45:00;17255;23.7;35
02.01.2017;11:55:00;18841;26.7;37
02.01.2017;12:05:00;14502;29.3;38
02.01.2017;12:15:00;12776;31.5;38
02.01.2017;12:25:00;14993;33.9;37
02.01.2017;12:35:00;12856;36.2;36
02.01.2017;12:45:00;11223;38.1;38
02.01.2017;12:55:00;12538;40.2;37
02.01.2017;13:05:00;7989;41.6;38
02.01.2017;13:15:00;11007;43.2;36
02.01.2017;13:25:00;10597;45.0;36
02.01.2017;13:35:00;7628;46.4;35
02.01.2017;13:45:00;8140;47.8;36
02.01.2017;13:55:00;8692;49.2;38
02.01.2017;14:05:00;9016;50.8;37
02.01.2017;14:15:00;8971;52.3;35
02.01.2017;14:25:00;8173;53.6;37
02.01.2017;14:35:00;6334;54.8;37
02.01.2017;14:45:00;4857;55.6;38
02.01.2017;14:55:00;4819;56.4;36
02.01.2017;15:05:00;4647;57.2;38
02.01.2017;15:15:00;4375;58.0;34
02.01.2017;15:25:00;3616;58.6;37
02.01.2017;15:35:00;2303;59.1;38
02.01.2017;15:45:00;1574;59.3;38
02.01.2017;15:55:00;1388;59.6;38
02.01.2017;16:05:00;809;59.8;38
02.01.2017;16:15:00;476;59.9;38
02.01.2017;16:25:00;164;59.9;38
02.01.2017;16:35:00;126;59.9;38
02.01.2017;16:45:00;13;59.9;36
03.01.2017;08:55:00;9;0;27
03.01.2017;09:05:00;0;0;28
03.01.2017;09:15:00;21;0;28
03.01.2017;09:25:00;157;0;28
03.01.2017;09:35:00;183;0;29
03.01.2017;09:45:00;188;0;30
03.01.2017;09:55:00;259;0.1;30
03.01.2017;10:05:00;265;0.1;31
03.01.2017;10:15:00;442;0.2;31
03.01.2017;10:25:00;346;0.3;31
03.01.2017;10:35:00;331;0.3;32
03.01.2017;10:45:00;352;0.4;32
03.01.2017;10:55:00;469;0.4;32
03.01.2017;11:05:00;518;0.5;32
03.01.2017;11:15:00;512;0.6;33
03.01.2017;11:25:00;515;0.7;33
03.01.2017;11:35:00;577;0.8;33
03.01.2017;11:45:00;561;0.9;34
03.01.2017;11:55:00;548;1.0;34
03.01.2017;12:05:00;682;1.1;34
03.01.2017;12:15:00;514;1.2;35
03.01.2017;12:25:00;607;1.3;35
03.01.2017;12:35:00;587;1.4;35
03.01.2017;12:45:00;542;1.5;35
03.01.2017;12:55:00;512;1.5;36
03.01.2017;13:05:00;482;1.6;36
03.01.2017;13:15:00;445;1.7;36
03.01.2017;13:25:00;403;1.8;36
03.01.2017;13:35:00;364;1.8;36
03.01.2017;13:45:00;325;1.9;36
03.01.2017;13:55:00;288;1.9;36
03.01.2017;14:05:00;248;2.0;36
03.01.2017;14:15:00;220;2.0;37
03.01.2017;14:25:00;192;2.1;37
03.01.2017;14:35:00;166;2.1;37
03.01.2017;14:45:00;141;2.1;37
03.01.2017;14:55:00;118;2.1;37
03.01.2017;15:05:00;20;2.1;35
03.01.2017;15:15:00;18;2.1;34
03.01.2017;15:25:00;19;2.1;34
03.01.2017;15:35:00;111;2.2;34
03.01.2017;15:45:00;0;2.2;34
03.01.2017;15:55:00;16;2.2;34
03.01.2017;16:05:00;0;2.2;33
03.01.2017;16:15:00;5;2.2;33
03.01.2017;16:25:00;0;2.2;33
04.01.2017;09:25:00;4;0;27
04.01.2017;09:35:00;14;0;28
04.01.2017;09:45:00;138;0;28
04.01.2017;09:55:00;187;0;29
04.01.2017;10:05:00;137;0;29
04.01.2017;10:15:00;155;0;30
04.01.2017;10:25:00;163;0.1;30
04.01.2017;10:35:00;215;0.1;31
04.01.2017;10:45:00;287;0.2;31
04.01.2017;10:55:00;282;0.2;31
04.01.2017;11:05:00;337;0.3;32
04.01.2017;11:15:00;311;0.3;32
04.01.2017;11:25:00;308;0.4;32
04.01.2017;11:35:00;197;0.4;32
04.01.2017;11:45:00;151;0.4;33
04.01.2017;11:55:00;137;0.4;33
04.01.2017;12:05:00;83;0.5;33
04.01.2017;12:15:00;26;0.5;33
04.01.2017;12:25:00;20;0.5;32
04.01.2017;12:35:00;17;0.5;32
04.01.2017;12:45:00;0;0.5;32
04.01.2017;12:55:00;104;0.5;32
04.01.2017;13:05:00;143;0.5;32
04.01.2017;13:15:00;171;0.5;33
04.01.2017;13:25:00;140;0.6;33
04.01.2017;13:35:00;33;0.6;33
04.01.2017;13:45:00;69;0.6;33
04.01.2017;13:55:00;88;0.6;33
04.01.2017;14:05:00;180;0.6;33
04.01.2017;14:15:00;146;0.6;34
04.01.2017;14:25:00;21;0.7;33
04.01.2017;14:35:00;18;0.7;33
04.01.2017;14:45:00;0;0.7;33
04.01.2017;14:55:00;16;0.7;33
04.01.2017;15:05:00;0;0.7;32
04.01.2017;15:15:00;0;0.7;32
04.01.2017;15:25:00;7;0.7;32
04.01.2017;15:35:00;5;0.7;32
04.01.2017;15:45:00;5;0.7;32
04.01.2017;15:55:00;0;0.7;32
04.01.2017;16:05:00;0;0.7;32
05.01.2017;08:55:00;0;0;27
05.01.2017;09:05:00;6;0;27
05.01.2017;09:15:00;0;0;28
05.01.2017;09:25:00;6;0;28
05.01.2017;09:35:00;6;0;28
05.01.2017;09:45:00;0;0;28
05.01.2017;09:55:00;6;0;28
05.01.2017;10:15:00;0;0;28
05.01.2017;10:25:00;8;0;28
05.01.2017;10:45:00;0;0;29
05.01.2017;10:55:00;9;0;29
05.01.2017;11:05:00;7;0;29
05.01.2017;11:25:00;1;0;29
05.01.2017;11:35:00;0;0;29
05.01.2017;11:55:00;19;0;29
05.01.2017;12:05:00;63;0;29
05.01.2017;12:15:00;16;0;30
05.01.2017;12:25:00;24;0;29
05.01.2017;12:35:00;33;0;30
05.01.2017;12:45:00;71;0;30
05.01.2017;12:55:00;17;0;30
05.01.2017;13:05:00;59;0;30
05.01.2017;13:15:00;66;0;30
05.01.2017;13:25:00;147;0.1;31
05.01.2017;13:35:00;38;0.1;31
05.01.2017;13:45:00;140;0.1;31
05.01.2017;13:55:00;298;0.1;31
05.01.2017;14:05:00;71;0.2;32
05.01.2017;14:35:00;6;0.2;31
05.01.2017;14:45:00;28;0.2;31
05.01.2017;14:55:00;16;0.2;31
05.01.2017;15:05:00;10;0.2;31
05.01.2017;15:15:00;5;0.2;31
05.01.2017;15:35:00;0;0.2;31
05.01.2017;15:45:00;0;0.2;31
06.01.2017;09:05:00;10;0;27
06.01.2017;09:15:00;21;0;27
06.01.2017;09:25:00;28;0;27
06.01.2017;09:35:00;134;0;28
06.01.2017;09:45:00;157;0;29
06.01.2017;09:55:00;159;0;29
06.01.2017;10:05:00;22;0;29
06.01.2017;10:15:00;201;0.1;29
06.01.2017;10:25:00;132;0.1;30
06.01.2017;10:35:00;19;0.1;30
06.01.2017;10:45:00;52;0.1;30
06.01.2017;10:55:00;247;0.1;30
06.01.2017;11:05:00;217;0.2;31
06.01.2017;11:15:00;123;0.2;31
06.01.2017;11:25:00;15;0.2;31
06.01.2017;11:35:00;129;0.2;31
06.01.2017;11:45:00;137;0.2;32
06.01.2017;11:55:00;60;0.3;32
06.01.2017;12:05:00;127;0.3;32
06.01.2017;12:15:00;20;0.3;32
06.01.2017;12:25:00;103;0.3;31
06.01.2017;12:35:00;285;0.3;32
06.01.2017;12:45:00;277;0.4;32
06.01.2017;12:55:00;218;0.4;33
06.01.2017;13:05:00;206;0.4;33
06.01.2017;13:15:00;207;0.5;33
06.01.2017;13:25:00;243;0.5;33
06.01.2017;13:35:00;175;0.5;34
06.01.2017;13:45:00;140;0.6;34
06.01.2017;13:55:00;121;0.6;34
06.01.2017;14:05:00;19;0.6;33
06.01.2017;14:15:00;17;0.6;33
06.01.2017;14:25:00;14;0.6;33
06.01.2017;14:35:00;8;0.6;33
06.01.2017;14:45:00;9;0.6;32
06.01.2017;14:55:00;3;0.6;32
06.01.2017;15:05:00;5;0.6;32
06.01.2017;15:15:00;0;0.6;32
06.01.2017;15:25:00;0;0.6;32
06.01.2017;15:35:00;0;0.6;32
06.01.2017;15:45:00;0;0.6;31
06.01.2017;16:05:00;0;0.6;31
07.01.2017;09:00:00;0;0;26
07.01.2017;09:10:00;5;0;27
07.01.2017;09:20:00;4;0;27
07.01.2017;09:40:00;106;0;28
07.01.2017;09:50:00;175;0;28
07.01.2017;10:00:00;17;0;29
07.01.2017;10:10:00;76;0;29
07.01.2017;10:20:00;147;0;29
07.01.2017;10:30:00;121;0.1;30
07.01.2017;10:40:00;202;0.1;30
07.01.2017;10:50:00;201;0.1;31
07.01.2017;11:00:00;269;0.2;31
07.01.2017;11:10:00;322;0.2;31
07.01.2017;11:20:00;254;0.3;32
07.01.2017;11:30:00;252;0.3;32
07.01.2017;11:40:00;270;0.3;32
07.01.2017;11:50:00;151;0.4;32
07.01.2017;12:00:00;371;0.4;33
07.01.2017;12:10:00;238;0.5;33
07.01.2017;12:20:00;176;0.5;33
07.01.2017;12:30:00;200;0.5;33
07.01.2017;12:40:00;243;0.6;34
07.01.2017;12:50:00;192;0.6;34
07.01.2017;13:00:00;176;0.6;34
07.01.2017;13:10:00;127;0.7;34
07.01.2017;13:20:00;122;0.7;34
07.01.2017;13:30:00;50;0.7;33
07.01.2017;13:40:00;153;0.7;34
07.01.2017;13:50:00;170;0.7;34
07.01.2017;14:00:00;188;0.8;35
07.01.2017;14:10:00;70;0.8;34
07.01.2017;14:20:00;126;0.8;34
07.01.2017;14:30:00;28;0.8;33
07.01.2017;14:40:00;19;0.8;33
07.01.2017;14:50:00;15;0.8;33
07.01.2017;15:00:00;13;0.8;33
07.01.2017;15:20:00;9;0.8;32
07.01.2017;15:30:00;8;0.8;32
07.01.2017;15:40:00;4;0.8;32
08.01.2017;09:35:00;3;0;27
08.01.2017;09:45:00;7;0;27
08.01.2017;09:55:00;5;0;28
08.01.2017;10:05:00;0;0;28
08.01.2017;10:15:00;10;0;28
08.01.2017;10:25:00;17;0;28
08.01.2017;10:35:00;14;0;28
08.01.2017;10:45:00;15;0;28
08.01.2017;10:55:00;18;0;28
08.01.2017;11:05:00;18;0;29
08.01.2017;11:15:00;37;0;29
08.01.2017;11:25:00;145;0;29
08.01.2017;11:35:00;179;0;30
08.01.2017;11:45:00;135;0.1;30
08.01.2017;11:55:00;23;0.1;30
08.01.2017;12:05:00;37;0.1;30
08.01.2017;12:15:00;224;0.1;30
08.01.2017;12:25:00;159;0.1;31
08.01.2017;12:35:00;150;0.2;31
08.01.2017;12:45:00;47;0.2;31
08.01.2017;12:55:00;146;0.2;31
08.01.2017;13:05:00;190;0.2;32
08.01.2017;13:15:00;228;0.3;32
08.01.2017;13:25:00;173;0.3;32
08.01.2017;13:35:00;16;0.3;32
08.01.2017;13:45:00;17;0.3;32
08.01.2017;13:55:00;0;0.3;32
08.01.2017;14:05:00;19;0.3;32
08.01.2017;14:15:00;7;0.3;32
08.01.2017;14:25:00;18;0.3;31
08.01.2017;14:35:00;19;0.3;31
08.01.2017;14:45:00;19;0.3;31
08.01.2017;14:55:00;18;0.3;31
08.01.2017;15:05:00;0;0.3;31
08.01.2017;15:15:00;0;0.3;31
08.01.2017;15:25:00;9;0.3;31
08.01.2017;15:35:00;5;0.3;31
08.01.2017;15:45:00;0;0.3;31
09.01.2017;09:45:00;0;0;27
09.01.2017;09:55:00;0;0;27
09.01.2017;10:05:00;7;0;28
09.01.2017;10:15:00;4;0;28
09.01.2017;10:25:00;8;0;28
09.01.2017;10:35:00;12;0;28
09.01.2017;10:45:00;15;0;28
09.01.2017;10:55:00;32;0;28
09.01.2017;11:05:00;21;0;29
09.01.2017;11:15:00;22;0;29
09.01.2017;11:25:00;36;0;29
09.01.2017;11:35:00;21;0;29
09.01.2017;11:45:00;20;0;29
09.01.2017;11:55:00;85;0;29
09.01.2017;12:05:00;128;0;30
09.01.2017;12:15:00;131;0;30
09.01.2017;12:25:00;146;0.1;31
09.01.2017;12:35:00;146;0.1;31
09.01.2017;12:45:00;149;0.1;31
09.01.2017;12:55:00;142;0.1;32
09.01.2017;13:05:00;147;0.2;32
09.01.2017;13:15:00;137;0.2;32
09.01.2017;13:25:00;120;0.2;32
09.01.2017;13:35:00;98;0.2;32
09.01.2017;13:45:00;21;0.2;32
09.01.2017;13:55:00;16;0.2;32
09.01.2017;14:05:00;14;0.2;32
09.01.2017;14:15:00;0;0.2;31
09.01.2017;14:25:00;0;0.2;31
09.01.2017;14:35:00;7;0.2;31
09.01.2017;14:45:00;7;0.2;31
09.01.2017;14:55:00;4;0.2;31
09.01.2017;15:05:00;0;0.2;31
09.01.2017;15:15:00;0;0.2;31
10.01.2017;09:25:00;0;0;27
10.01.2017;09:35:00;6;0;27
10.01.2017;09:45:00;2;0;28
10.01.2017;09:55:00;16;0;28
10.01.2017;10:05:00;13;0;28
10.01.2017;10:15:00;0;0;28
10.01.2017;10:25:00;9;0;28
10.01.2017;10:35:00;13;0;28
10.01.2017;10:45:00;15;0;28
10.01.2017;10:55:00;16;0;28
10.01.2017;11:05:00;17;0;29
10.01.2017;11:15:00;19;0;29
10.01.2017;11:25:00;24;0;29
10.01.2017;11:35:00;23;0;29
10.01.2017;11:45:00;16;0;29
10.01.2017;11:55:00;16;0;29
10.01.2017;12:05:00;17;0;29
10.01.2017;12:15:00;18;0;29
10.01.2017;12:25:00;19;0;29
10.01.2017;12:35:00;18;0;29
10.01.2017;12:45:00;20;0;29
10.01.2017;12:55:00;16;0;30
10.01.2017;13:05:00;14;0;30
10.01.2017;13:15:00;0;0;30
10.01.2017;13:25:00;7;0;29
10.01.2017;13:35:00;5;0;29
10.01.2017;13:45:00;8;0;30
10.01.2017;13:55:00;3;0;30
10.01.2017;14:05:00;1;0;30
10.01.2017;14:15:00;0;0;30
10.01.2017;14:25:00;6;0;30
10.01.2017;14:35:00;6;0;30
10.01.2017;14:45:00;2;0;30
10.01.2017;14:55:00;0;0;30
10.01.2017;15:05:00;0;0;30
11.01.2017;09:35:00;0;0;27
11.01.2017;09:55:00;11;0;27
11.01.2017;10:05:00;8;0;27
11.01.2017;10:15:00;32;0;28
11.01.2017;10:25:00;23;0;28
11.01.2017;10:35:00;20;0;28
11.01.2017;10:45:00;19;0;28
11.01.2017;10:55:00;26;0;28
11.01.2017;11:05:00;32;0;28
11.01.2017;11:15:00;129;0;29
11.01.2017;11:25:00;133;0;29
11.01.2017;11:35:00;90;0;30
11.01.2017;11:45:00;98;0;30
11.01.2017;11:55:00;207;0.1;30
11.01.2017;12:05:00;147;0.1;31
11.01.2017;12:15:00;265;0.2;31
11.01.2017;12:25:00;291;0.2;31
11.01.2017;12:35:00;175;0.2;31
11.01.2017;12:45:00;191;0.3;32
11.01.2017;12:55:00;156;0.3;32
11.01.2017;13:05:00;121;0.3;32
11.01.2017;13:15:00;29;0.3;32
11.01.2017;13:25:00;22;0.3;32
11.01.2017;13:35:00;21;0.3;32
11.01.2017;13:45:00;22;0.3;32
11.01.2017;13:55:00;23;0.3;31
11.01.2017;14:05:00;19;0.3;31
11.01.2017;14:15:00;155;0.4;31
11.01.2017;14:25:00;33;0.4;32
11.01.2017;14:35:00;24;0.4;32
11.01.2017;14:45:00;21;0.4;31
11.01.2017;14:55:00;12;0.4;31
11.01.2017;15:05:00;9;0.4;31
11.01.2017;15:15:00;8;0.4;31
11.01.2017;15:25:00;5;0.4;31
11.01.2017;15:35:00;6;0.4;31
11.01.2017;15:45:00;5;0.4;31
12.01.2017;08:15:00;13;0;26
12.01.2017;08:25:00;0;0;27
12.01.2017;08:35:00;28;0;27
12.01.2017;08:45:00;256;0;27
12.01.2017;08:55:00;429;0.1;28
12.01.2017;09:05:00;567;0.1;29
12.01.2017;09:15:00;981;0.3;29
12.01.2017;09:25:00;854;0.4;30
12.01.2017;09:35:00;1243;0.6;30
12.01.2017;09:45:00;1804;0.9;31
12.01.2017;09:55:00;1977;1.2;31
12.01.2017;10:05:00;1687;1.5;32
12.01.2017;10:15:00;1878;1.8;33
12.01.2017;10:25:00;2583;2.2;34
12.01.2017;10:35:00;2956;2.7;35
12.01.2017;10:45:00;4346;3.3;36
12.01.2017;10:55:00;5748;4.2;38
12.01.2017;11:05:00;8787;5.5;36
12.01.2017;11:15:00;6739;6.7;37
12.01.2017;11:25:00;8463;8.1;38
12.01.2017;11:35:00;6936;9.3;35
12.01.2017;11:45:00;7866;10.5;38
12.01.2017;11:55:00;8448;11.9;37
12.01.2017;12:05:00;8573;13.3;35
12.01.2017;12:15:00;8088;14.7;35
12.01.2017;12:25:00;8291;16.0;38
12.01.2017;12:35:00;6792;17.3;36
12.01.2017;12:45:00;5167;18.1;38
12.01.2017;12:55:00;7055;19.3;35
12.01.2017;13:05:00;5842;20.3;38
12.01.2017;13:15:00;5688;21.2;35
12.01.2017;13:25:00;6534;22.3;38
12.01.2017;13:35:00;6934;23.4;36
12.01.2017;13:45:00;7792;24.7;35
12.01.2017;13:55:00;8927;26.1;38
12.01.2017;14:05:00;8698;27.6;37
12.01.2017;14:15:00;7039;28.9;35
12.01.2017;14:25:00;6307;29.9;38
12.01.2017;14:35:00;6420;31.0;36
12.01.2017;14:45:00;4665;31.9;38
12.01.2017;14:55:00;3583;32.5;35
12.01.2017;15:05:00;3864;33.2;36
12.01.2017;15:15:00;2757;33.7;38
12.01.2017;15:25:00;2260;34.1;38
12.01.2017;15:35:00;3352;34.6;39
12.01.2017;15:45:00;2916;35.1;34
12.01.2017;15:55:00;2566;35.6;36
12.01.2017;16:05:00;1011;35.8;37
12.01.2017;16:15:00;565;36.0;37
12.01.2017;16:25:00;647;36.1;37
12.01.2017;16:35:00;583;36.2;37
12.01.2017;16:45:00;419;36.2;37
12.01.2017;16:55:00;13;36.2;36
13.01.2017;08:25:00;3;0;25
13.01.2017;08:35:00;0;0;26
13.01.2017;08:45:00;53;0;27
13.01.2017;08:55:00;84;0;28
13.01.2017;09:05:00;191;0;28
13.01.2017;09:15:00;591;0.1;29
13.01.2017;09:25:00;792;0.2;29
13.01.2017;09:35:00;851;0.3;30
13.01.2017;09:45:00;1089;0.5;30
13.01.2017;09:55:00;1021;0.7;31
13.01.2017;10:05:00;1497;1.0;31
13.01.2017;10:15:00;1075;1.2;31
13.01.2017;10:25:00;5001;1.7;33
13.01.2017;10:35:00;8447;2.9;37
13.01.2017;10:45:00;12468;4.9;36
13.01.2017;10:55:00;5926;6.6;34
13.01.2017;11:05:00;12993;8.2;39
13.01.2017;11:15:00;14892;11.3;35
13.01.2017;11:25:00;9975;12.7;37
13.01.2017;11:35:00;20011;15.8;35
13.01.2017;11:45:00;19676;19.1;38
13.01.2017;11:55:00;19245;22.3;36
13.01.2017;12:05:00;18404;24.7;37
13.01.2017;12:15:00;10488;27.0;36
13.01.2017;12:25:00;11707;29.0;34
13.01.2017;12:35:00;9315;30.5;38
13.01.2017;12:45:00;1610;31.2;34
13.01.2017;12:55:00;4348;31.7;35
13.01.2017;13:05:00;4065;32.4;37
13.01.2017;13:15:00;4526;33.1;39
13.01.2017;13:25:00;4755;33.9;36
13.01.2017;13:35:00;7001;34.9;38
13.01.2017;13:45:00;7376;36.3;37
13.01.2017;13:55:00;5843;37.4;34
13.01.2017;14:05:00;5840;38.4;38
13.01.2017;14:15:00;5613;39.3;34
13.01.2017;14:25:00;7804;40.7;36
13.01.2017;14:35:00;3997;41.5;36
13.01.2017;14:45:00;2318;41.9;37
13.01.2017;14:55:00;2769;42.3;38
13.01.2017;15:05:00;715;42.4;38
13.01.2017;15:15:00;2766;42.8;38
13.01.2017;15:25:00;1869;43.1;39
13.01.2017;15:35:00;2364;43.5;39
13.01.2017;15:45:00;2466;43.9;34
13.01.2017;15:55:00;1315;44.2;35
13.01.2017;16:05:00;491;44.3;36
13.01.2017;16:15:00;306;44.4;36
13.01.2017;16:25:00;149;44.4;37
13.01.2017;16:35:00;27;44.4;36
13.01.2017;16:45:00;0;44.4;35
14.01.2017;08:15:00;0;0;26
14.01.2017;08:25:00;4;0;27
14.01.2017;08:35:00;18;0;27
14.01.2017;08:45:00;56;0;28
14.01.2017;08:55:00;225;0;28
14.01.2017;09:05:00;262;0;29
14.01.2017;09:15:00;315;0.1;30
14.01.2017;09:25:00;287;0.1;30
14.01.2017;09:35:00;314;0.2;31
14.01.2017;09:45:00;414;0.2;31
14.01.2017;09:55:00;433;0.3;31
14.01.2017;10:05:00;416;0.4;32
14.01.2017;10:15:00;454;0.5;32
14.01.2017;10:25:00;495;0.6;32
14.01.2017;10:35:00;452;0.6;32
14.01.2017;10:45:00;367;0.7;33
14.01.2017;10:55:00;341;0.7;33
14.01.2017;11:05:00;392;0.8;33
14.01.2017;11:15:00;403;0.9;34
14.01.2017;11:25:00;433;0.9;34
14.01.2017;11:35:00;425;1.0;34
14.01.2017;11:45:00;468;1.1;34
14.01.2017;11:55:00;497;1.2;35
14.01.2017;12:05:00;556;1.3;35
14.01.2017;12:15:00;591;1.4;35
14.01.2017;12:25:00;547;1.5;35
14.01.2017;12:35:00;696;1.6;36
14.01.2017;12:45:00;770;1.7;36
14.01.2017;12:55:00;767;1.8;36
14.01.2017;13:05:00;751;1.9;36
14.01.2017;13:15:00;541;2.0;36
14.01.2017;13:25:00;452;2.1;36
14.01.2017;13:35:00;749;2.2;37
14.01.2017;13:45:00;828;2.4;37
14.01.2017;13:55:00;713;2.5;37
14.01.2017;14:05:00;659;2.6;37
14.01.2017;14:15:00;816;2.7;37
14.01.2017;14:25:00;532;2.8;37
14.01.2017;14:35:00;420;2.9;37
14.01.2017;14:45:00;564;3.0;37
14.01.2017;14:55:00;460;3.1;37
14.01.2017;15:05:00;500;3.2;37
14.01.2017;15:15:00;564;3.3;37
14.01.2017;15:25:00;444;3.3;37
14.01.2017;15:35:00;209;3.4;37
14.01.2017;15:45:00;40;3.4;36
14.01.2017;15:55:00;11;3.4;35
14.01.2017;16:05:00;9;3.4;35
14.01.2017;16:15:00;8;3.4;34
14.01.2017;16:25:00;8;3.4;34
15.01.2017;08:45:00;0;0;27
15.01.2017;08:55:00;13;0;28
15.01.2017;09:05:00;12;0;28
15.01.2017;09:15:00;15;0;28
15.01.2017;09:25:00;198;0;28
15.01.2017;09:35:00;198;0;29
15.01.2017;09:45:00;227;0;30
15.01.2017;09:55:00;236;0.1;30
15.01.2017;10:05:00;262;0.1;31
15.01.2017;10:15:00;242;0.2;31
15.01.2017;10:25:00;234;0.2;31
15.01.2017;10:35:00;336;0.3;32
15.01.2017;10:45:00;338;0.3;32
15.01.2017;10:55:00;280;0.4;32
15.01.2017;11:05:00;418;0.4;32
15.01.2017;11:15:00;813;0.6;33
15.01.2017;11:25:00;675;0.7;33
15.01.2017;11:35:00;300;0.8;33
15.01.2017;11:45:00;932;0.9;34
15.01.2017;11:55:00;1195;1.1;34
15.01.2017;12:05:00;881;1.2;35
15.01.2017;12:15:00;507;1.3;35
15.01.2017;12:25:00;718;1.4;35
15.01.2017;12:35:00;717;1.5;35
15.01.2017;12:45:00;949;1.7;36
15.01.2017;12:55:00;1014;1.9;36
15.01.2017;13:05:00;1318;2.1;36
15.01.2017;13:15:00;1357;2.3;36
15.01.2017;13:25:00;973;2.5;37
15.01.2017;13:35:00;1451;2.7;37
15.01.2017;13:45:00;1899;3.0;38
15.01.2017;13:55:00;3017;3.4;38
15.01.2017;14:05:00;3689;4.1;33
15.01.2017;14:15:00;1780;4.5;35
15.01.2017;14:25:00;2595;4.9;36
15.01.2017;14:35:00;1342;5.2;37
15.01.2017;14:45:00;784;5.3;37
15.01.2017;14:55:00;1597;5.5;38
15.01.2017;15:05:00;2486;5.9;39
15.01.2017;15:15:00;2066;6.3;37
15.01.2017;15:25:00;3130;6.8;35
15.01.2017;15:35:00;2154;7.2;37
15.01.2017;15:45:00;1800;7.5;38
15.01.2017;15:55:00;939;7.7;38
15.01.2017;16:05:00;361;7.8;38
15.01.2017;16:15:00;312;7.8;39
15.01.2017;16:25:00;202;7.9;39
15.01.2017;16:35:00;191;7.9;39
15.01.2017;16:45:00;0;7.9;37
16.01.2017;08:35:00;0;0;27
16.01.2017;08:45:00;6;0;27
16.01.2017;08:55:00;9;0;28
16.01.2017;09:15:00;0;0;28
16.01.2017;09:25:00;95;0;28
16.01.2017;09:35:00;77;0;29
16.01.2017;09:45:00;220;0;29
16.01.2017;09:55:00;177;0;30
16.01.2017;10:05:00;185;0.1;30
16.01.2017;10:15:00;181;0.1;31
16.01.2017;10:25:00;255;0.1;31
16.01.2017;10:35:00;421;0.2;31
16.01.2017;10:45:00;395;0.3;32
16.01.2017;10:55:00;262;0.3;32
16.01.2017;11:05:00;259;0.4;32
16.01.2017;11:15:00;144;0.4;32
16.01.2017;11:25:00;106;0.4;33
16.01.2017;11:35:00;149;0.4;32
16.01.2017;11:45:00;287;0.5;33
16.01.2017;11:55:00;357;0.5;33
16.01.2017;12:05:00;333;0.6;33
16.01.2017;12:15:00;240;0.6;34
16.01.2017;12:25:00;502;0.7;34
16.01.2017;12:35:00;558;0.8;34
16.01.2017;12:45:00;539;0.9;35
16.01.2017;12:55:00;559;1.0;35
16.01.2017;13:05:00;550;1.0;35
16.01.2017;13:15:00;883;1.2;35
16.01.2017;13:25:00;1058;1.4;36
16.01.2017;13:35:00;824;1.5;36
16.01.2017;13:45:00;506;1.6;36
16.01.2017;13:55:00;341;1.7;36
16.01.2017;14:05:00;308;1.7;36
16.01.2017;14:15:00;136;1.8;36
16.01.2017;14:25:00;144;1.8;36
16.01.2017;14:35:00;61;1.8;35
16.01.2017;14:45:00;16;1.8;34
16.01.2017;14:55:00;12;1.8;34
16.01.2017;15:05:00;11;1.8;34
16.01.2017;15:15:00;53;1.8;33
16.01.2017;15:25:00;144;1.8;34
16.01.2017;15:35:00;22;1.8;34
16.01.2017;15:45:00;128;1.9;34
16.01.2017;15:55:00;0;1.9;33
16.01.2017;16:05:00;10;1.9;33
16.01.2017;16:15:00;5;1.9;33
17.01.2017;09:15:00;0;0;27
17.01.2017;09:25:00;0;0;28
17.01.2017;09:35:00;0;0;28
17.01.2017;09:55:00;11;0;28
17.01.2017;10:05:00;15;0;28
17.01.2017;10:15:00;0;0;28
17.01.2017;10:25:00;5;0;28
17.01.2017;10:35:00;15;0;28
17.01.2017;10:45:00;36;0;29
17.01.2017;10:55:00;143;0;29
17.01.2017;11:05:00;185;0;30
17.01.2017;11:15:00;218;0;30
17.01.2017;11:25:00;253;0.1;31
17.01.2017;11:35:00;241;0.1;31
17.01.2017;11:45:00;249;0.2;31
17.01.2017;11:55:00;306;0.2;31
17.01.2017;12:05:00;284;0.3;32
17.01.2017;12:15:00;322;0.3;32
17.01.2017;12:25:00;320;0.4;32
17.01.2017;12:35:00;302;0.4;32
17.01.2017;12:45:00;280;0.5;33
17.01.2017;12:55:00;315;0.5;33
17.01.2017;13:05:00;313;0.6;33
17.01.2017;13:15:00;241;0.6;34
17.01.2017;13:25:00;224;0.7;34
17.01.2017;13:35:00;209;0.7;34
17.01.2017;13:45:00;259;0.7;34
17.01.2017;13:55:00;253;0.8;35
17.01.2017;14:05:00;207;0.8;35
17.01.2017;14:15:00;172;0.8;35
17.01.2017;14:25:00;139;0.9;35
17.01.2017;14:35:00;125;0.9;35
17.01.2017;14:45:00;80;0.9;34
17.01.2017;14:55:00;17;0.9;34
17.01.2017;15:05:00;14;0.9;33
17.01.2017;15:15:00;10;0.9;33
17.01.2017;15:25:00;7;0.9;33
17.01.2017;15:35:00;6;0.9;33
17.01.2017;15:45:00;4;0.9;32
18.01.2017;09:05:00;0;0;27
18.01.2017;09:15:00;4;0;27
18.01.2017;09:25:00;6;0;27
18.01.2017;09:35:00;7;0;28
18.01.2017;09:45:00;10;0;28
18.01.2017;09:55:00;13;0;28
18.01.2017;10:05:00;12;0;28
18.01.2017;10:15:00;23;0;28
18.01.2017;10:25:00;40;0;28
18.01.2017;10:35:00;163;0;29
18.01.2017;10:45:00;156;0;29
18.01.2017;10:55:00;138;0;30
18.01.2017;11:05:00;126;0.1;30
18.01.2017;11:15:00;132;0.1;31
18.01.2017;11:25:00;154;0.1;31
18.01.2017;11:35:00;158;0.1;31
18.01.2017;11:45:00;216;0.2;31
18.01.2017;11:55:00;249;0.2;32
18.01.2017;12:05:00;214;0.2;32
18.01.2017;12:15:00;214;0.3;32
18.01.2017;12:25:00;191;0.3;32
18.01.2017;12:35:00;201;0.4;33
18.01.2017;12:45:00;201;0.4;33
18.01.2017;12:55:00;213;0.4;33
18.01.2017;13:05:00;210;0.5;33
18.01.2017;13:15:00;214;0.5;34
18.01.2017;13:25:00;211;0.5;34
18.01.2017;13:35:00;235;0.6;34
18.01.2017;13:45:00;219;0.6;34
18.01.2017;13:55:00;233;0.6;35
18.01.2017;14:05:00;215;0.7;35
18.01.2017;14:15:00;218;0.7;35
18.01.2017;14:25:00;174;0.7;35
18.01.2017;14:35:00;177;0.8;35
18.01.2017;14:45:00;190;0.8;35
18.01.2017;14:55:00;60;0.8;34
18.01.2017;15:05:00;21;0.8;34
18.01.2017;15:15:00;15;0.8;33
18.01.2017;15:25:00;0;0.8;33
18.01.2017;15:35:00;11;0.8;33
18.01.2017;15:45:00;0;0.8;33
18.01.2017;15:55:00;8;0.8;32
18.01.2017;16:05:00;6;0.8;32
18.01.2017;16:15:00;0;0.8;32
19.01.2017;09:05:00;0;0;27
19.01.2017;09:15:00;5;0;27
19.01.2017;09:25:00;8;0;28
19.01.2017;09:35:00;11;0;28
19.01.2017;09:45:00;15;0;28
19.01.2017;09:55:00;18;0;28
19.01.2017;10:05:00;20;0;28
19.01.2017;10:15:00;22;0;28
19.01.2017;10:25:00;126;0;29
19.01.2017;10:35:00;141;0;29
19.01.2017;10:45:00;145;0;30
19.01.2017;10:55:00;161;0.1;30
19.01.2017;11:05:00;177;0.1;31
19.01.2017;11:15:00;176;0.1;31
19.01.2017;11:25:00;188;0.1;31
19.01.2017;11:35:00;185;0.2;31
19.01.2017;11:45:00;193;0.2;32
19.01.2017;11:55:00;206;0.2;32
19.01.2017;12:05:00;215;0.3;32
19.01.2017;12:15:00;221;0.3;32
19.01.2017;12:25:00;216;0.4;33
19.01.2017;12:35:00;205;0.4;33
19.01.2017;12:45:00;206;0.4;33
19.01.2017;12:55:00;203;0.5;33
19.01.2017;13:05:00;180;0.5;34
19.01.2017;13:15:00;200;0.5;34
19.01.2017;13:25:00;190;0.6;34
19.01.2017;13:35:00;189;0.6;34
19.01.2017;13:45:00;166;0.6;34
19.01.2017;13:55:00;149;0.6;35
19.01.2017;14:05:00;141;0.7;35
19.01.2017;14:15:00;152;0.7;35
19.01.2017;14:25:00;143;0.7;35
19.01.2017;14:35:00;151;0.7;35
19.01.2017;14:45:00;140;0.8;35
19.01.2017;14:55:00;96;0.8;35
19.01.2017;15:05:00;18;0.8;34
19.01.2017;15:15:00;14;0.8;33
19.01.2017;15:25:00;14;0.8;33
19.01.2017;15:35:00;12;0.8;33
19.01.2017;15:45:00;11;0.8;33
19.01.2017;15:55:00;10;0.8;33
19.01.2017;16:05:00;5;0.8;32
20.01.2017;09:05:00;0;0;27
20.01.2017;09:15:00;6;0;27
20.01.2017;09:35:00;11;0;27
20.01.2017;09:45:00;17;0;28
20.01.2017;09:55:00;17;0;28
20.01.2017;10:05:00;21;0;28
20.01.2017;10:15:00;58;0;28
20.01.2017;10:25:00;126;0;29
20.01.2017;10:35:00;138;0;29
20.01.2017;10:45:00;159;0;30
20.01.2017;10:55:00;170;0.1;30
20.01.2017;11:05:00;179;0.1;31
20.01.2017;11:15:00;199;0.1;31
20.01.2017;11:25:00;217;0.2;31
20.01.2017;11:35:00;243;0.2;31
20.01.2017;11:45:00;236;0.2;32
20.01.2017;11:55:00;243;0.3;32
20.01.2017;12:05:00;241;0.3;32
20.01.2017;12:15:00;255;0.4;32
20.01.2017;12:25:00;260;0.4;33
20.01.2017;12:35:00;264;0.4;33
20.01.2017;12:45:00;270;0.5;33
20.01.2017;12:55:00;277;0.5;34
20.01.2017;13:05:00;281;0.6;34
20.01.2017;13:15:00;284;0.6;34
20.01.2017;13:25:00;274;0.7;34
20.01.2017;13:35:00;268;0.7;34
20.01.2017;13:45:00;263;0.8;35
20.01.2017;13:55:00;249;0.8;35
20.01.2017;14:05:00;235;0.9;35
20.01.2017;14:15:00;229;0.9;35
20.01.2017;14:25:00;201;0.9;35
20.01.2017;14:35:00;216;1.0;35
20.01.2017;14:45:00;218;1.0;36
20.01.2017;14:55:00;220;1.0;36
20.01.2017;15:05:00;198;1.1;36
20.01.2017;15:15:00;178;1.1;36
20.01.2017;15:25:00;145;1.1;36
20.01.2017;15:35:00;102;1.1;35
20.01.2017;15:45:00;19;1.1;34
20.01.2017;15:55:00;16;1.2;34
20.01.2017;16:05:00;12;1.2;34
20.01.2017;16:15:00;8;1.2;33
20.01.2017;16:25:00;1;1.2;33
21.01.2017;08:45:00;2;0;27
21.01.2017;08:55:00;12;0;27
21.01.2017;09:05:00;20;0;27
21.01.2017;09:15:00;127;0;28
21.01.2017;09:25:00;131;0;29
21.01.2017;09:35:00;164;0;29
21.01.2017;09:45:00;188;0;30
21.01.2017;09:55:00;216;0.1;30
21.01.2017;10:05:00;240;0.1;30
21.01.2017;10:15:00;243;0.2;31
21.01.2017;10:25:00;299;0.2;31
21.01.2017;10:35:00;299;0.3;31
21.01.2017;10:45:00;307;0.3;32
21.01.2017;10:55:00;328;0.4;32
21.01.2017;11:05:00;328;0.4;32
21.01.2017;11:15:00;350;0.5;32
21.01.2017;11:25:00;361;0.5;33
21.01.2017;11:35:00;409;0.6;33
21.01.2017;11:45:00;412;0.7;33
21.01.2017;11:55:00;407;0.7;33
21.01.2017;12:05:00;406;0.8;34
21.01.2017;12:15:00;417;0.9;34
21.01.2017;12:25:00;440;0.9;34
21.01.2017;12:35:00;422;1.0;34
21.01.2017;12:45:00;404;1.1;35
21.01.2017;12:55:00;457;1.2;35
21.01.2017;13:05:00;465;1.2;35
21.01.2017;13:15:00;458;1.3;35
21.01.2017;13:25:00;443;1.4;35
21.01.2017;13:35:00;416;1.4;35
21.01.2017;13:45:00;420;1.5;35
21.01.2017;13:55:00;374;1.6;36
21.01.2017;14:05:00;353;1.6;36
21.01.2017;14:15:00;334;1.7;36
21.01.2017;14:25:00;306;1.7;36
21.01.2017;14:35:00;294;1.8;36
21.01.2017;14:45:00;270;1.8;36
21.01.2017;14:55:00;234;1.9;36
21.01.2017;15:05:00;208;1.9;36
21.01.2017;15:15:00;203;2.0;36
21.01.2017;15:25:00;175;2.0;36
21.01.2017;15:35:00;161;2.0;36
21.01.2017;15:45:00;66;2.0;36
21.01.2017;15:55:00;21;2.0;34
21.01.2017;16:05:00;15;2.0;34
21.01.2017;16:15:00;27;2.0;34
21.01.2017;16:25:00;9;2.0;33
22.01.2017;08:45:00;4;0;27
22.01.2017;08:55:00;6;0;27
22.01.2017;09:05:00;11;0;28
22.01.2017;09:15:00;17;0;28
22.01.2017;09:25:00;28;0;28
22.01.2017;09:35:00;138;0;28
22.01.2017;09:45:00;157;0;29
22.01.2017;09:55:00;177;0;30
22.01.2017;10:05:00;205;0.1;30
22.01.2017;10:15:00;214;0.1;30
22.01.2017;10:25:00;228;0.1;31
22.01.2017;10:35:00;234;0.2;31
22.01.2017;10:45:00;257;0.2;31
22.01.2017;10:55:00;272;0.3;32
22.01.2017;11:05:00;312;0.3;32
22.01.2017;11:15:00;316;0.4;32
22.01.2017;11:25:00;359;0.4;32
22.01.2017;11:35:00;423;0.5;33
22.01.2017;11:45:00;472;0.6;33
22.01.2017;11:55:00;475;0.7;33
22.01.2017;12:05:00;442;0.7;33
22.01.2017;12:15:00;473;0.8;34
22.01.2017;12:25:00;472;0.9;34
22.01.2017;12:35:00;409;1.0;34
22.01.2017;12:45:00;394;1.0;34
22.01.2017;12:55:00;413;1.1;35
22.01.2017;13:05:00;450;1.2;35
22.01.2017;13:15:00;503;1.2;35
22.01.2017;13:25:00;472;1.3;35
22.01.2017;13:35:00;450;1.4;35
22.01.2017;13:45:00;458;1.5;35
22.01.2017;13:55:00;398;1.5;36
22.01.2017;14:05:00;400;1.6;36
22.01.2017;14:15:00;366;1.7;36
22.01.2017;14:25:00;339;1.7;36
22.01.2017;14:35:00;324;1.8;36
22.01.2017;14:45:00;311;1.8;36
22.01.2017;14:55:00;299;1.9;36
22.01.2017;15:05:00;278;1.9;36
22.01.2017;15:15:00;224;2.0;36
22.01.2017;15:25:00;209;2.0;36
22.01.2017;15:35:00;171;2.0;37
22.01.2017;15:45:00;136;2.1;37
22.01.2017;15:55:00;25;2.1;35
22.01.2017;16:05:00;16;2.1;34
22.01.2017;16:15:00;9;2.1;34
22.01.2017;16:25:00;9;2.1;34
22.01.2017;16:35:00;0;2.1;33
23.01.2017;08:35:00;3;0;27
23.01.2017;08:45:00;9;0;27
23.01.2017;08:55:00;31;0;28
23.01.2017;09:05:00;15;0;28
23.01.2017;09:15:00;222;0;28
23.01.2017;09:25:00;374;0;29
23.01.2017;09:35:00;532;0.1;30
23.01.2017;09:45:00;608;0.2;30
23.01.2017;09:55:00;465;0.3;30
23.01.2017;10:05:00;571;0.4;31
23.01.2017;10:15:00;650;0.5;31
23.01.2017;10:25:00;878;0.7;31
23.01.2017;10:35:00;874;0.8;32
23.01.2017;10:45:00;924;1.0;32
23.01.2017;10:55:00;951;1.1;32
23.01.2017;11:05:00;1032;1.3;33
23.01.2017;11:15:00;1164;1.5;33
23.01.2017;11:25:00;739;1.6;34
23.01.2017;11:35:00;906;1.8;34
23.01.2017;11:45:00;1128;2.0;34
23.01.2017;11:55:00;839;2.1;35
23.01.2017;12:05:00;706;2.3;35
23.01.2017;12:15:00;621;2.3;35
23.01.2017;12:25:00;602;2.5;35
23.01.2017;12:35:00;668;2.6;35
23.01.2017;12:45:00;557;2.7;36
23.01.2017;12:55:00;721;2.8;36
23.01.2017;13:05:00;639;2.9;36
23.01.2017;13:15:00;692;3.0;36
23.01.2017;13:25:00;447;3.1;36
23.01.2017;13:35:00;612;3.2;36
23.01.2017;13:45:00;566;3.3;36
23.01.2017;13:55:00;503;3.3;36
23.01.2017;14:05:00;434;3.4;36
23.01.2017;14:15:00;464;3.5;36
23.01.2017;14:25:00;457;3.6;36
23.01.2017;14:35:00;348;3.6;37
23.01.2017;14:45:00;425;3.7;37
23.01.2017;14:55:00;294;3.8;37
23.01.2017;15:05:00;240;3.8;37
23.01.2017;15:15:00;223;3.8;37
23.01.2017;15:25:00;235;3.9;37
23.01.2017;15:35:00;249;3.9;37
23.01.2017;15:45:00;178;4.0;37
23.01.2017;15:55:00;140;4.0;37
23.01.2017;16:05:00;114;4.0;37
23.01.2017;16:15:00;18;4.0;35
23.01.2017;16:25:00;12;4.0;34
23.01.2017;16:35:00;0;4.0;34
23.01.2017;16:45:00;4;4.0;34
24.01.2017;09:15:00;0;0;27
24.01.2017;09:25:00;3;0;27
24.01.2017;09:35:00;5;0;28
24.01.2017;09:45:00;6;0;28
24.01.2017;10:05:00;10;0;28
24.01.2017;10:15:00;12;0;28
24.01.2017;10:25:00;17;0;28
24.01.2017;10:35:00;36;0;28
24.01.2017;10:45:00;28;0;29
24.01.2017;10:55:00;146;0;29
24.01.2017;11:05:00;149;0;30
24.01.2017;11:15:00;154;0;30
24.01.2017;11:25:00;146;0.1;30
24.01.2017;11:35:00;124;0.1;31
24.01.2017;11:45:00;27;0.1;31
24.01.2017;11:55:00;144;0.1;31
24.01.2017;12:05:00;162;0.1;31
24.01.2017;12:15:00;228;0.2;32
24.01.2017;12:25:00;178;0.2;32
24.01.2017;12:35:00;227;0.2;32
24.01.2017;12:45:00;308;0.3;32
24.01.2017;12:55:00;264;0.3;32
24.01.2017;13:05:00;228;0.4;33
24.01.2017;13:15:00;203;0.4;33
24.01.2017;13:25:00;131;0.4;33
24.01.2017;13:35:00;136;0.5;34
24.01.2017;13:45:00;27;0.5;33
24.01.2017;13:55:00;21;0.5;33
24.01.2017;14:05:00;14;0.5;32
24.01.2017;14:15:00;0;0.5;32
24.01.2017;14:25:00;13;0.5;32
24.01.2017;14:35:00;22;0.5;32
24.01.2017;14:45:00;15;0.5;32
24.01.2017;14:55:00;0;0.5;32
24.01.2017;15:05:00;7;0.5;31
24.01.2017;15:15:00;4;0.5;31
24.01.2017;15:25:00;0;0.5;31
24.01.2017;15:35:00;7;0.5;31
24.01.2017;15:55:00;0;0.5;31
24.01.2017;16:05:00;0;0.5;31
25.01.2017;09:15:00;4;0;27
25.01.2017;09:25:00;0;0;27
25.01.2017;09:35:00;14;0;27
25.01.2017;09:45:00;13;0;28
25.01.2017;09:55:00;19;0;28
25.01.2017;10:05:00;21;0;28
25.01.2017;10:15:00;42;0;28
25.01.2017;10:25:00;132;0;28
25.01.2017;10:35:00;131;0;29
25.01.2017;10:45:00;152;0;30
25.01.2017;10:55:00;152;0.1;30
25.01.2017;11:05:00;167;0.1;30
25.01.2017;11:15:00;159;0.1;31
25.01.2017;11:25:00;154;0.1;31
25.01.2017;11:35:00;164;0.2;31
25.01.2017;11:45:00;164;0.2;31
25.01.2017;11:55:00;174;0.2;32
25.01.2017;12:05:00;166;0.2;32
25.01.2017;12:15:00;210;0.3;32
25.01.2017;12:25:00;195;0.3;32
25.01.2017;12:35:00;200;0.3;33
25.01.2017;12:45:00;207;0.4;33
25.01.2017;12:55:00;211;0.4;33
25.01.2017;13:05:00;193;0.4;33
25.01.2017;13:15:00;191;0.5;34
25.01.2017;13:25:00;192;0.5;34
25.01.2017;13:35:00;189;0.5;34
25.01.2017;13:45:00;204;0.6;34
25.01.2017;13:55:00;177;0.6;34
25.01.2017;14:05:00;186;0.6;35
25.01.2017;14:15:00;191;0.7;35
25.01.2017;14:25:00;182;0.7;35
25.01.2017;14:35:00;172;0.7;35
25.01.2017;14:45:00;171;0.8;35
25.01.2017;14:55:00;155;0.8;35
25.01.2017;15:05:00;138;0.8;35
25.01.2017;15:15:00;128;0.8;35
25.01.2017;15:25:00;20;0.8;34
25.01.2017;15:35:00;20;0.8;34
25.01.2017;15:45:00;24;0.8;33
25.01.2017;15:55:00;27;0.8;33
25.01.2017;16:05:00;12;0.8;33
25.01.2017;16:15:00;8;0.8;33
25.01.2017;16:25:00;7;0.9;33
26.01.2017;08:35:00;0;0;26
26.01.2017;08:45:00;0;0;27
26.01.2017;08:55:00;13;0;27
26.01.2017;09:05:00;16;0;27
26.01.2017;09:15:00;12;0;28
26.01.2017;09:25:00;17;0;28
26.01.2017;09:35:00;21;0;28
26.01.2017;09:45:00;136;0;28
26.01.2017;09:55:00;149;0;29
26.01.2017;10:05:00;178;0;30
26.01.2017;10:15:00;189;0.1;30
26.01.2017;10:25:00;205;0.1;30
26.01.2017;10:35:00;198;0.1;31
26.01.2017;10:45:00;209;0.2;31
26.01.2017;10:55:00;220;0.2;31
26.01.2017;11:05:00;240;0.2;32
26.01.2017;11:15:00;268;0.3;32
26.01.2017;11:25:00;289;0.3;32
26.01.2017;11:35:00;310;0.4;32
26.01.2017;11:45:00;358;0.4;32
26.01.2017;11:55:00;377;0.5;33
26.01.2017;12:05:00;371;0.6;33
26.01.2017;12:15:00;371;0.6;33
26.01.2017;12:25:00;381;0.7;34
26.01.2017;12:35:00;383;0.8;34
26.01.2017;12:45:00;410;0.8;34
26.01.2017;12:55:00;386;0.9;34
26.01.2017;13:05:00;381;1.0;34
26.01.2017;13:15:00;401;1.0;35
26.01.2017;13:25:00;398;1.1;35
26.01.2017;13:35:00;408;1.2;35
26.01.2017;13:45:00;367;1.2;35
26.01.2017;13:55:00;344;1.3;35
26.01.2017;14:05:00;326;1.3;35
26.01.2017;14:15:00;340;1.4;35
26.01.2017;14:25:00;372;1.4;36
26.01.2017;14:35:00;359;1.5;36
26.01.2017;14:45:00;353;1.6;36
26.01.2017;14:55:00;314;1.6;36
26.01.2017;15:05:00;305;1.7;36
26.01.2017;15:15:00;288;1.7;36
26.01.2017;15:25:00;259;1.8;36
26.01.2017;15:35:00;224;1.8;36
26.01.2017;15:45:00;219;1.9;36
26.01.2017;15:55:00;179;1.9;36
26.01.2017;16:05:00;161;1.9;36
26.01.2017;16:15:00;127;1.9;37
26.01.2017;16:25:00;22;1.9;35
26.01.2017;16:35:00;17;2.0;34
26.01.2017;16:45:00;9;2.0;34
26.01.2017;16:55:00;5;2.0;34
27.01.2017;08:20:00;4;0;27
27.01.2017;08:30:00;0;0;27
27.01.2017;08:40:00;13;0;27
27.01.2017;08:50:00;17;0;28
27.01.2017;09:00:00;123;0;28
27.01.2017;09:10:00;173;0;29
27.01.2017;09:20:00;214;0;29
27.01.2017;09:30:00;289;0.1;30
27.01.2017;09:40:00;351;0.1;30
27.01.2017;09:50:00;436;0.2;30
27.01.2017;10:00:00;465;0.3;31
27.01.2017;10:10:00;558;0.4;31
27.01.2017;10:20:00;559;0.5;31
27.01.2017;10:30:00;529;0.5;32
27.01.2017;10:40:00;496;0.6;32
27.01.2017;10:50:00;479;0.7;32
27.01.2017;11:00:00;472;0.8;32
27.01.2017;11:10:00;855;0.9;33
27.01.2017;11:20:00;915;1.1;33
27.01.2017;11:30:00;1088;1.2;34
27.01.2017;11:40:00;1143;1.4;34
27.01.2017;11:50:00;1137;1.6;34
27.01.2017;12:00:00;1075;1.8;35
27.01.2017;12:10:00;1059;2.0;35
27.01.2017;12:20:00;1032;2.1;35
27.01.2017;12:30:00;1019;2.3;36
27.01.2017;12:40:00;964;2.5;36
27.01.2017;12:50:00;915;2.6;36
27.01.2017;13:00:00;901;2.8;36
27.01.2017;13:10:00;858;2.9;36
27.01.2017;13:20:00;798;3.1;37
27.01.2017;13:30:00;747;3.2;37
27.01.2017;13:40:00;700;3.3;37
27.01.2017;13:50:00;648;3.4;37
27.01.2017;14:00:00;602;3.5;37
27.01.2017;14:10:00;550;3.6;37
27.01.2017;14:20:00;487;3.7;37
27.01.2017;14:30:00;413;3.8;37
27.01.2017;14:40:00;374;3.8;37
27.01.2017;14:50:00;300;3.9;37
27.01.2017;15:00:00;274;3.9;37
27.01.2017;15:10:00;225;4.0;37
27.01.2017;15:20:00;197;4.0;37
27.01.2017;15:30:00;140;4.0;37
27.01.2017;15:40:00;13;4.0;35
27.01.2017;15:50:00;0;4.0;35
27.01.2017;16:00:00;9;4.0;34
27.01.2017;16:10:00;6;4.0;34
27.01.2017;16:20:00;8;4.0;34
27.01.2017;16:30:00;5;4.0;33
27.01.2017;16:40:00;5;4.0;33
27.01.2017;16:50:00;0;4.0;33
28.01.2017;08:15:00;2;0;26
28.01.2017;08:25:00;0;0;27
28.01.2017;08:35:00;15;0;27
28.01.2017;08:45:00;21;0;27
28.01.2017;08:55:00;169;0;28
28.01.2017;09:05:00;205;0;29
28.01.2017;09:15:00;241;0.1;29
28.01.2017;09:25:00;323;0.1;30
28.01.2017;09:35:00;509;0.2;30
28.01.2017;09:45:00;663;0.3;31
28.01.2017;09:55:00;796;0.4;31
28.01.2017;10:05:00;802;0.5;31
28.01.2017;10:15:00;677;0.7;32
28.01.2017;10:25:00;897;0.8;32
28.01.2017;10:35:00;890;1.0;32
28.01.2017;10:45:00;972;1.1;32
28.01.2017;10:55:00;960;1.3;33
28.01.2017;11:05:00;1043;1.4;33
28.01.2017;11:15:00;1085;1.6;34
28.01.2017;11:25:00;1063;1.8;34
28.01.2017;11:35:00;1137;2.0;35
28.01.2017;11:45:00;1135;2.2;35
28.01.2017;11:55:00;1149;2.4;35
28.01.2017;12:05:00;1137;2.5;36
28.01.2017;12:15:00;1126;2.7;36
28.01.2017;12:25:00;1113;2.9;36
28.01.2017;12:35:00;1204;3.1;36
28.01.2017;12:45:00;1204;3.3;37
28.01.2017;12:55:00;1191;3.5;37
28.01.2017;13:05:00;1180;3.7;37
28.01.2017;13:15:00;1173;3.9;37
28.01.2017;13:25:00;1175;4.1;37
28.01.2017;13:35:00;1153;4.3;37
28.01.2017;13:45:00;1102;4.5;38
28.01.2017;13:55:00;1073;4.7;38
28.01.2017;14:05:00;1029;4.8;38
28.01.2017;14:15:00;972;5.0;38
28.01.2017;14:25:00;901;5.2;38
28.01.2017;14:35:00;812;5.3;38
28.01.2017;14:45:00;737;5.4;38
28.01.2017;14:55:00;633;5.5;38
28.01.2017;15:05:00;540;5.6;38
28.01.2017;15:15:00;442;5.7;38
28.01.2017;15:25:00;349;5.8;38
28.01.2017;15:35:00;266;5.8;38
28.01.2017;15:45:00;224;5.9;38
28.01.2017;15:55:00;204;5.9;38
28.01.2017;16:05:00;181;5.9;38
28.01.2017;16:15:00;139;6.0;38
28.01.2017;16:25:00;19;6.0;36
28.01.2017;16:35:00;15;6.0;35
28.01.2017;16:45:00;13;6.0;35
28.01.2017;16:55:00;10;6.0;34
28.01.2017;17:05:00;7;6.0;34
28.01.2017;17:15:00;0;6.0;34
29.01.2017;08:05:00;6;0;27
29.01.2017;08:15:00;14;0;28
29.01.2017;08:25:00;20;0;28
29.01.2017;08:35:00;215;0;28
29.01.2017;08:45:00;379;0;29
29.01.2017;08:55:00;587;0.1;30
29.01.2017;09:05:00;959;0.3;30
29.01.2017;09:15:00;1270;0.5;30
29.01.2017;09:25:00;1707;0.7;31
29.01.2017;09:35:00;2133;1.1;31
29.01.2017;09:45:00;3993;1.6;32
29.01.2017;09:55:00;6147;2.6;36
29.01.2017;10:05:00;6696;3.6;38
29.01.2017;10:15:00;7358;4.8;37
29.01.2017;10:25:00;8046;6.2;34
29.01.2017;10:35:00;8552;7.6;38
29.01.2017;10:45:00;9169;9.0;36
29.01.2017;10:55:00;9706;10.6;35
29.01.2017;11:05:00;10038;12.3;38
29.01.2017;11:15:00;10253;14.0;38
29.01.2017;11:25:00;10530;15.8;35
29.01.2017;11:35:00;10785;17.5;36
29.01.2017;11:45:00;10901;19.4;38
29.01.2017;11:55:00;11067;21.2;36
29.01.2017;12:05:00;11065;23.0;35
29.01.2017;12:15:00;11036;24.9;37
29.01.2017;12:25:00;11027;26.7;38
29.01.2017;12:35:00;11009;28.6;36
29.01.2017;12:45:00;10878;30.4;35
29.01.2017;12:55:00;10729;32.2;35
29.01.2017;13:05:00;10432;33.9;35
29.01.2017;13:15:00;10083;35.6;36
29.01.2017;13:25:00;9585;37.2;37
29.01.2017;13:35:00;8962;38.8;38
29.01.2017;13:45:00;8329;40.2;37
29.01.2017;13:55:00;7546;41.5;35
29.01.2017;14:05:00;6696;42.6;37
29.01.2017;14:15:00;5866;43.6;37
29.01.2017;14:25:00;5075;44.5;36
29.01.2017;14:35:00;4299;45.3;36
29.01.2017;14:45:00;3533;45.9;38
29.01.2017;14:55:00;2857;46.4;34
29.01.2017;15:05:00;2374;46.8;36
29.01.2017;15:15:00;2007;47.2;37
29.01.2017;15:25:00;1764;47.5;38
29.01.2017;15:35:00;1663;47.7;39
29.01.2017;15:45:00;1512;48.0;39
29.01.2017;15:55:00;1475;48.3;39
29.01.2017;16:05:00;1279;48.5;39
29.01.2017;16:15:00;1020;48.7;39
29.01.2017;16:25:00;934;48.8;39
29.01.2017;16:35:00;840;49.0;39
29.01.2017;16:45:00;630;49.1;39
29.01.2017;16:55:00;426;49.2;39
29.01.2017;17:05:00;364;49.2;39
29.01.2017;17:15:00;190;49.3;39
29.01.2017;17:25:00;14;49.3;37
30.01.2017;07:55:00;12;0;26
30.01.2017;08:05:00;18;0;27
30.01.2017;08:15:00;37;0;28
30.01.2017;08:25:00;300;0;28
30.01.2017;08:35:00;454;0.1;29
30.01.2017;08:45:00;972;0.2;30
30.01.2017;08:55:00;1514;0.4;30
30.01.2017;09:05:00;1666;0.7;31
30.01.2017;09:15:00;1743;1.0;31
30.01.2017;09:25:00;1866;1.3;32
30.01.2017;09:35:00;1996;1.6;33
30.01.2017;09:45:00;3058;2.1;34
30.01.2017;09:55:00;3340;2.6;35
30.01.2017;10:05:00;4055;3.3;37
30.01.2017;10:15:00;3459;3.9;38
30.01.2017;10:25:00;5697;4.7;37
30.01.2017;10:35:00;6995;5.9;38
30.01.2017;10:45:00;7511;7.1;35
30.01.2017;10:55:00;7787;8.4;37
30.01.2017;11:05:00;7232;9.6;38
30.01.2017;11:15:00;4415;10.5;34
30.01.2017;11:25:00;4010;11.1;36
30.01.2017;11:35:00;3989;11.9;39
30.01.2017;11:45:00;7275;12.8;35
30.01.2017;11:55:00;8033;14.1;38
30.01.2017;12:05:00;6940;15.3;37
30.01.2017;12:15:00;7504;16.6;35
30.01.2017;12:25:00;7462;17.8;37
30.01.2017;12:35:00;6305;18.9;37
30.01.2017;12:45:00;6362;19.9;35
30.01.2017;12:55:00;3093;20.7;37
30.01.2017;13:05:00;3472;21.2;38
30.01.2017;13:15:00;6654;22.1;35
30.01.2017;13:25:00;6162;23.2;38
30.01.2017;13:35:00;5670;24.2;35
30.01.2017;13:45:00;6441;25.1;38
30.01.2017;13:55:00;7548;26.4;37
30.01.2017;14:05:00;6198;27.5;34
30.01.2017;14:15:00;3458;28.2;37
30.01.2017;14:25:00;3491;28.7;38
30.01.2017;14:35:00;3058;29.3;37
30.01.2017;14:45:00;2634;29.8;35
30.01.2017;14:55:00;2522;30.2;37
30.01.2017;15:05:00;1684;30.5;38
30.01.2017;15:15:00;3801;31.0;39
30.01.2017;15:25:00;3990;31.7;35
30.01.2017;15:35:00;4115;32.4;38
30.01.2017;15:45:00;2998;32.9;39
30.01.2017;15:55:00;2332;33.4;34
30.01.2017;16:05:00;1282;33.6;36
30.01.2017;16:15:00;629;33.8;36
30.01.2017;16:25:00;666;33.9;37
30.01.2017;16:35:00;592;34.0;37
30.01.2017;16:45:00;434;34.0;37
30.01.2017;16:55:00;319;34.1;38
30.01.2017;17:05:00;214;34.2;38
30.01.2017;17:15:00;78;34.2;37
31.01.2017;07:45:00;4;0;25
31.01.2017;08:05:00;0;0;27
31.01.2017;08:15:00;341;0;28
31.01.2017;08:25:00;758;0.1;29
31.01.2017;08:35:00;762;0.2;30
31.01.2017;08:45:00;975;0.4;30
31.01.2017;08:55:00;952;0.5;31
31.01.2017;09:05:00;2334;0.9;31
31.01.2017;09:15:00;1989;1.2;31
31.01.2017;09:25:00;2898;1.7;32
31.01.2017;09:35:00;3097;2.2;34
31.01.2017;09:45:00;2492;2.7;35
31.01.2017;09:55:00;3543;3.3;36
31.01.2017;10:05:00;3938;3.9;37
31.01.2017;10:15:00;3975;4.6;38
31.01.2017;10:25:00;5570;5.5;35
31.01.2017;10:35:00;3597;6.2;37
31.01.2017;10:45:00;4530;6.9;38
31.01.2017;10:55:00;7499;8.0;35
31.01.2017;11:05:00;6036;9.1;38
31.01.2017;11:15:00;3949;9.7;35
31.01.2017;11:25:00;6035;10.5;37
31.01.2017;11:35:00;8257;11.8;35
31.01.2017;11:45:00;8286;13.1;36
31.01.2017;11:55:00;6527;14.4;38
31.01.2017;12:05:00;6330;15.5;35
31.01.2017;12:15:00;4500;16.2;37
31.01.2017;12:25:00;6473;17.1;38
31.01.2017;12:35:00;8620;18.7;38
31.01.2017;12:45:00;4421;19.5;35
31.01.2017;12:55:00;3913;20.1;37
31.01.2017;13:05:00;2420;20.6;38
31.01.2017;13:15:00;3040;21.0;38
31.01.2017;13:25:00;3673;21.6;34
31.01.2017;13:35:00;3131;22.2;36
31.01.2017;13:45:00;3552;22.8;38
31.01.2017;13:55:00;3401;23.4;38
31.01.2017;14:05:00;4577;24.0;35
31.01.2017;14:15:00;7745;25.2;36
31.01.2017;14:25:00;4837;26.1;37
31.01.2017;14:35:00;6566;27.1;38
31.01.2017;14:45:00;5659;28.2;37
31.01.2017;14:55:00;3275;28.7;38
31.01.2017;15:05:00;2641;29.1;39
31.01.2017;15:15:00;3001;29.7;34
31.01.2017;15:25:00;2347;30.1;36
31.01.2017;15:35:00;1975;30.4;37
31.01.2017;15:45:00;1773;30.7;38
31.01.2017;15:55:00;1076;31.0;38
31.01.2017;16:05:00;927;31.1;38
31.01.2017;16:15:00;661;31.3;38
31.01.2017;16:25:00;281;31.3;38
31.01.2017;16:35:00;381;31.4;38
31.01.2017;16:45:00;295;31.4;38
31.01.2017;16:55:00;40;31.5;37
31.01.2017;17:15:00;8;31.5;35
01.02.2017;08:05:00;0;0;27
01.02.2017;08:15:00;52;0;27
01.02.2017;08:25:00;185;0;28
01.02.2017;08:35:00;403;0;29
01.02.2017;08:45:00;494;0.1;30
01.02.2017;08:55:00;638;0.2;30
01.02.2017;09:05:00;848;0.4;31
01.02.2017;09:15:00;1008;0.5;31
01.02.2017;09:25:00;1482;0.7;31
01.02.2017;09:35:00;2403;1.1;32
01.02.2017;09:45:00;2484;1.6;33
01.02.2017;09:55:00;1905;1.9;34
01.02.2017;10:05:00;2053;2.2;34
01.02.2017;10:15:00;1839;2.5;35
01.02.2017;10:25:00;2048;2.9;35
01.02.2017;10:35:00;2681;3.3;36
01.02.2017;10:45:00;2242;3.7;37
01.02.2017;10:55:00;2244;4.0;37
01.02.2017;11:05:00;2689;4.4;38
01.02.2017;11:15:00;2649;4.9;38
01.02.2017;11:25:00;2958;5.4;39
01.02.2017;11:35:00;2879;5.9;36
01.02.2017;11:45:00;3223;6.4;35
01.02.2017;11:55:00;4685;7.1;38
01.02.2017;12:05:00;5474;7.9;36
01.02.2017;12:15:00;8142;9.1;38
01.02.2017;12:25:00;11612;11.0;38
01.02.2017;12:35:00;9270;12.7;37
01.02.2017;12:45:00;9682;14.1;35
01.02.2017;12:55:00;12691;16.5;35
01.02.2017;13:05:00;10545;18.2;36
01.02.2017;13:15:00;12659;20.7;35
01.02.2017;13:25:00;9459;22.4;35
01.02.2017;13:35:00;7823;23.7;38
01.02.2017;13:45:00;14734;25.6;38
01.02.2017;13:55:00;15340;28.2;38
01.02.2017;14:05:00;13327;30.6;37
01.02.2017;14:15:00;8885;32.1;36
01.02.2017;14:25:00;7757;33.4;36
01.02.2017;14:35:00;10770;34.9;38
01.02.2017;14:45:00;11467;37.1;38
01.02.2017;14:55:00;5930;38.4;35
01.02.2017;15:05:00;3340;39.0;37
01.02.2017;15:15:00;4982;39.8;38
01.02.2017;15:25:00;2245;40.4;36
01.02.2017;15:35:00;4187;41.1;37
01.02.2017;15:45:00;2201;41.5;38
01.02.2017;15:55:00;2745;42.0;39
01.02.2017;16:05:00;1261;42.3;39
01.02.2017;16:15:00;1658;42.5;39
01.02.2017;16:25:00;1899;42.8;39
01.02.2017;16:35:00;1762;43.1;34
01.02.2017;16:45:00;1576;43.4;36
01.02.2017;16:55:00;885;43.6;36
01.02.2017;17:05:00;342;43.6;37
01.02.2017;17:15:00;165;43.7;37
01.02.2017;17:25:00;5;43.7;36
02.02.2017;07:45:00;5;0;26
02.02.2017;07:55:00;52;0;27
02.02.2017;08:05:00;305;0;28
02.02.2017;08:15:00;673;0.1;29
02.02.2017;08:25:00;780;0.2;30
02.02.2017;08:35:00;1206;0.4;30
02.02.2017;08:45:00;2065;0.8;31
02.02.2017;08:55:00;3076;1.3;31
02.02.2017;09:05:00;4630;2.0;33
02.02.2017;09:15:00;5178;2.8;35
02.02.2017;09:25:00;5665;3.7;37
02.02.2017;09:35:00;6531;4.8;35
02.02.2017;09:45:00;6935;5.9;38
02.02.2017;09:55:00;8181;7.2;35
02.02.2017;10:05:00;9734;8.6;37
02.02.2017;10:15:00;10230;10.3;38
02.02.2017;10:25:00;9636;11.8;38
02.02.2017;10:35:00;8930;13.5;36
02.02.2017;10:45:00;9201;15.0;35
02.02.2017;10:55:00;11760;16.9;35
02.02.2017;11:05:00;11207;18.8;35
02.02.2017;11:15:00;13494;20.8;37
02.02.2017;11:25:00;15702;23.3;37
02.02.2017;11:35:00;15250;25.8;36
02.02.2017;11:45:00;10074;27.6;38
02.02.2017;11:55:00;8887;29.1;37
02.02.2017;12:05:00;8587;30.5;36
