Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.02.2017;12:15:00;10278;32.1;35
02.02.2017;12:25:00;13745;34.2;35
02.02.2017;12:35:00;20315;37.1;38
02.02.2017;12:45:00;15866;39.9;38
02.02.2017;12:55:00;13922;42.4;36
02.02.2017;13:05:00;12955;44.6;35
02.02.2017;13:15:00;15994;47.1;35
02.02.2017;13:25:00;15056;49.7;35
02.02.2017;13:35:00;12496;51.8;35
02.02.2017;13:45:00;14260;53.9;36
02.02.2017;13:55:00;13450;56.4;35
02.02.2017;14:05:00;12139;58.4;37
02.02.2017;14:15:00;12421;60.3;38
02.02.2017;14:25:00;12415;62.5;38
02.02.2017;14:35:00;11585;64.5;38
02.02.2017;14:45:00;9647;66.2;38
02.02.2017;14:55:00;8609;67.6;36
02.02.2017;15:05:00;8465;69.0;35
02.02.2017;15:15:00;7336;70.3;38
02.02.2017;15:25:00;6565;71.4;36
02.02.2017;15:35:00;7002;72.6;36
02.02.2017;15:45:00;5858;73.6;37
02.02.2017;15:55:00;5695;74.5;36
02.02.2017;16:05:00;4813;75.4;37
02.02.2017;16:15:00;3625;76.0;39
02.02.2017;16:25:00;3002;76.6;37
02.02.2017;16:35:00;2327;77.0;35
02.02.2017;16:45:00;1833;77.3;36
02.02.2017;16:55:00;1048;77.5;37
02.02.2017;17:05:00;710;77.7;37
02.02.2017;17:15:00;352;77.7;37
02.02.2017;17:25:00;84;77.8;37
02.02.2017;17:35:00;0;77.8;35
03.02.2017;07:45:00;4;0;26
03.02.2017;07:55:00;8;0;27
03.02.2017;08:05:00;0;0;28
03.02.2017;08:15:00;21;0;28
03.02.2017;08:25:00;487;0;28
03.02.2017;08:35:00;314;0.1;29
03.02.2017;08:45:00;332;0.1;30
03.02.2017;08:55:00;384;0.2;30
03.02.2017;09:05:00;766;0.3;31
03.02.2017;09:15:00;674;0.4;31
03.02.2017;09:25:00;790;0.5;32
03.02.2017;09:35:00;806;0.7;32
03.02.2017;09:45:00;1333;0.9;32
03.02.2017;09:55:00;1872;1.2;33
03.02.2017;10:05:00;3212;1.6;34
03.02.2017;10:15:00;3529;2.2;35
03.02.2017;10:25:00;5481;3.0;38
03.02.2017;10:35:00;9275;4.4;35
03.02.2017;10:45:00;5719;5.4;38
03.02.2017;10:55:00;7020;6.4;35
03.02.2017;11:05:00;10731;8.2;35
03.02.2017;11:15:00;13545;10.1;38
03.02.2017;11:25:00;25762;13.9;39
03.02.2017;11:35:00;18270;17.3;37
03.02.2017;11:45:00;22215;21.3;38
03.02.2017;11:55:00;28555;25.5;38
03.02.2017;12:05:00;25761;30.1;39
03.02.2017;12:15:00;7798;31.8;36
03.02.2017;12:25:00;11328;33.6;35
03.02.2017;12:35:00;12462;35.6;35
03.02.2017;12:45:00;19427;38.6;36
03.02.2017;12:55:00;13819;41.6;35
03.02.2017;13:05:00;11202;43.7;35
03.02.2017;13:15:00;9771;45.3;37
03.02.2017;13:25:00;13696;47.3;38
03.02.2017;13:35:00;25051;50.8;39
03.02.2017;13:45:00;15113;53.6;36
03.02.2017;13:55:00;16993;56.2;37
03.02.2017;14:05:00;16343;58.7;38
03.02.2017;14:15:00;9795;60.5;38
03.02.2017;14:25:00;8359;62.0;36
03.02.2017;14:35:00;8707;63.4;35
03.02.2017;14:45:00;11072;65.1;36
03.02.2017;14:55:00;5012;66.1;37
03.02.2017;15:05:00;4724;66.9;39
03.02.2017;15:15:00;3610;67.6;35
03.02.2017;15:25:00;2121;68.0;37
03.02.2017;15:35:00;1879;68.3;37
03.02.2017;15:45:00;1710;68.6;38
03.02.2017;15:55:00;1603;68.8;38
03.02.2017;16:05:00;1365;69.1;39
03.02.2017;16:15:00;1260;69.3;39
03.02.2017;16:25:00;1041;69.5;39
05.02.2017;17:15:00;123;45.7;37
05.02.2017;17:25:00;3;45.7;36
06.02.2017;07:55:00;17;0;26
06.02.2017;08:05:00;221;0;27
06.02.2017;08:15:00;443;0;28
06.02.2017;08:25:00;799;0.2;29
06.02.2017;08:35:00;1609;0.4;30
06.02.2017;08:45:00;2593;0.8;30
06.02.2017;08:55:00;2860;1.2;31
06.02.2017;09:05:00;2507;1.7;32
06.02.2017;09:15:00;2452;2.1;33
06.02.2017;09:25:00;2625;2.5;34
06.02.2017;09:35:00;3798;3.1;35
06.02.2017;09:45:00;7057;4.1;38
06.02.2017;09:55:00;9366;5.6;37
06.02.2017;10:05:00;11477;7.3;36
06.02.2017;10:15:00;11668;9.1;35
06.02.2017;10:25:00;9710;11.2;35
06.02.2017;10:35:00;10133;12.8;36
06.02.2017;10:45:00;13215;15.0;35
06.02.2017;10:55:00;14045;17.3;35
06.02.2017;11:05:00;16208;20.1;35
06.02.2017;11:15:00;12984;22.4;35
06.02.2017;11:25:00;10910;24.3;35
06.02.2017;11:35:00;10820;26.1;36
06.02.2017;11:45:00;10682;27.9;37
06.02.2017;11:55:00;12582;29.8;38
06.02.2017;12:05:00;21268;33.0;38
06.02.2017;12:15:00;29166;37.4;39
06.02.2017;12:25:00;32296;42.7;41
06.02.2017;12:35:00;29290;47.9;40
06.02.2017;12:45:00;32514;53.6;41
06.02.2017;12:55:00;20050;57.5;36
06.02.2017;13:05:00;10195;59.5;38
06.02.2017;13:15:00;10654;61.3;37
06.02.2017;13:25:00;8385;62.8;36
06.02.2017;13:35:00;12502;64.7;36
06.02.2017;13:45:00;9382;66.3;35
06.02.2017;13:55:00;13644;68.9;36
06.02.2017;14:05:00;19538;72.0;36
06.02.2017;14:15:00;11711;74.6;38
06.02.2017;14:25:00;8150;75.8;35
06.02.2017;14:35:00;10511;77.6;36
06.02.2017;14:45:00;8489;79.1;38
06.02.2017;14:55:00;12708;81.1;37
06.02.2017;15:05:00;7563;82.6;38
06.02.2017;15:15:00;5378;83.6;35
06.02.2017;15:25:00;3438;84.3;37
06.02.2017;15:35:00;3062;84.8;38
06.02.2017;15:45:00;2771;85.3;39
06.02.2017;15:55:00;2488;85.7;36
06.02.2017;16:05:00;2242;86.1;36
06.02.2017;16:15:00;2178;86.4;37
06.02.2017;16:25:00;2989;86.9;38
06.02.2017;16:35:00;3935;87.5;38
06.02.2017;16:45:00;3225;88.1;35
06.02.2017;16:55:00;2206;88.5;37
06.02.2017;17:05:00;1167;88.8;38
06.02.2017;17:15:00;542;88.9;38
06.02.2017;17:25:00;342;89.0;38
06.02.2017;17:35:00;170;89.0;38
06.02.2017;17:45:00;0;89.0;36
07.02.2017;07:35:00;0;0;23
07.02.2017;07:45:00;185;0;26
07.02.2017;07:55:00;458;0;28
07.02.2017;08:05:00;886;0.2;29
07.02.2017;08:15:00;1723;0.4;29
07.02.2017;08:25:00;2335;0.8;30
07.02.2017;08:35:00;4656;1.4;30
07.02.2017;08:45:00;5454;2.3;33
07.02.2017;08:55:00;3553;2.9;35
07.02.2017;09:05:00;4456;3.6;36
07.02.2017;09:15:00;4192;4.3;37
07.02.2017;09:25:00;5991;5.2;39
07.02.2017;09:35:00;5863;6.2;36
07.02.2017;09:45:00;5211;7.0;38
07.02.2017;09:55:00;6035;8.0;34
07.02.2017;10:05:00;7424;9.2;38
07.02.2017;10:15:00;9322;10.7;37
07.02.2017;10:25:00;9400;12.3;35
07.02.2017;10:35:00;10302;14.0;35
07.02.2017;10:45:00;11048;15.8;35
07.02.2017;10:55:00;10929;17.6;36
07.02.2017;11:05:00;10154;19.4;37
07.02.2017;11:15:00;9186;20.9;38
07.02.2017;11:25:00;9740;22.6;37
07.02.2017;11:35:00;10571;24.3;36
07.02.2017;11:45:00;9651;25.9;35
07.02.2017;11:55:00;11440;27.7;35
07.02.2017;12:05:00;10494;29.5;35
07.02.2017;12:15:00;10192;31.3;36
07.02.2017;12:25:00;10816;33.0;37
07.02.2017;12:35:00;10412;34.8;38
07.02.2017;12:45:00;9642;36.5;38
07.02.2017;12:55:00;8198;37.9;36
07.02.2017;13:05:00;13364;39.8;35
07.02.2017;13:15:00;13379;42.4;35
07.02.2017;13:25:00;11115;44.2;35
07.02.2017;13:35:00;11906;46.1;36
07.02.2017;13:45:00;12444;48.3;36
07.02.2017;13:55:00;11342;50.1;37
07.02.2017;14:05:00;11588;52.1;37
07.02.2017;14:15:00;9249;53.7;38
07.02.2017;14:25:00;8673;55.1;37
07.02.2017;14:35:00;9171;56.6;35
07.02.2017;14:45:00;8146;58.1;35
07.02.2017;14:55:00;5793;59.2;38
07.02.2017;15:05:00;4702;60.0;35
07.02.2017;15:15:00;5792;60.9;37
07.02.2017;15:25:00;4298;61.7;38
07.02.2017;15:35:00;3911;62.4;35
07.02.2017;15:45:00;5063;63.2;38
07.02.2017;15:55:00;4343;63.9;34
07.02.2017;16:05:00;3107;64.5;36
07.02.2017;16:15:00;2319;64.9;37
07.02.2017;16:25:00;1705;65.2;38
07.02.2017;16:35:00;1445;65.5;38
07.02.2017;16:45:00;1282;65.7;38
07.02.2017;16:55:00;670;65.9;38
07.02.2017;17:05:00;476;65.9;38
07.02.2017;17:15:00;212;66.0;38
07.02.2017;17:25:00;0;66.0;36
07.02.2017;17:35:00;0;66.0;35
08.02.2017;07:45:00;0;0;25
08.02.2017;07:55:00;76;0;27
08.02.2017;08:05:00;170;0;27
08.02.2017;08:15:00;254;0;28
08.02.2017;08:25:00;369;0.1;29
08.02.2017;08:35:00;508;0.1;30
08.02.2017;08:45:00;652;0.3;30
08.02.2017;08:55:00;988;0.4;31
08.02.2017;09:05:00;1329;0.6;31
08.02.2017;09:15:00;1796;0.9;31
08.02.2017;09:25:00;1709;1.2;32
08.02.2017;09:35:00;1193;1.4;32
08.02.2017;09:45:00;1451;1.6;33
08.02.2017;09:55:00;1944;1.9;34
08.02.2017;10:05:00;1978;2.3;34
08.02.2017;10:15:00;4022;2.8;35
08.02.2017;10:25:00;3147;3.4;37
08.02.2017;10:35:00;3587;4.0;38
08.02.2017;10:45:00;3614;4.6;39
08.02.2017;10:55:00;4685;5.3;35
08.02.2017;11:05:00;4438;6.1;37
08.02.2017;11:15:00;6503;7.0;38
08.02.2017;11:25:00;6008;8.1;36
08.02.2017;11:35:00;4863;8.9;39
08.02.2017;11:45:00;5412;9.8;35
08.02.2017;11:55:00;3951;10.5;38
08.02.2017;12:05:00;3990;11.2;39
08.02.2017;12:15:00;2658;11.7;37
08.02.2017;12:25:00;2543;12.1;35
08.02.2017;12:35:00;2263;12.5;36
08.02.2017;12:45:00;2871;13.0;38
08.02.2017;12:55:00;2508;13.4;38
08.02.2017;13:05:00;2733;13.8;39
08.02.2017;13:15:00;3036;14.3;34
08.02.2017;13:25:00;3241;14.9;36
08.02.2017;13:35:00;2395;15.3;37
08.02.2017;13:45:00;2235;15.7;38
08.02.2017;13:55:00;2109;16.0;39
08.02.2017;14:05:00;3053;16.5;38
08.02.2017;14:15:00;3453;17.1;35
08.02.2017;14:25:00;3317;17.7;37
08.02.2017;14:35:00;2814;18.1;39
08.02.2017;14:45:00;2302;18.6;39
08.02.2017;14:55:00;2583;19.0;34
08.02.2017;15:05:00;1907;19.3;36
08.02.2017;15:15:00;1725;19.7;37
08.02.2017;15:25:00;1953;20.0;38
08.02.2017;15:35:00;1992;20.3;38
08.02.2017;15:45:00;1321;20.6;38
08.02.2017;15:55:00;1105;20.8;38
08.02.2017;16:05:00;687;20.9;38
08.02.2017;16:15:00;559;21.0;38
08.02.2017;16:25:00;297;21.0;38
08.02.2017;16:35:00;253;21.1;38
08.02.2017;16:45:00;348;21.1;38
08.02.2017;16:55:00;250;21.2;38
08.02.2017;17:05:00;147;21.2;38
08.02.2017;17:15:00;0;21.2;36
08.02.2017;17:25:00;0;21.2;35
09.02.2017;07:45:00;0;0;26
09.02.2017;07:55:00;165;0;27
09.02.2017;08:05:00;379;0;28
09.02.2017;08:15:00;551;0.1;29
09.02.2017;08:25:00;726;0.2;29
09.02.2017;08:35:00;881;0.4;30
09.02.2017;08:45:00;1281;0.6;30
09.02.2017;08:55:00;3161;1.0;31
09.02.2017;09:05:00;4584;1.8;33
09.02.2017;09:15:00;2503;2.2;34
09.02.2017;09:25:00;4763;2.9;35
09.02.2017;09:35:00;5102;3.8;37
09.02.2017;09:45:00;5421;4.7;38
09.02.2017;09:55:00;5902;5.6;36
09.02.2017;10:05:00;6455;6.7;38
09.02.2017;10:15:00;8219;8.0;37
09.02.2017;10:25:00;7281;9.2;35
09.02.2017;10:35:00;7823;10.4;38
09.02.2017;10:45:00;6963;11.7;37
09.02.2017;10:55:00;6349;12.8;36
09.02.2017;11:05:00;4668;13.6;36
09.02.2017;11:15:00;5460;14.5;39
09.02.2017;11:25:00;7165;15.6;36
09.02.2017;11:35:00;8711;17.0;35
09.02.2017;11:45:00;8082;18.4;37
09.02.2017;11:55:00;7878;19.7;38
09.02.2017;12:05:00;6604;20.9;36
09.02.2017;12:15:00;6933;22.0;37
09.02.2017;12:25:00;5158;23.0;36
09.02.2017;12:35:00;4158;23.7;38
09.02.2017;12:45:00;3655;24.3;38
09.02.2017;12:55:00;3601;24.9;35
09.02.2017;13:05:00;4588;25.6;37
09.02.2017;13:15:00;4620;26.4;36
09.02.2017;13:25:00;4041;27.1;36
09.02.2017;13:35:00;3473;27.7;38
09.02.2017;13:45:00;3891;28.3;39
09.02.2017;13:55:00;4258;29.0;35
09.02.2017;14:05:00;3993;29.7;37
09.02.2017;14:15:00;3387;30.3;39
09.02.2017;14:25:00;3008;30.8;38
09.02.2017;14:35:00;3027;31.3;35
09.02.2017;14:45:00;2717;31.8;37
09.02.2017;14:55:00;2681;32.2;38
09.02.2017;15:05:00;2542;32.6;38
09.02.2017;15:15:00;2285;33.0;39
09.02.2017;15:25:00;1980;33.4;39
09.02.2017;15:35:00;1783;33.7;39
09.02.2017;15:45:00;1420;33.9;39
09.02.2017;15:55:00;1179;34.1;39
09.02.2017;16:05:00;1142;34.3;39
09.02.2017;16:15:00;854;34.5;39
09.02.2017;16:25:00;596;34.6;39
09.02.2017;16:35:00;452;34.7;39
09.02.2017;16:45:00;318;34.7;39
09.02.2017;16:55:00;193;34.8;38
09.02.2017;17:05:00;146;34.8;38
09.02.2017;17:15:00;14;34.8;36
09.02.2017;17:25:00;5;34.8;35
10.02.2017;07:35:00;4;0;26
10.02.2017;07:45:00;177;0;27
10.02.2017;07:55:00;481;0;28
10.02.2017;08:05:00;689;0.1;29
10.02.2017;08:15:00;1362;0.3;30
10.02.2017;08:25:00;1590;0.6;30
10.02.2017;08:35:00;2031;0.9;31
10.02.2017;08:45:00;3731;1.5;31
10.02.2017;08:55:00;3261;2.0;33
10.02.2017;09:05:00;3687;2.6;34
10.02.2017;09:15:00;3851;3.2;36
10.02.2017;09:25:00;4132;3.9;37
10.02.2017;09:35:00;4551;4.7;38
10.02.2017;09:45:00;5693;5.6;34
10.02.2017;09:55:00;6384;6.6;37
10.02.2017;10:05:00;8360;7.9;35
10.02.2017;10:15:00;7810;9.2;38
10.02.2017;10:25:00;9551;10.6;37
10.02.2017;10:35:00;9719;12.3;36
10.02.2017;10:45:00;10114;13.9;35
10.02.2017;10:55:00;13555;16.0;35
10.02.2017;11:05:00;20225;19.3;37
10.02.2017;11:15:00;13872;21.8;36
10.02.2017;11:25:00;14162;23.9;38
10.02.2017;11:35:00;14232;26.8;36
10.02.2017;11:45:00;14268;29.1;36
10.02.2017;11:55:00;16219;31.7;37
10.02.2017;12:05:00;23737;34.9;39
10.02.2017;12:15:00;10544;36.8;38
10.02.2017;12:25:00;14848;38.8;38
10.02.2017;12:35:00;15449;42.0;35
10.02.2017;12:45:00;11325;43.8;35
10.02.2017;12:55:00;13890;46.0;35
10.02.2017;13:05:00;13668;48.6;35
10.02.2017;13:15:00;11407;50.6;35
10.02.2017;13:25:00;12764;52.8;35
10.02.2017;13:35:00;10456;54.6;35
10.02.2017;13:45:00;10614;56.3;36
10.02.2017;13:55:00;7132;57.7;38
10.02.2017;14:05:00;5357;58.6;35
10.02.2017;14:15:00;5246;59.5;38
10.02.2017;14:25:00;4796;60.3;35
10.02.2017;14:35:00;4433;61.1;36
10.02.2017;14:45:00;4173;61.8;38
10.02.2017;14:55:00;3954;62.5;34
10.02.2017;15:05:00;3964;63.1;37
10.02.2017;15:15:00;4045;63.8;38
10.02.2017;15:25:00;4171;64.5;34
10.02.2017;15:35:00;3362;65.1;36
10.02.2017;15:45:00;3244;65.6;38
10.02.2017;15:55:00;2826;66.1;39
10.02.2017;16:05:00;2604;66.6;35
10.02.2017;16:15:00;2861;67.0;35
10.02.2017;16:25:00;2203;67.4;37
10.02.2017;16:35:00;1400;67.7;38
10.02.2017;16:45:00;1298;67.9;38
10.02.2017;16:55:00;1087;68.1;38
10.02.2017;17:05:00;949;68.3;38
10.02.2017;17:15:00;958;68.4;38
10.02.2017;17:25:00;881;68.6;38
10.02.2017;17:35:00;369;68.7;38
10.02.2017;17:45:00;21;68.7;37
10.02.2017;17:55:00;0;68.7;35
11.02.2017;07:45:00;12;0;27
11.02.2017;07:55:00;97;0;27
11.02.2017;08:05:00;279;0;28
11.02.2017;08:15:00;462;0.1;29
11.02.2017;08:25:00;667;0.2;30
11.02.2017;08:35:00;967;0.3;30
11.02.2017;08:45:00;1406;0.5;31
11.02.2017;08:55:00;1713;0.8;31
11.02.2017;09:05:00;2046;1.1;31
11.02.2017;09:15:00;2308;1.5;32
11.02.2017;09:25:00;2602;2.0;33
11.02.2017;09:35:00;2951;2.4;35
11.02.2017;09:45:00;3570;3.0;36
11.02.2017;09:55:00;3661;3.6;37
11.02.2017;10:05:00;3938;4.3;38
11.02.2017;10:15:00;4577;5.0;37
11.02.2017;10:25:00;4453;5.8;36
11.02.2017;10:35:00;4755;6.5;38
11.02.2017;10:45:00;5483;7.4;35
11.02.2017;10:55:00;5526;8.4;37
11.02.2017;11:05:00;6039;9.3;36
11.02.2017;11:15:00;5991;10.3;37
11.02.2017;11:25:00;6009;11.4;35
11.02.2017;11:35:00;6428;12.4;37
11.02.2017;11:45:00;6598;13.6;34
11.02.2017;11:55:00;7522;14.8;38
11.02.2017;12:05:00;6621;15.9;36
11.02.2017;12:15:00;6700;17.0;36
11.02.2017;12:25:00;6200;18.0;37
11.02.2017;12:35:00;7896;19.2;35
11.02.2017;12:45:00;7902;20.6;38
11.02.2017;12:55:00;8441;21.9;37
11.02.2017;13:05:00;9016;23.4;36
11.02.2017;13:15:00;9552;25.0;35
11.02.2017;13:25:00;9567;26.6;36
11.02.2017;13:35:00;8627;28.0;38
11.02.2017;13:45:00;8456;29.4;37
11.02.2017;13:55:00;9071;31.0;35
11.02.2017;14:05:00;8680;32.4;35
11.02.2017;14:15:00;8958;33.9;37
11.02.2017;14:25:00;8485;35.4;38
11.02.2017;14:35:00;8351;36.8;36
11.02.2017;14:45:00;7754;38.1;35
11.02.2017;14:55:00;7848;39.4;38
11.02.2017;15:05:00;7531;40.6;37
11.02.2017;15:15:00;7053;41.8;35
11.02.2017;15:25:00;6831;43.0;38
11.02.2017;15:35:00;6096;44.1;35
11.02.2017;15:45:00;5672;45.0;38
11.02.2017;15:55:00;4730;45.8;35
11.02.2017;16:05:00;3690;46.5;37
11.02.2017;16:15:00;3235;47.1;38
11.02.2017;16:25:00;2577;47.5;39
11.02.2017;16:35:00;2090;47.9;39
11.02.2017;16:45:00;890;48.1;39
11.02.2017;16:55:00;795;48.2;39
11.02.2017;17:05:00;719;48.3;39
11.02.2017;17:15:00;659;48.4;39
11.02.2017;17:25:00;397;48.5;39
11.02.2017;17:35:00;165;48.6;39
11.02.2017;17:45:00;4;48.6;37
12.02.2017;07:55:00;225;0;28
12.02.2017;08:05:00;457;0;29
12.02.2017;08:15:00;661;0.1;29
12.02.2017;08:25:00;715;0.3;30
12.02.2017;08:35:00;932;0.4;30
12.02.2017;08:45:00;1603;0.6;31
12.02.2017;08:55:00;2754;1.0;31
12.02.2017;09:05:00;3066;1.5;32
12.02.2017;09:15:00;3393;2.1;34
12.02.2017;09:25:00;3601;2.7;35
12.02.2017;09:35:00;3191;3.2;36
12.02.2017;09:45:00;2636;3.7;37
12.02.2017;09:55:00;3561;4.2;38
12.02.2017;10:05:00;3683;4.8;39
12.02.2017;10:15:00;4045;5.5;37
12.02.2017;10:25:00;4312;6.2;36
12.02.2017;10:35:00;4032;6.9;38
12.02.2017;10:45:00;4501;7.6;38
12.02.2017;10:55:00;4678;8.4;36
12.02.2017;11:05:00;5438;9.3;38
12.02.2017;11:15:00;6508;10.3;35
12.02.2017;11:25:00;7200;11.5;38
12.02.2017;11:35:00;7032;12.7;37
12.02.2017;11:45:00;7307;13.9;35
12.02.2017;11:55:00;7558;15.1;38
12.02.2017;12:05:00;7863;16.5;37
12.02.2017;12:15:00;7498;17.7;35
12.02.2017;12:25:00;6782;18.8;38
12.02.2017;12:35:00;6995;20.0;36
12.02.2017;12:45:00;6303;21.0;38
12.02.2017;12:55:00;7089;22.2;37
12.02.2017;13:05:00;7918;23.4;35
12.02.2017;13:15:00;7338;24.7;38
12.02.2017;13:25:00;6386;25.8;36
12.02.2017;13:35:00;8157;27.1;35
12.02.2017;13:45:00;8310;28.4;38
12.02.2017;13:55:00;8833;30.0;37
12.02.2017;14:05:00;8610;31.4;36
12.02.2017;14:15:00;11558;33.2;35
12.02.2017;14:25:00;12361;35.2;35
12.02.2017;14:35:00;12392;37.2;35
12.02.2017;14:45:00;10806;39.1;35
12.02.2017;14:55:00;9076;40.6;38
12.02.2017;15:05:00;7933;42.0;37
12.02.2017;15:15:00;6571;43.1;35
12.02.2017;15:25:00;5701;44.1;38
12.02.2017;15:35:00;5726;45.0;34
12.02.2017;15:45:00;5615;46.0;37
12.02.2017;15:55:00;5500;46.9;34
12.02.2017;16:05:00;4849;47.7;37
12.02.2017;16:15:00;4289;48.5;39
12.02.2017;16:25:00;3989;49.2;35
12.02.2017;16:35:00;3833;49.8;37
12.02.2017;16:45:00;3523;50.4;38
12.02.2017;16:55:00;3111;50.9;39
12.02.2017;17:05:00;2560;51.4;35
12.02.2017;17:15:00;1845;51.7;36
12.02.2017;17:25:00;1003;51.9;37
12.02.2017;17:35:00;344;52.0;37
12.02.2017;17:45:00;20;52.0;36
13.02.2017;07:50:00;9;0;27
13.02.2017;08:00:00;21;0;28
13.02.2017;08:10:00;233;0;29
13.02.2017;08:20:00;342;0;29
13.02.2017;08:30:00;516;0.1;30
13.02.2017;08:40:00;691;0.2;31
13.02.2017;08:50:00;947;0.4;31
13.02.2017;09:00:00;857;0.5;31
13.02.2017;09:10:00;940;0.7;32
13.02.2017;09:20:00;1085;0.8;32
13.02.2017;09:30:00;1292;1.1;32
13.02.2017;09:40:00;1508;1.3;33
13.02.2017;09:50:00;1828;1.6;34
13.02.2017;10:00:00;2012;1.9;34
13.02.2017;10:10:00;2346;2.3;35
13.02.2017;10:20:00;2777;2.7;36
13.02.2017;10:30:00;3156;3.3;37
13.02.2017;10:40:00;3422;3.8;38
13.02.2017;10:50:00;3297;4.4;39
13.02.2017;11:00:00;3716;5.0;34
13.02.2017;11:10:00;4079;5.6;36
13.02.2017;11:20:00;4597;6.4;38
13.02.2017;11:30:00;4193;7.1;34
13.02.2017;11:40:00;4824;7.9;37
13.02.2017;11:50:00;4670;8.6;38
13.02.2017;12:00:00;4573;9.4;35
13.02.2017;12:10:00;4570;10.1;38
13.02.2017;12:20:00;4383;10.9;36
13.02.2017;12:30:00;4605;11.6;36
13.02.2017;12:40:00;5205;12.5;38
13.02.2017;12:50:00;5636;13.4;35
13.02.2017;13:00:00;7651;14.5;38
13.02.2017;13:10:00;6841;15.7;37
13.02.2017;13:20:00;6796;16.8;35
13.02.2017;13:30:00;6664;17.9;38
13.02.2017;13:40:00;6961;19.1;35
13.02.2017;13:50:00;5941;20.1;39
13.02.2017;14:00:00;4432;20.9;35
13.02.2017;14:10:00;4893;21.8;38
13.02.2017;14:20:00;4786;22.6;34
13.02.2017;14:30:00;4492;23.3;37
13.02.2017;14:40:00;3684;24.0;39
13.02.2017;14:50:00;3722;24.6;34
13.02.2017;15:00:00;3766;25.2;36
13.02.2017;15:10:00;3098;25.8;38
13.02.2017;15:20:00;2744;26.3;39
13.02.2017;15:30:00;2710;26.7;36
13.02.2017;15:40:00;2673;27.1;35
13.02.2017;15:50:00;2231;27.5;37
13.02.2017;16:00:00;1936;27.9;37
13.02.2017;16:10:00;1822;28.2;38
13.02.2017;16:20:00;1748;28.5;38
13.02.2017;16:30:00;1479;28.7;39
13.02.2017;16:40:00;918;28.9;39
13.02.2017;16:50:00;631;29.0;39
13.02.2017;17:00:00;495;29.1;39
13.02.2017;17:10:00;401;29.2;38
13.02.2017;17:20:00;283;29.2;38
13.02.2017;17:30:00;181;29.3;38
13.02.2017;17:40:00;16;29.3;37
14.02.2017;07:35:00;4;0;26
14.02.2017;07:45:00;16;0;27
14.02.2017;07:55:00;195;0;28
14.02.2017;08:05:00;346;0;29
14.02.2017;08:15:00;497;0.1;29
14.02.2017;08:25:00;690;0.2;30
14.02.2017;08:35:00;905;0.4;30
14.02.2017;08:45:00;1120;0.5;31
14.02.2017;08:55:00;1319;0.7;31
14.02.2017;09:05:00;2021;1.0;32
14.02.2017;09:15:00;2393;1.4;32
14.02.2017;09:25:00;2532;1.8;33
14.02.2017;09:35:00;3332;2.3;35
14.02.2017;09:45:00;3274;2.9;36
14.02.2017;09:55:00;3553;3.5;37
14.02.2017;10:05:00;4871;4.2;38
14.02.2017;10:15:00;5887;5.1;35
14.02.2017;10:25:00;6970;6.2;38
14.02.2017;10:35:00;8089;7.6;37
14.02.2017;10:45:00;8242;8.9;35
14.02.2017;10:55:00;8308;10.3;37
14.02.2017;11:05:00;8204;11.7;38
14.02.2017;11:15:00;9374;13.2;37
14.02.2017;11:25:00;8946;14.7;35
14.02.2017;11:35:00;9626;16.3;35
14.02.2017;11:45:00;10276;18.0;36
14.02.2017;11:55:00;12867;20.0;36
14.02.2017;12:05:00;12695;22.2;36
14.02.2017;12:15:00;13603;24.4;36
14.02.2017;12:25:00;12762;26.5;35
14.02.2017;12:35:00;13734;28.8;35
14.02.2017;12:45:00;14364;31.1;35
14.02.2017;12:55:00;14763;33.5;35
14.02.2017;13:05:00;16115;36.2;35
14.02.2017;13:15:00;16375;38.8;36
14.02.2017;13:25:00;17279;41.7;36
14.02.2017;13:35:00;18012;44.8;35
14.02.2017;13:45:00;17815;47.9;35
14.02.2017;13:55:00;15722;50.7;36
14.02.2017;14:05:00;14289;53.2;36
14.02.2017;14:15:00;12773;55.3;37
14.02.2017;14:25:00;11251;57.3;37
14.02.2017;14:35:00;9856;59.0;36
14.02.2017;14:45:00;8422;60.5;35
14.02.2017;14:55:00;7014;61.7;38
14.02.2017;15:05:00;5738;62.7;36
14.02.2017;15:15:00;4685;63.5;38
14.02.2017;15:25:00;3819;64.2;34
14.02.2017;15:35:00;3255;64.8;36
14.02.2017;15:45:00;2905;65.3;37
14.02.2017;15:55:00;2677;65.7;38
14.02.2017;16:05:00;2519;66.2;39
14.02.2017;16:15:00;2303;66.5;39
14.02.2017;16:25:00;2128;66.9;34
14.02.2017;16:35:00;1926;67.2;35
14.02.2017;16:45:00;1720;67.5;36
14.02.2017;16:55:00;1508;67.8;37
14.02.2017;17:05:00;1179;68.0;37
14.02.2017;17:15:00;857;68.2;38
14.02.2017;17:25:00;567;68.3;38
14.02.2017;17:35:00;351;68.3;38
14.02.2017;17:45:00;162;68.4;38
14.02.2017;17:55:00;4;68.4;36
15.02.2017;07:25:00;15;0;26
15.02.2017;07:35:00;240;0;27
15.02.2017;07:45:00;576;0.1;29
15.02.2017;07:55:00;1091;0.2;29
15.02.2017;08:05:00;2161;0.5;30
15.02.2017;08:15:00;3212;1.0;30
15.02.2017;08:25:00;3930;1.6;31
15.02.2017;08:35:00;5368;2.5;34
15.02.2017;08:45:00;6071;3.5;37
15.02.2017;08:55:00;6873;4.5;37
15.02.2017;09:05:00;8471;5.9;38
15.02.2017;09:15:00;8684;7.4;36
15.02.2017;09:25:00;12840;9.2;35
15.02.2017;09:35:00;18236;12.0;35
15.02.2017;09:45:00;22167;15.5;38
15.02.2017;09:55:00;25249;19.6;37
15.02.2017;10:05:00;26170;23.9;38
15.02.2017;10:15:00;27114;28.3;39
15.02.2017;10:25:00;27981;33.0;40
15.02.2017;10:35:00;29205;37.8;40
15.02.2017;10:45:00;29378;42.7;40
15.02.2017;10:55:00;29213;47.5;40
15.02.2017;11:05:00;29086;52.4;40
15.02.2017;11:15:00;28985;57.2;40
15.02.2017;11:25:00;28954;62.1;40
15.02.2017;11:35:00;28787;66.9;40
15.02.2017;11:45:00;28442;71.6;40
15.02.2017;11:55:00;28055;76.3;40
15.02.2017;12:05:00;27530;80.9;40
15.02.2017;12:15:00;26901;85.4;40
15.02.2017;12:25:00;26113;89.8;39
15.02.2017;12:35:00;25329;94.1;39
15.02.2017;12:45:00;24440;98.2;38
15.02.2017;12:55:00;23466;102.1;37
15.02.2017;13:05:00;22431;105.9;37
15.02.2017;13:15:00;21295;109.5;36
15.02.2017;13:25:00;20036;112.9;35
15.02.2017;13:35:00;18731;116.1;38
15.02.2017;13:45:00;17422;119.1;37
15.02.2017;13:55:00;15995;121.8;36
15.02.2017;14:05:00;14580;124.3;36
15.02.2017;14:15:00;13030;126.5;36
15.02.2017;14:25:00;11435;128.5;36
15.02.2017;14:35:00;9892;130.2;35
15.02.2017;14:45:00;8382;131.7;35
15.02.2017;14:55:00;6928;132.9;38
15.02.2017;15:05:00;5520;133.9;35
15.02.2017;15:15:00;4320;134.6;38
15.02.2017;15:25:00;3344;135.2;37
15.02.2017;15:35:00;2694;135.7;36
15.02.2017;15:45:00;2377;136.1;37
15.02.2017;15:55:00;2216;136.5;38
15.02.2017;16:05:00;2089;136.9;38
15.02.2017;16:15:00;1935;137.2;39
15.02.2017;16:25:00;1800;137.5;39
15.02.2017;16:35:00;1674;137.8;35
15.02.2017;16:45:00;1475;138.0;36
15.02.2017;16:55:00;1252;138.2;36
15.02.2017;17:05:00;1041;138.4;37
15.02.2017;17:15:00;806;138.6;37
15.02.2017;17:25:00;543;138.7;38
15.02.2017;17:35:00;365;138.7;38
15.02.2017;17:45:00;189;138.8;38
15.02.2017;17:55:00;0;138.8;36
16.02.2017;07:25:00;43;0;27
16.02.2017;07:35:00;308;0;28
16.02.2017;07:45:00;602;0.1;29
16.02.2017;07:55:00;906;0.2;29
16.02.2017;08:05:00;1232;0.4;30
16.02.2017;08:15:00;3410;0.8;30
16.02.2017;08:25:00;6121;1.7;32
16.02.2017;08:35:00;7976;3.0;36
16.02.2017;08:45:00;12511;4.9;35
16.02.2017;08:55:00;16498;7.4;36
16.02.2017;09:05:00;20438;10.7;35
16.02.2017;09:15:00;21885;14.3;36
16.02.2017;09:25:00;23149;18.1;35
16.02.2017;09:35:00;24525;22.2;36
16.02.2017;09:45:00;25751;26.4;37
16.02.2017;09:55:00;26693;30.8;38
16.02.2017;10:05:00;27797;35.4;39
16.02.2017;10:15:00;28811;40.1;40
16.02.2017;10:25:00;29488;45.0;40
16.02.2017;10:35:00;29657;49.9;40
16.02.2017;10:45:00;29434;54.9;40
16.02.2017;10:55:00;29288;59.7;40
16.02.2017;11:05:00;29299;64.6;40
16.02.2017;11:15:00;29275;69.5;40
16.02.2017;11:25:00;29095;74.4;40
16.02.2017;11:35:00;28731;79.2;40
16.02.2017;11:45:00;28403;83.9;40
16.02.2017;11:55:00;27920;88.6;40
16.02.2017;12:05:00;27411;93.2;40
16.02.2017;12:15:00;26782;97.7;40
16.02.2017;12:25:00;26096;102.1;39
16.02.2017;12:35:00;25266;106.3;39
16.02.2017;12:45:00;24391;110.4;38
16.02.2017;12:55:00;23466;114.4;37
16.02.2017;13:05:00;22366;118.1;37
16.02.2017;13:15:00;21218;121.7;36
16.02.2017;13:25:00;20025;125.1;35
16.02.2017;13:35:00;18796;128.3;37
16.02.2017;13:45:00;17466;131.3;35
16.02.2017;13:55:00;15984;134.0;35
16.02.2017;14:05:00;14578;136.5;35
16.02.2017;14:15:00;13110;138.8;35
16.02.2017;14:25:00;11582;140.8;36
16.02.2017;14:35:00;10062;142.5;37
16.02.2017;14:45:00;8527;144.0;38
16.02.2017;14:55:00;7134;145.2;36
16.02.2017;15:05:00;5749;146.3;36
16.02.2017;15:15:00;4591;147.1;36
16.02.2017;15:25:00;3652;147.7;38
16.02.2017;15:35:00;2995;148.2;37
16.02.2017;15:45:00;2636;148.7;36
16.02.2017;15:55:00;2456;149.1;37
16.02.2017;16:05:00;2333;149.5;38
16.02.2017;16:15:00;2140;149.9;39
16.02.2017;16:25:00;1975;150.2;39
16.02.2017;16:35:00;1797;150.5;36
16.02.2017;16:45:00;1590;150.8;36
16.02.2017;16:55:00;1272;151.0;36
16.02.2017;17:05:00;979;151.2;37
16.02.2017;17:15:00;838;151.3;37
16.02.2017;17:25:00;589;151.4;38
16.02.2017;17:35:00;351;151.5;38
16.02.2017;17:45:00;175;151.5;38
16.02.2017;17:55:00;8;151.6;37
17.02.2017;07:45:00;8;0;27
17.02.2017;07:55:00;56;0;28
17.02.2017;08:05:00;139;0;28
17.02.2017;08:15:00;548;0.1;29
17.02.2017;08:25:00;302;0.1;30
17.02.2017;08:35:00;449;0.2;30
17.02.2017;08:45:00;260;0.2;31
17.02.2017;08:55:00;529;0.3;31
17.02.2017;09:05:00;1108;0.5;31
17.02.2017;09:15:00;1325;0.7;32
17.02.2017;09:25:00;1914;1.0;32
17.02.2017;09:35:00;2587;1.4;33
17.02.2017;09:45:00;2249;1.8;34
17.02.2017;09:55:00;2144;2.2;35
17.02.2017;10:05:00;4158;2.7;36
17.02.2017;10:15:00;2226;3.2;37
17.02.2017;10:25:00;636;3.3;37
17.02.2017;10:35:00;861;3.4;37
17.02.2017;10:45:00;1486;3.7;37
17.02.2017;10:55:00;1195;3.8;37
17.02.2017;11:05:00;1852;4.2;38
17.02.2017;11:15:00;1295;4.4;38
17.02.2017;11:25:00;2066;4.7;38
17.02.2017;11:35:00;3344;5.2;39
17.02.2017;11:45:00;4829;5.9;35
17.02.2017;11:55:00;6166;7.0;38
17.02.2017;12:05:00;5015;7.9;36
17.02.2017;12:15:00;2959;8.4;37
17.02.2017;12:25:00;3226;9.0;38
17.02.2017;12:35:00;4433;9.7;34
17.02.2017;12:45:00;4024;10.4;37
17.02.2017;12:55:00;3606;11.0;38
17.02.2017;13:05:00;3486;11.5;38
17.02.2017;13:15:00;3393;12.1;35
17.02.2017;13:25:00;2985;12.7;37
17.02.2017;13:35:00;2626;13.1;38
17.02.2017;13:45:00;2966;13.6;39
17.02.2017;13:55:00;3838;14.2;34
17.02.2017;14:05:00;5547;15.0;37
17.02.2017;14:15:00;3422;15.6;39
17.02.2017;14:25:00;4972;16.4;34
17.02.2017;14:35:00;3496;17.0;37
17.02.2017;14:45:00;4012;17.6;38
17.02.2017;14:55:00;3108;18.2;34
17.02.2017;15:05:00;3740;18.8;36
17.02.2017;15:15:00;4213;19.5;38
17.02.2017;15:25:00;3148;20.1;35
17.02.2017;15:35:00;2885;20.5;36
17.02.2017;15:45:00;3320;21.1;37
17.02.2017;15:55:00;3297;21.6;39
17.02.2017;16:05:00;2266;22.1;38
17.02.2017;16:15:00;2330;22.4;35
17.02.2017;16:25:00;2366;22.8;36
17.02.2017;16:35:00;1828;23.2;37
17.02.2017;16:45:00;1649;23.5;38
17.02.2017;16:55:00;985;23.6;38
17.02.2017;17:05:00;507;23.7;38
17.02.2017;17:15:00;364;23.8;38
17.02.2017;17:25:00;344;23.9;38
17.02.2017;17:35:00;326;23.9;38
17.02.2017;17:45:00;216;24.0;38
17.02.2017;17:55:00;0;24.0;37
18.02.2017;07:25:00;46;0;26
18.02.2017;07:35:00;274;0;28
18.02.2017;07:45:00;565;0.1;29
18.02.2017;07:55:00;1324;0.3;29
18.02.2017;08:05:00;3731;0.7;30
18.02.2017;08:15:00;3877;1.4;30
18.02.2017;08:25:00;3298;2.0;32
18.02.2017;08:35:00;3455;2.6;34
18.02.2017;08:45:00;4929;3.4;35
18.02.2017;08:55:00;5639;4.2;37
18.02.2017;09:05:00;5971;5.3;35
18.02.2017;09:15:00;8325;6.5;38
18.02.2017;09:25:00;7745;7.9;36
18.02.2017;09:35:00;9576;9.4;35
18.02.2017;09:45:00;11530;11.3;35
18.02.2017;09:55:00;9566;13.3;35
18.02.2017;10:05:00;8042;14.8;36
18.02.2017;10:15:00;7565;16.0;38
18.02.2017;10:25:00;6894;17.2;35
18.02.2017;10:35:00;7620;18.4;38
18.02.2017;10:45:00;6538;19.6;36
18.02.2017;10:55:00;6055;20.6;37
18.02.2017;11:05:00;6724;21.7;37
18.02.2017;11:15:00;7064;22.9;34
18.02.2017;11:25:00;9830;24.4;37
18.02.2017;11:35:00;10288;26.0;38
18.02.2017;11:45:00;12968;28.0;38
18.02.2017;11:55:00;13687;30.2;38
18.02.2017;12:05:00;15158;32.7;38
18.02.2017;12:15:00;17492;36.1;36
18.02.2017;12:25:00;23838;39.9;37
18.02.2017;12:35:00;32222;44.1;41
18.02.2017;12:45:00;29322;49.5;40
18.02.2017;12:55:00;24624;53.2;38
18.02.2017;13:05:00;26524;57.5;37
18.02.2017;13:15:00;20640;61.8;37
18.02.2017;13:25:00;19509;64.6;38
18.02.2017;13:35:00;28149;68.7;39
18.02.2017;13:45:00;27587;73.2;39
18.02.2017;13:55:00;19820;76.8;36
18.02.2017;14:05:00;16654;79.7;37
18.02.2017;14:15:00;12941;82.1;36
18.02.2017;14:25:00;12327;84.3;36
18.02.2017;14:35:00;12387;86.2;35
18.02.2017;14:45:00;8866;87.9;36
18.02.2017;14:55:00;7488;89.2;38
18.02.2017;15:05:00;7160;90.5;36
18.02.2017;15:15:00;7761;91.7;35
18.02.2017;15:25:00;6446;92.9;38
18.02.2017;15:35:00;3941;93.7;35
18.02.2017;15:45:00;2614;94.2;37
18.02.2017;15:55:00;2470;94.6;38
18.02.2017;16:05:00;3318;95.0;39
18.02.2017;16:15:00;4043;95.8;35
18.02.2017;16:25:00;2117;96.2;37
18.02.2017;16:35:00;2035;96.6;37
18.02.2017;16:45:00;2425;97.0;38
18.02.2017;16:55:00;1936;97.3;39
18.02.2017;17:05:00;1483;97.6;39
18.02.2017;17:15:00;1115;97.8;39
18.02.2017;17:25:00;768;97.9;39
18.02.2017;17:35:00;501;98.0;39
18.02.2017;17:45:00;307;98.1;39
18.02.2017;17:55:00;128;98.1;38
18.02.2017;18:05:00;4;98.1;37
19.02.2017;07:15:00;5;0;26
19.02.2017;07:25:00;132;0;27
19.02.2017;07:35:00;453;0;28
19.02.2017;07:45:00;827;0.1;29
19.02.2017;07:55:00;1276;0.3;30
19.02.2017;08:05:00;2426;0.7;31
19.02.2017;08:15:00;3521;1.2;31
19.02.2017;08:25:00;3225;1.8;33
19.02.2017;08:35:00;8098;2.8;36
19.02.2017;08:45:00;13557;4.9;35
19.02.2017;08:55:00;17125;7.6;35
19.02.2017;09:05:00;14048;10.3;35
19.02.2017;09:15:00;17986;13.2;35
19.02.2017;09:25:00;22793;16.9;37
19.02.2017;09:35:00;25708;21.1;38
19.02.2017;09:45:00;16759;24.4;35
19.02.2017;09:55:00;21360;27.7;36
19.02.2017;10:05:00;24119;31.3;39
19.02.2017;10:15:00;27601;35.5;38
19.02.2017;10:25:00;27397;40.1;39
19.02.2017;10:35:00;24095;44.1;38
19.02.2017;10:45:00;30999;49.0;40
19.02.2017;10:55:00;31609;54.3;41
19.02.2017;11:05:00;31400;59.5;41
19.02.2017;11:15:00;31377;64.8;41
19.02.2017;11:25:00;31335;70.0;41
19.02.2017;11:35:00;31017;75.2;41
19.02.2017;11:45:00;30743;80.3;41
19.02.2017;11:55:00;30384;85.4;41
19.02.2017;12:05:00;29835;90.4;41
19.02.2017;12:15:00;29115;95.3;41
19.02.2017;12:25:00;28239;100.0;40
19.02.2017;12:35:00;27431;104.6;40
19.02.2017;12:45:00;26493;109.1;40
19.02.2017;12:55:00;25449;113.4;39
19.02.2017;13:05:00;24334;117.5;39
19.02.2017;13:15:00;23110;121.4;38
19.02.2017;13:25:00;21886;125.1;37
19.02.2017;13:35:00;20649;128.6;36
19.02.2017;13:45:00;19671;131.9;35
19.02.2017;13:55:00;13410;134.4;36
19.02.2017;14:05:00;14923;136.9;36
19.02.2017;14:15:00;18081;139.4;37
19.02.2017;14:25:00;18307;142.7;35
19.02.2017;14:35:00;12126;145.0;35
19.02.2017;14:45:00;13002;147.0;36
19.02.2017;14:55:00;10840;149.1;35
19.02.2017;15:05:00;10666;150.9;35
19.02.2017;15:15:00;10391;152.6;37
19.02.2017;15:25:00;8974;154.3;38
19.02.2017;15:35:00;8209;155.7;37
19.02.2017;15:45:00;5935;156.8;34
19.02.2017;15:55:00;7077;157.9;38
19.02.2017;16:05:00;5713;158.9;36
19.02.2017;16:15:00;5527;159.9;38
19.02.2017;16:25:00;4036;160.6;36
19.02.2017;16:35:00;3264;161.2;37
19.02.2017;16:45:00;3203;161.7;39
19.02.2017;16:55:00;2882;162.2;34
19.02.2017;17:05:00;1963;162.6;36
19.02.2017;17:15:00;1210;162.8;37
19.02.2017;17:25:00;996;163.0;37
19.02.2017;17:35:00;673;163.2;38
19.02.2017;17:45:00;364;163.2;38
19.02.2017;17:55:00;122;163.3;37
19.02.2017;18:05:00;3;163.3;36
20.02.2017;07:15:00;5;0;25
20.02.2017;07:25:00;14;0;27
20.02.2017;07:35:00;130;0;28
20.02.2017;07:45:00;204;0;29
20.02.2017;07:55:00;541;0.1;30
20.02.2017;08:05:00;1186;0.2;30
20.02.2017;08:15:00;1755;0.5;31
20.02.2017;08:25:00;3124;1.0;31
20.02.2017;08:35:00;5090;1.7;33
20.02.2017;08:45:00;7006;2.9;36
20.02.2017;08:55:00;6808;4.0;38
20.02.2017;09:05:00;7430;5.1;37
20.02.2017;09:15:00;8052;6.4;35
20.02.2017;09:25:00;9929;7.9;38
20.02.2017;09:35:00;10368;9.7;38
20.02.2017;09:45:00;12555;11.7;38
20.02.2017;09:55:00;13899;13.7;38
20.02.2017;10:05:00;30629;18.7;40
20.02.2017;10:15:00;26166;23.7;39
20.02.2017;10:25:00;33799;29.2;42
20.02.2017;10:35:00;33147;34.8;41
20.02.2017;10:45:00;24827;39.3;38
20.02.2017;10:55:00;28436;43.4;39
20.02.2017;11:05:00;29937;48.4;40
20.02.2017;11:15:00;31404;53.6;41
20.02.2017;11:25:00;31469;58.8;41
20.02.2017;11:35:00;31120;64.0;41
20.02.2017;11:45:00;31167;69.2;41
20.02.2017;11:55:00;35262;74.8;42
20.02.2017;12:05:00;23697;79.9;39
20.02.2017;12:15:00;23276;83.9;38
20.02.2017;12:25:00;24447;88.0;38
20.02.2017;12:35:00;20373;91.5;36
20.02.2017;12:45:00;20827;94.9;36
20.02.2017;12:55:00;21304;98.3;35
20.02.2017;13:05:00;31495;103.2;41
20.02.2017;13:15:00;19670;107.2;37
20.02.2017;13:25:00;18266;110.3;34
20.02.2017;13:35:00;19066;113.4;36
20.02.2017;13:45:00;19258;116.6;35
20.02.2017;13:55:00;14236;119.2;37
20.02.2017;14:05:00;13100;121.4;38
20.02.2017;14:15:00;13551;123.6;38
20.02.2017;14:25:00;13141;125.8;38
20.02.2017;14:35:00;13500;128.1;38
20.02.2017;14:45:00;13580;130.4;38
20.02.2017;14:55:00;12191;132.4;38
20.02.2017;15:05:00;12743;134.6;37
20.02.2017;15:15:00;9769;136.4;36
20.02.2017;15:25:00;9088;137.9;35
20.02.2017;15:35:00;8964;139.4;36
20.02.2017;15:45:00;6843;140.6;38
20.02.2017;15:55:00;7156;141.8;35
20.02.2017;16:05:00;6062;142.9;38
20.02.2017;16:15:00;5538;143.8;36
20.02.2017;16:25:00;4482;144.6;39
20.02.2017;16:35:00;3682;145.3;35
20.02.2017;16:45:00;3122;145.8;37
20.02.2017;16:55:00;2519;146.2;38
20.02.2017;17:05:00;2088;146.6;39
20.02.2017;17:15:00;1345;146.9;39
20.02.2017;17:25:00;799;147.0;39
20.02.2017;17:35:00;321;147.1;39
20.02.2017;17:45:00;160;147.1;39
20.02.2017;17:55:00;0;147.1;37
20.02.2017;18:05:00;3;147.1;36
21.02.2017;07:30:00;0;0;28
21.02.2017;07:40:00;207;0;28
21.02.2017;07:50:00;296;0;29
21.02.2017;08:00:00;479;0.1;30
21.02.2017;08:10:00;762;0.2;30
21.02.2017;08:20:00;858;0.3;31
21.02.2017;08:30:00;772;0.5;31
21.02.2017;08:40:00;1152;0.6;32
21.02.2017;08:50:00;1460;0.9;32
21.02.2017;09:00:00;894;1.0;32
21.02.2017;09:10:00;1096;1.2;33
21.02.2017;09:20:00;1158;1.4;33
21.02.2017;09:30:00;1102;1.6;34
21.02.2017;09:40:00;1879;1.8;34
21.02.2017;09:50:00;2901;2.3;35
21.02.2017;10:00:00;4592;2.9;37
21.02.2017;10:10:00;6472;4.0;35
21.02.2017;10:20:00;6621;5.1;38
21.02.2017;10:30:00;6752;6.3;35
21.02.2017;10:40:00;8092;7.6;36
21.02.2017;10:50:00;14420;9.7;36
21.02.2017;11:00:00;7226;11.2;37
21.02.2017;11:10:00;5575;12.2;36
21.02.2017;11:20:00;4209;12.9;36
21.02.2017;11:30:00;4904;13.7;38
21.02.2017;11:40:00;4553;14.4;35
21.02.2017;11:50:00;4323;15.2;37
21.02.2017;12:00:00;6135;16.0;38
21.02.2017;12:10:00;9255;17.4;37
21.02.2017;12:20:00;11617;19.6;35
21.02.2017;12:30:00;14893;21.9;35
21.02.2017;12:40:00;14128;24.3;35
21.02.2017;12:50:00;15371;26.9;35
21.02.2017;13:00:00;19210;29.8;36
21.02.2017;13:10:00;19152;33.0;35
21.02.2017;13:20:00;14143;36.0;35
21.02.2017;13:30:00;5412;37.2;39
21.02.2017;13:40:00;7288;38.4;36
21.02.2017;13:50:00;6712;39.5;36
21.02.2017;14:00:00;6861;40.6;37
21.02.2017;14:10:00;7615;41.8;35
21.02.2017;14:25:00;7060;43.8;35
21.02.2017;14:35:00;6206;44.9;36
21.02.2017;14:45:00;7905;46.1;38
21.02.2017;14:55:00;6197;47.3;35
21.02.2017;15:05:00;6587;48.4;38
21.02.2017;15:15:00;5701;49.5;36
21.02.2017;15:25:00;6219;50.6;35
21.02.2017;15:35:00;4964;51.5;37
21.02.2017;15:45:00;3697;52.2;39
21.02.2017;15:55:00;3542;52.7;34
21.02.2017;16:05:00;5890;53.6;38
21.02.2017;16:15:00;4326;54.4;34
21.02.2017;16:25:00;5734;55.2;37
21.02.2017;16:35:00;5963;56.3;34
21.02.2017;16:45:00;4177;57.1;38
21.02.2017;16:55:00;2606;57.6;39
21.02.2017;17:05:00;1404;57.9;39
21.02.2017;17:15:00;1437;58.1;39
21.02.2017;17:25:00;1078;58.3;39
21.02.2017;17:35:00;821;58.4;39
21.02.2017;17:45:00;299;58.5;39
21.02.2017;17:55:00;47;58.5;38
22.02.2017;07:15:00;4;0;26
22.02.2017;07:25:00;163;0;28
22.02.2017;07:35:00;226;0;29
22.02.2017;07:45:00;312;0.1;30
22.02.2017;07:55:00;527;0.1;30
22.02.2017;08:05:00;1027;0.3;31
22.02.2017;08:15:00;1890;0.5;31
22.02.2017;08:25:00;3122;1.0;32
22.02.2017;08:35:00;4816;1.8;33
22.02.2017;08:45:00;10462;3.2;38
22.02.2017;08:55:00;7601;4.6;36
22.02.2017;09:05:00;5155;5.6;39
22.02.2017;09:15:00;3790;6.3;34
22.02.2017;09:25:00;2286;6.7;36
22.02.2017;09:35:00;3478;7.2;37
22.02.2017;09:45:00;4549;7.9;38
22.02.2017;09:55:00;7488;9.0;35
22.02.2017;10:05:00;5051;9.9;38
22.02.2017;10:15:00;7107;11.0;35
22.02.2017;10:25:00;8003;12.4;35
22.02.2017;10:35:00;8792;13.5;37
22.02.2017;10:45:00;11239;15.6;34
22.02.2017;10:55:00;7704;16.9;38
22.02.2017;11:05:00;9441;18.4;37
22.02.2017;11:15:00;6659;19.6;36
22.02.2017;11:25:00;5184;20.4;38
22.02.2017;11:35:00;5538;21.3;35
22.02.2017;11:45:00;8691;22.6;38
22.02.2017;11:55:00;13327;24.6;38
22.02.2017;12:05:00;15742;27.2;38
22.02.2017;12:15:00;19586;29.9;39
22.02.2017;12:25:00;20053;33.0;35
22.02.2017;12:35:00;26644;37.3;39
22.02.2017;12:45:00;34052;43.0;42
22.02.2017;12:55:00;30278;48.5;41
22.02.2017;13:05:00;18675;52.0;36
22.02.2017;13:15:00;21115;56.2;37
22.02.2017;13:25:00;22960;60.1;38
22.02.2017;13:35:00;23095;64.1;38
22.02.2017;13:45:00;24210;67.8;37
22.02.2017;13:55:00;18616;71.2;36
22.02.2017;14:05:00;17564;74.1;38
22.02.2017;14:15:00;16536;76.8;37
22.02.2017;14:35:00;12497;81.3;35
22.02.2017;14:55:00;11705;85.3;35
22.02.2017;15:05:00;9510;87.0;37
22.02.2017;15:15:00;12401;89.0;37
22.02.2017;15:25:00;11012;90.9;38
22.02.2017;15:35:00;10030;92.6;38
22.02.2017;15:45:00;9041;94.2;37
22.02.2017;15:55:00;6765;95.4;35
22.02.2017;16:05:00;6426;96.5;38
22.02.2017;16:25:00;4451;98.2;38
22.02.2017;16:35:00;2835;98.8;39
22.02.2017;16:45:00;2582;99.2;35
22.02.2017;16:55:00;2224;99.6;37
22.02.2017;17:05:00;2656;100.0;38
22.02.2017;17:15:00;2142;100.4;39
22.02.2017;17:25:00;1464;100.7;39
22.02.2017;17:35:00;610;100.8;39
22.02.2017;17:45:00;336;100.9;39
22.02.2017;17:55:00;71;100.9;38
22.02.2017;18:05:00;0;100.9;37
23.02.2017;07:15:00;0;0;27
23.02.2017;07:25:00;353;0;28
23.02.2017;07:35:00;689;0.1;29
23.02.2017;07:45:00;1125;0.3;30
23.02.2017;07:55:00;1592;0.5;31
23.02.2017;08:05:00;3620;1.0;31
23.02.2017;08:15:00;5361;1.8;33
23.02.2017;08:25:00;6368;2.8;36
23.02.2017;08:35:00;14800;5.0;35
23.02.2017;08:45:00;18377;7.9;35
23.02.2017;08:55:00;23025;11.6;35
23.02.2017;09:05:00;25135;15.6;37
23.02.2017;09:15:00;26351;20.0;39
23.02.2017;09:25:00;26961;24.4;39
23.02.2017;09:35:00;29261;29.3;40
23.02.2017;09:45:00;31097;34.3;41
23.02.2017;09:55:00;26647;39.1;39
23.02.2017;10:05:00;26999;43.5;40
23.02.2017;10:15:00;35086;48.7;42
23.02.2017;10:25:00;30918;54.2;41
23.02.2017;10:35:00;33211;59.3;41
23.02.2017;10:45:00;34188;64.9;43
23.02.2017;10:55:00;35134;70.7;43
23.02.2017;11:05:00;29032;76.0;41
23.02.2017;11:15:00;21889;80.0;38
23.02.2017;11:25:00;21615;83.7;38
23.02.2017;11:35:00;19815;86.9;36
23.02.2017;11:45:00;26753;91.4;39
23.02.2017;11:55:00;32080;96.3;41
23.02.2017;12:05:00;30920;101.6;41
23.02.2017;12:15:00;32986;106.9;42
23.02.2017;12:25:00;32967;112.6;42
23.02.2017;12:35:00;31622;117.8;42
23.02.2017;12:45:00;27207;122.5;40
23.02.2017;12:55:00;27186;127.2;40
23.02.2017;13:05:00;26105;131.6;40
23.02.2017;13:15:00;25953;135.9;40
23.02.2017;13:25:00;23683;140.2;39
23.02.2017;13:35:00;14230;142.6;37
23.02.2017;13:45:00;13797;145.1;35
23.02.2017;13:55:00;12977;147.3;35
23.02.2017;14:05:00;11346;149.2;35
23.02.2017;14:15:00;11094;151.1;36
23.02.2017;14:25:00;11727;153.1;37
23.02.2017;14:35:00;18720;155.7;38
23.02.2017;14:45:00;18404;158.7;35
23.02.2017;14:55:00;11688;160.9;38
23.02.2017;15:05:00;10601;162.8;38
23.02.2017;15:15:00;8052;164.3;37
23.02.2017;15:25:00;6458;165.4;35
23.02.2017;15:35:00;6160;166.4;38
23.02.2017;15:45:00;4993;167.3;35
23.02.2017;15:55:00;4595;168.1;38
23.02.2017;16:05:00;4478;168.9;35
23.02.2017;16:15:00;3238;169.4;37
23.02.2017;16:25:00;3161;170.0;38
23.02.2017;16:35:00;2849;170.5;36
23.02.2017;16:45:00;1793;170.8;36
23.02.2017;16:55:00;1630;171.1;37
23.02.2017;17:05:00;2017;171.4;38
23.02.2017;17:15:00;2072;171.7;39
23.02.2017;17:25:00;1365;172.0;39
23.02.2017;17:35:00;663;172.1;39
23.02.2017;17:45:00;340;172.2;39
23.02.2017;17:55:00;159;172.2;39
23.02.2017;18:05:00;19;172.2;38
24.02.2017;07:25:00;8;0;27
24.02.2017;07:35:00;254;0;28
24.02.2017;07:45:00;542;0;29
24.02.2017;07:55:00;862;0.2;30
24.02.2017;08:05:00;820;0.3;31
24.02.2017;08:15:00;1037;0.5;31
24.02.2017;08:25:00;1763;0.7;32
24.02.2017;08:35:00;1705;1.0;32
24.02.2017;08:45:00;1736;1.3;32
24.02.2017;08:55:00;1788;1.6;33
24.02.2017;09:05:00;3853;2.1;34
24.02.2017;09:15:00;4227;2.9;37
24.02.2017;09:25:00;4167;3.6;38
24.02.2017;09:35:00;5926;4.5;35
24.02.2017;09:45:00;7773;5.7;38
24.02.2017;09:55:00;8932;7.1;37
24.02.2017;10:05:00;10463;8.8;35
24.02.2017;10:15:00;10736;10.5;35
24.02.2017;10:25:00;12327;12.4;36
24.02.2017;10:35:00;15542;15.1;35
24.02.2017;10:45:00;15066;17.4;36
24.02.2017;10:55:00;11645;19.5;37
24.02.2017;11:05:00;14273;21.8;36
24.02.2017;11:15:00;13403;23.8;38
24.02.2017;11:25:00;13759;25.9;38
24.02.2017;11:35:00;14649;28.3;38
24.02.2017;11:45:00;12094;30.4;38
24.02.2017;11:55:00;15131;32.8;38
24.02.2017;12:05:00;13503;35.1;38
24.02.2017;12:15:00;7022;36.6;37
24.02.2017;12:25:00;7046;37.7;37
24.02.2017;12:35:00;10794;39.3;38
24.02.2017;12:45:00;15029;41.7;38
24.02.2017;12:55:00;37166;46.8;43
24.02.2017;13:05:00;31121;52.0;41
24.02.2017;13:15:00;12580;55.5;36
24.02.2017;13:25:00;24496;57.9;40
24.02.2017;13:35:00;15006;61.4;37
24.02.2017;13:45:00;8749;62.8;38
24.02.2017;13:55:00;10472;64.4;37
24.02.2017;14:05:00;15550;67.1;37
24.02.2017;14:15:00;13608;69.2;37
24.02.2017;14:25:00;7154;71.2;36
24.02.2017;14:35:00;7458;72.5;37
24.02.2017;14:45:00;6701;73.5;37
24.02.2017;14:55:00;7938;75.0;35
24.02.2017;15:05:00;6523;76.1;37
24.02.2017;15:15:00;7261;77.6;38
24.02.2017;15:25:00;4530;78.5;36
24.02.2017;15:35:00;8198;79.8;36
24.02.2017;15:45:00;8113;81.1;38
24.02.2017;15:55:00;6343;82.3;36
24.02.2017;16:05:00;4942;83.1;39
24.02.2017;16:15:00;3602;83.7;35
24.02.2017;16:25:00;4015;84.5;38
24.02.2017;16:35:00;3476;85.0;39
24.02.2017;16:45:00;3630;85.6;35
24.02.2017;16:55:00;3016;86.2;37
24.02.2017;17:05:00;2680;86.6;38
24.02.2017;17:15:00;2254;87.0;39
24.02.2017;17:25:00;1530;87.3;39
24.02.2017;17:35:00;609;87.5;39
24.02.2017;17:45:00;384;87.5;39
24.02.2017;17:55:00;193;87.6;39
24.02.2017;18:15:00;0;87.6;36
25.02.2017;07:05:00;4;0;26
25.02.2017;07:15:00;19;0;27
25.02.2017;07:25:00;200;0;28
25.02.2017;07:35:00;447;0;29
25.02.2017;07:45:00;687;0.1;29
25.02.2017;07:55:00;1202;0.3;30
25.02.2017;08:05:00;2553;0.7;31
25.02.2017;08:15:00;2517;1.1;31
25.02.2017;08:25:00;2740;1.5;32
25.02.2017;08:35:00;3158;2.0;33
25.02.2017;08:45:00;4354;2.7;35
25.02.2017;08:55:00;3568;3.4;37
25.02.2017;09:05:00;5004;4.1;38
25.02.2017;09:15:00;5387;5.0;35
25.02.2017;09:25:00;6167;6.0;37
25.02.2017;09:35:00;5206;6.9;37
25.02.2017;09:45:00;4869;7.7;36
25.02.2017;09:55:00;5499;8.6;38
25.02.2017;10:05:00;5066;9.4;35
25.02.2017;10:15:00;7376;10.5;38
25.02.2017;10:25:00;8051;11.8;37
25.02.2017;10:35:00;7954;13.1;35
25.02.2017;10:45:00;9284;14.5;37
25.02.2017;10:55:00;10062;16.2;38
25.02.2017;11:05:00;10469;17.9;38
25.02.2017;11:15:00;10685;19.7;37
25.02.2017;11:25:00;14141;22.0;36
25.02.2017;11:35:00;11674;24.0;36
25.02.2017;11:45:00;13936;26.0;36
25.02.2017;11:55:00;19813;28.8;37
25.02.2017;12:05:00;30792;33.2;40
25.02.2017;12:15:00;20516;36.3;38
25.02.2017;12:25:00;21124;38.9;38
25.02.2017;12:35:00;22612;42.5;38
25.02.2017;12:45:00;25963;46.1;38
25.02.2017;12:55:00;22442;50.2;38
25.02.2017;13:05:00;25272;54.4;37
25.02.2017;13:15:00;25608;58.7;39
25.02.2017;13:25:00;24707;62.8;38
25.02.2017;13:35:00;23650;66.9;38
25.02.2017;13:45:00;21315;70.4;36
25.02.2017;13:55:00;20590;73.8;35
25.02.2017;14:05:00;18163;76.9;37
25.02.2017;14:15:00;15066;79.5;36
25.02.2017;14:25:00;14140;81.8;35
25.02.2017;14:35:00;12088;83.9;35
25.02.2017;14:45:00;10043;85.7;35
25.02.2017;14:55:00;13322;87.7;35
25.02.2017;15:05:00;11652;89.7;37
25.02.2017;15:15:00;10601;91.5;37
25.02.2017;15:25:00;7976;93.0;38
25.02.2017;15:35:00;4778;93.9;35
25.02.2017;15:45:00;3170;94.5;37
25.02.2017;15:55:00;2806;94.9;38
25.02.2017;16:05:00;2966;95.4;39
25.02.2017;16:15:00;3115;95.9;35
25.02.2017;16:25:00;3437;96.5;37
25.02.2017;16:35:00;2534;97.0;38
25.02.2017;16:45:00;2148;97.3;39
25.02.2017;16:55:00;1967;97.7;39
25.02.2017;17:05:00;2153;98.0;35
25.02.2017;17:15:00;2347;98.4;36
25.02.2017;17:25:00;1798;98.7;38
25.02.2017;17:35:00;1037;98.9;38
25.02.2017;17:45:00;595;99.1;38
25.02.2017;17:55:00;301;99.1;38
25.02.2017;18:05:00;22;99.1;37
26.02.2017;07:05:00;28;0;26
26.02.2017;07:15:00;163;0;27
26.02.2017;07:25:00;496;0;28
26.02.2017;07:35:00;1070;0.2;29
26.02.2017;07:45:00;1854;0.5;30
26.02.2017;07:55:00;2518;0.8;30
26.02.2017;08:05:00;4076;1.4;31
26.02.2017;08:15:00;4815;2.2;33
26.02.2017;08:25:00;4660;3.0;35
26.02.2017;08:35:00;5886;3.9;37
26.02.2017;08:45:00;7233;5.1;35
26.02.2017;08:55:00;11314;6.8;37
26.02.2017;09:05:00;10581;8.5;38
26.02.2017;09:15:00;12169;10.5;38
26.02.2017;09:25:00;14148;12.7;38
26.02.2017;09:35:00;15391;15.5;36
26.02.2017;09:45:00;14229;17.7;35
26.02.2017;09:55:00;15542;20.1;36
26.02.2017;10:05:00;11764;22.4;35
26.02.2017;10:15:00;9823;24.1;37
26.02.2017;10:25:00;21222;27.2;37
26.02.2017;10:35:00;15280;30.1;38
26.02.2017;10:45:00;15271;32.6;38
26.02.2017;10:55:00;26747;37.1;39
26.02.2017;11:05:00;28886;42.3;40
26.02.2017;11:15:00;33271;47.4;41
26.02.2017;11:25:00;35720;53.3;43
26.02.2017;11:35:00;34798;59.3;42
26.02.2017;11:45:00;32074;64.9;41
26.02.2017;11:55:00;37317;71.0;43
26.02.2017;12:05:00;28924;76.5;41
26.02.2017;12:15:00;24891;80.7;39
26.02.2017;12:25:00;20375;84.3;37
26.02.2017;12:35:00;16507;87.1;36
26.02.2017;12:45:00;17129;89.9;35
26.02.2017;12:55:00;24347;93.6;37
26.02.2017;13:05:00;22687;97.3;37
26.02.2017;13:15:00;21385;100.9;37
26.02.2017;13:25:00;19560;104.3;35
26.02.2017;13:35:00;19587;107.5;35
26.02.2017;13:45:00;17413;110.6;37
26.02.2017;13:55:00;17923;113.6;35
26.02.2017;14:05:00;20379;116.8;38
26.02.2017;14:15:00;14846;119.5;37
26.02.2017;14:25:00;16639;122.3;35
26.02.2017;14:35:00;14241;124.8;35
26.02.2017;14:45:00;12971;127.0;35
26.02.2017;14:55:00;12867;129.2;36
26.02.2017;15:05:00;16760;131.8;36
26.02.2017;15:15:00;13731;134.4;37
26.02.2017;15:25:00;11162;136.3;37
26.02.2017;15:35:00;9998;138.1;36
26.02.2017;15:45:00;9148;139.7;35
26.02.2017;15:55:00;8799;141.1;37
26.02.2017;16:05:00;8763;142.6;38
26.02.2017;16:15:00;6229;143.7;36
26.02.2017;16:25:00;7557;144.9;36
26.02.2017;16:35:00;6010;146.0;38
26.02.2017;16:45:00;5501;147.0;35
26.02.2017;16:55:00;4471;147.7;37
26.02.2017;17:05:00;3930;148.4;38
26.02.2017;17:15:00;3334;149.0;36
26.02.2017;17:25:00;2578;149.4;37
26.02.2017;17:35:00;2019;149.8;38
26.02.2017;17:45:00;775;150.0;38
26.02.2017;17:55:00;388;150.1;38
26.02.2017;18:05:00;227;150.1;39
26.02.2017;18:15:00;79;150.1;38
27.02.2017;07:05:00;4;0;26
27.02.2017;07:15:00;166;0;27
27.02.2017;07:25:00;351;0;29
27.02.2017;07:35:00;756;0.1;30
27.02.2017;07:45:00;1580;0.3;30
