Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
27.02.2017;07:55:00;2094;0.7;31
27.02.2017;08:05:00;2115;1.0;31
27.02.2017;08:15:00;3306;1.5;32
27.02.2017;08:25:00;6799;2.7;36
27.02.2017;08:35:00;9689;4.0;38
27.02.2017;08:45:00;10194;6.6;34
27.02.2017;08:55:00;23178;10.5;37
27.02.2017;09:05:00;27235;15.0;39
27.02.2017;09:15:00;28284;19.6;40
27.02.2017;09:25:00;29728;24.5;40
27.02.2017;09:35:00;29039;29.5;40
27.02.2017;09:45:00;25786;34.0;38
27.02.2017;09:55:00;33038;39.5;42
27.02.2017;10:05:00;33892;45.1;42
27.02.2017;10:15:00;34262;50.8;42
27.02.2017;10:25:00;36763;56.8;43
27.02.2017;10:35:00;36687;62.5;43
27.02.2017;10:45:00;36721;68.5;43
27.02.2017;10:55:00;35025;74.8;43
27.02.2017;11:05:00;24371;79.4;39
27.02.2017;11:15:00;19992;82.9;37
27.02.2017;11:25:00;20122;86.2;36
27.02.2017;11:35:00;26120;89.8;39
27.02.2017;11:45:00;35780;95.7;43
27.02.2017;11:55:00;33948;101.2;42
27.02.2017;12:05:00;32306;106.6;42
27.02.2017;12:15:00;27996;111.7;40
27.02.2017;12:25:00;26475;116.5;40
27.02.2017;12:35:00;30692;121.5;41
27.02.2017;12:45:00;27423;126.0;40
27.02.2017;12:55:00;28094;129.9;39
27.02.2017;13:05:00;26145;134.3;40
27.02.2017;13:15:00;25487;138.5;40
27.02.2017;13:25:00;24047;142.6;39
27.02.2017;13:35:00;22752;146.4;38
27.02.2017;13:45:00;21307;150.1;37
27.02.2017;13:55:00;19807;153.4;36
27.02.2017;14:05:00;18329;156.6;35
27.02.2017;14:15:00;16701;159.4;38
27.02.2017;14:25:00;14595;162.0;35
27.02.2017;14:35:00;9820;163.9;35
27.02.2017;14:45:00;12157;166.1;35
27.02.2017;14:55:00;10458;167.9;35
27.02.2017;15:05:00;8421;169.4;38
27.02.2017;15:15:00;6717;170.5;37
27.02.2017;15:25:00;5174;171.5;35
27.02.2017;15:35:00;3906;172.2;37
27.02.2017;15:45:00;2956;172.7;38
27.02.2017;15:55:00;2422;173.1;38
27.02.2017;16:05:00;2175;173.5;36
27.02.2017;16:15:00;2092;173.9;37
27.02.2017;16:25:00;1970;174.2;38
27.02.2017;16:35:00;1844;174.5;39
27.02.2017;16:45:00;1732;174.8;39
27.02.2017;16:55:00;1606;175.1;35
27.02.2017;17:05:00;1460;175.3;37
27.02.2017;17:15:00;1187;175.5;37
27.02.2017;17:25:00;952;175.7;37
27.02.2017;17:35:00;799;175.8;38
27.02.2017;17:45:00;517;175.9;38
27.02.2017;17:55:00;255;176.0;38
27.02.2017;18:05:00;87;176.0;38
28.02.2017;07:35:00;9;0;28
28.02.2017;07:45:00;20;0;28
28.02.2017;07:55:00;170;0;29
28.02.2017;08:05:00;216;0;30
28.02.2017;08:15:00;291;0.1;30
28.02.2017;08:25:00;412;0.1;31
28.02.2017;08:35:00;602;0.2;31
28.02.2017;08:45:00;1141;0.4;32
28.02.2017;08:55:00;1883;0.6;32
28.02.2017;09:05:00;1955;1.0;32
28.02.2017;09:15:00;1814;1.3;33
28.02.2017;09:25:00;2646;1.7;34
28.02.2017;09:35:00;2831;2.2;35
28.02.2017;09:45:00;2705;2.6;36
28.02.2017;09:55:00;2502;3.1;37
28.02.2017;10:05:00;3557;3.6;38
28.02.2017;10:15:00;3448;4.2;39
28.02.2017;10:25:00;6174;5.1;35
28.02.2017;10:35:00;5367;6.0;38
28.02.2017;10:45:00;7122;7.1;35
28.02.2017;10:55:00;7194;8.3;38
28.02.2017;11:05:00;11874;10.0;38
28.02.2017;11:15:00;15804;12.5;38
28.02.2017;11:25:00;11145;14.6;37
28.02.2017;11:35:00;15231;16.9;37
28.02.2017;11:45:00;16722;19.5;37
28.02.2017;11:55:00;14288;22.0;36
28.02.2017;12:05:00;15002;24.5;35
28.02.2017;12:15:00;17403;27.4;35
28.02.2017;12:25:00;15822;29.9;37
28.02.2017;12:35:00;19720;32.9;39
28.02.2017;12:45:00;29846;37.8;40
28.02.2017;12:55:00;25790;42.6;39
28.02.2017;13:05:00;23646;46.7;38
28.02.2017;13:15:00;20685;50.5;37
28.02.2017;13:25:00;14584;53.2;35
28.02.2017;13:35:00;13129;55.4;35
28.02.2017;13:45:00;15233;57.8;35
28.02.2017;13:55:00;17080;60.8;36
28.02.2017;14:05:00;13791;63.2;36
28.02.2017;14:15:00;12784;65.4;35
28.02.2017;14:25:00;12584;67.5;35
28.02.2017;14:35:00;11514;69.5;35
28.02.2017;14:45:00;12880;71.5;35
28.02.2017;14:55:00;15286;74.0;35
28.02.2017;15:05:00;13341;76.2;36
28.02.2017;15:15:00;11521;78.2;37
28.02.2017;15:25:00;7345;79.7;38
28.02.2017;15:35:00;4115;80.4;37
28.02.2017;15:45:00;3159;81.0;36
28.02.2017;15:55:00;1891;81.4;37
28.02.2017;16:05:00;360;81.5;37
28.02.2017;16:15:00;275;81.6;36
28.02.2017;16:25:00;829;81.7;37
28.02.2017;16:35:00;558;81.8;37
28.02.2017;16:45:00;358;81.9;38
28.02.2017;16:55:00;346;81.9;38
28.02.2017;17:05:00;369;82.0;38
28.02.2017;17:15:00;367;82.1;38
28.02.2017;17:25:00;276;82.1;38
28.02.2017;17:35:00;200;82.1;38
28.02.2017;17:45:00;135;82.2;38
28.02.2017;17:55:00;15;82.2;37
28.02.2017;18:05:00;0;82.2;36
01.03.2017;07:15:00;13;0;27
01.03.2017;07:25:00;48;0;28
01.03.2017;07:35:00;341;0;29
01.03.2017;07:45:00;1258;0.2;30
01.03.2017;07:55:00;2098;0.5;30
01.03.2017;08:05:00;2415;0.9;31
01.03.2017;08:15:00;3056;1.3;31
01.03.2017;08:25:00;9121;2.7;36
01.03.2017;08:35:00;8504;4.2;35
01.03.2017;08:45:00;4703;4.9;35
01.03.2017;08:55:00;6450;5.8;38
01.03.2017;09:05:00;7012;6.9;34
01.03.2017;09:15:00;7276;8.5;35
01.03.2017;09:25:00;5759;9.5;37
01.03.2017;09:35:00;4759;10.3;37
01.03.2017;09:45:00;23514;12.9;40
01.03.2017;09:55:00;15662;15.8;37
01.03.2017;10:05:00;11995;17.6;38
01.03.2017;10:15:00;9719;19.8;35
01.03.2017;10:25:00;8380;21.1;36
01.03.2017;10:35:00;24320;24.2;39
01.03.2017;10:45:00;31293;29.5;41
01.03.2017;10:55:00;27415;34.7;40
01.03.2017;11:05:00;19908;38.1;37
01.03.2017;11:15:00;13700;40.9;36
01.03.2017;11:25:00;16260;43.4;36
01.03.2017;11:35:00;13770;45.7;36
01.03.2017;11:45:00;10635;47.7;35
01.03.2017;11:55:00;13162;49.6;36
01.03.2017;12:05:00;8755;51.6;36
01.03.2017;12:15:00;11580;53.1;38
01.03.2017;12:25:00;22980;56.6;37
01.03.2017;12:35:00;22031;60.5;37
01.03.2017;12:45:00;13410;63.1;38
01.03.2017;12:55:00;8041;64.6;36
01.03.2017;13:05:00;4574;65.4;38
01.03.2017;13:15:00;5154;66.2;35
01.03.2017;13:25:00;8761;67.4;38
01.03.2017;13:35:00;9961;69.3;36
01.03.2017;13:45:00;11885;71.1;35
01.03.2017;13:55:00;10714;73.0;35
01.03.2017;14:05:00;11310;74.9;36
01.03.2017;14:15:00;9310;76.5;38
01.03.2017;14:25:00;8097;78.1;37
01.03.2017;14:35:00;8565;79.6;35
01.03.2017;14:45:00;7587;80.9;37
01.03.2017;14:55:00;11339;82.5;38
01.03.2017;15:05:00;9748;84.2;38
01.03.2017;15:15:00;7895;85.6;36
01.03.2017;15:25:00;8987;87.0;35
01.03.2017;15:35:00;6397;88.2;38
01.03.2017;15:45:00;5775;89.2;36
01.03.2017;15:55:00;6148;90.2;37
01.03.2017;16:05:00;6129;91.2;37
01.03.2017;16:15:00;4671;92.1;37
01.03.2017;16:25:00;4212;92.7;36
01.03.2017;16:35:00;5146;93.7;38
01.03.2017;16:45:00;4921;94.5;36
01.03.2017;16:55:00;3796;95.2;38
01.03.2017;17:05:00;2006;95.6;39
01.03.2017;17:15:00;1546;95.9;39
01.03.2017;17:25:00;1073;96.1;39
01.03.2017;17:35:00;548;96.2;39
01.03.2017;17:45:00;196;96.2;39
01.03.2017;17:55:00;25;96.3;38
02.03.2017;07:05:00;0;0;26
02.03.2017;07:25:00;144;0;28
02.03.2017;07:35:00;613;0;29
02.03.2017;07:45:00;474;0.1;30
02.03.2017;07:55:00;691;0.2;30
02.03.2017;08:05:00;1754;0.5;31
02.03.2017;08:15:00;1992;0.9;31
02.03.2017;08:25:00;3301;1.2;32
02.03.2017;08:35:00;4123;1.9;34
02.03.2017;08:45:00;8165;3.1;37
02.03.2017;08:55:00;11128;4.8;35
02.03.2017;09:05:00;13895;6.6;36
02.03.2017;09:15:00;6495;7.8;37
02.03.2017;09:25:00;13915;9.8;36
02.03.2017;09:35:00;26672;13.7;40
02.03.2017;09:45:00;12372;16.0;38
02.03.2017;09:55:00;11336;18.3;35
02.03.2017;10:05:00;12536;20.3;37
02.03.2017;10:15:00;11574;22.2;37
02.03.2017;10:25:00;11878;24.4;37
02.03.2017;10:35:00;30159;28.0;39
02.03.2017;10:45:00;36431;34.1;43
02.03.2017;10:55:00;36375;40.1;43
02.03.2017;11:05:00;36162;46.1;43
02.03.2017;11:15:00;36886;52.3;43
02.03.2017;11:25:00;38366;58.6;44
02.03.2017;11:35:00;25490;62.5;38
02.03.2017;11:45:00;14960;65.2;37
02.03.2017;11:55:00;13039;67.6;36
02.03.2017;12:05:00;30013;72.4;41
02.03.2017;12:15:00;16726;76.5;37
02.03.2017;12:25:00;11408;78.6;37
02.03.2017;12:35:00;23762;81.7;39
02.03.2017;12:45:00;25767;85.6;38
02.03.2017;12:55:00;17619;89.7;37
02.03.2017;13:05:00;19144;93.1;37
02.03.2017;13:15:00;25636;97.6;39
02.03.2017;13:25:00;27778;102.0;40
02.03.2017;13:35:00;22858;106.1;38
02.03.2017;13:45:00;23874;110.2;39
02.03.2017;13:55:00;22375;114.0;38
02.03.2017;14:05:00;20620;117.4;36
02.03.2017;14:15:00;18841;120.6;35
02.03.2017;14:25:00;17727;123.6;38
02.03.2017;14:35:00;15421;126.3;36
02.03.2017;14:45:00;14463;128.7;36
02.03.2017;14:55:00;11296;130.6;36
02.03.2017;15:05:00;9883;132.4;35
02.03.2017;15:15:00;8180;133.8;36
02.03.2017;15:25:00;6905;134.9;38
02.03.2017;15:35:00;5996;135.9;35
02.03.2017;15:45:00;5963;136.9;38
02.03.2017;15:55:00;7159;138.1;36
02.03.2017;16:05:00;7240;139.3;35
02.03.2017;16:15:00;5208;140.3;38
02.03.2017;16:25:00;4527;141.0;35
02.03.2017;16:35:00;3744;141.7;37
02.03.2017;16:45:00;3479;142.3;38
02.03.2017;16:55:00;3706;142.9;35
02.03.2017;17:05:00;3003;143.4;36
02.03.2017;17:15:00;2856;143.9;38
02.03.2017;17:25:00;2778;144.4;39
02.03.2017;17:35:00;2106;144.8;35
02.03.2017;17:45:00;1219;145.0;36
02.03.2017;17:55:00;440;145.1;37
02.03.2017;18:05:00;157;145.2;37
03.03.2017;06:55:00;7;0;26
03.03.2017;07:05:00;251;0;28
03.03.2017;07:15:00;711;0.1;29
03.03.2017;07:25:00;1457;0.3;30
03.03.2017;07:35:00;2522;0.7;30
03.03.2017;07:45:00;3336;1.2;31
03.03.2017;07:55:00;4367;1.9;32
03.03.2017;08:05:00;5731;2.8;35
03.03.2017;08:15:00;7592;3.9;38
03.03.2017;08:25:00;11844;5.7;38
03.03.2017;08:35:00;12131;7.8;38
03.03.2017;08:45:00;21142;10.8;35
03.03.2017;08:55:00;18017;13.8;37
03.03.2017;09:05:00;19190;17.2;35
03.03.2017;09:15:00;22193;20.7;37
03.03.2017;09:25:00;20989;24.2;35
03.03.2017;09:35:00;20428;27.6;35
03.03.2017;09:45:00;17642;30.5;37
03.03.2017;09:55:00;15158;33.1;38
03.03.2017;10:05:00;16527;35.8;38
03.03.2017;10:15:00;16682;38.5;38
03.03.2017;10:25:00;21603;42.0;36
03.03.2017;10:35:00;27151;46.4;39
03.03.2017;10:45:00;33746;51.4;41
03.03.2017;10:55:00;36803;57.3;43
03.03.2017;11:05:00;34132;63.1;42
03.03.2017;11:15:00;34792;69.0;43
03.03.2017;11:25:00;34250;74.8;42
03.03.2017;11:35:00;33918;80.5;42
03.03.2017;11:45:00;31718;85.9;42
03.03.2017;11:55:00;33815;91.0;42
03.03.2017;12:05:00;31669;96.4;42
03.03.2017;12:15:00;30051;101.4;41
03.03.2017;12:25:00;28378;106.0;40
03.03.2017;12:35:00;27768;110.9;40
03.03.2017;12:45:00;28848;115.5;40
03.03.2017;12:55:00;26742;120.2;40
03.03.2017;13:05:00;25981;124.4;39
03.03.2017;13:15:00;24825;128.7;39
03.03.2017;13:25:00;22664;132.5;38
03.03.2017;13:35:00;19536;135.8;36
03.03.2017;13:45:00;25035;139.8;38
03.03.2017;13:55:00;26812;144.2;40
03.03.2017;14:05:00;18414;147.5;36
03.03.2017;14:15:00;17052;150.4;38
03.03.2017;14:25:00;15505;153.3;35
03.03.2017;14:35:00;12943;155.4;37
03.03.2017;14:45:00;17516;158.1;38
03.03.2017;14:55:00;13902;160.6;37
03.03.2017;15:05:00;11548;162.6;36
03.03.2017;15:15:00;12556;164.6;36
03.03.2017;15:25:00;11448;166.6;35
03.03.2017;15:35:00;9195;168.2;35
03.03.2017;15:45:00;8620;169.7;37
03.03.2017;15:55:00;8153;171.1;38
03.03.2017;16:05:00;8211;172.4;36
03.03.2017;16:15:00;7772;173.7;35
03.03.2017;16:25:00;7110;175.0;38
03.03.2017;16:35:00;6037;176.0;36
03.03.2017;16:45:00;4787;176.9;38
03.03.2017;16:55:00;4365;177.6;36
03.03.2017;17:05:00;3664;178.2;38
03.03.2017;17:15:00;2814;178.7;38
03.03.2017;17:25:00;2055;179.1;36
03.03.2017;17:35:00;1532;179.4;37
03.03.2017;17:45:00;795;179.6;37
03.03.2017;17:55:00;378;179.6;37
03.03.2017;18:05:00;116;179.7;37
03.03.2017;18:15:00;0;179.7;36
04.03.2017;06:55:00;110;0;27
04.03.2017;07:05:00;284;0;28
04.03.2017;07:15:00;680;0.1;29
04.03.2017;07:25:00;1218;0.3;30
04.03.2017;07:35:00;2602;0.6;31
04.03.2017;07:45:00;4082;1.2;31
04.03.2017;07:55:00;5709;2.1;34
04.03.2017;08:05:00;6529;3.2;37
04.03.2017;08:15:00;8251;4.4;35
04.03.2017;08:25:00;8628;5.8;38
04.03.2017;08:35:00;19611;8.3;39
04.03.2017;08:45:00;11053;10.3;38
04.03.2017;08:55:00;6155;11.5;36
04.03.2017;09:05:00;6227;12.5;38
04.03.2017;09:15:00;7749;13.7;36
04.03.2017;09:25:00;9042;15.3;35
04.03.2017;09:35:00;9744;16.8;37
04.03.2017;09:45:00;10826;18.6;38
04.03.2017;09:55:00;9665;20.3;38
04.03.2017;10:05:00;9079;21.8;37
04.03.2017;10:15:00;10137;23.5;36
04.03.2017;10:25:00;12254;25.4;35
04.03.2017;10:35:00;13752;27.6;35
04.03.2017;10:45:00;15319;30.1;35
04.03.2017;10:55:00;15642;32.7;35
04.03.2017;11:05:00;15963;35.4;36
04.03.2017;11:15:00;16647;38.1;37
04.03.2017;11:25:00;17687;41.0;38
04.03.2017;11:35:00;22049;44.5;37
04.03.2017;11:45:00;23270;48.3;38
04.03.2017;11:55:00;23638;52.2;37
04.03.2017;12:05:00;23784;56.3;38
04.03.2017;12:15:00;25355;60.4;39
04.03.2017;12:25:00;21060;64.1;37
04.03.2017;12:35:00;20970;67.6;36
04.03.2017;12:45:00;24578;71.6;38
04.03.2017;12:55:00;23016;75.5;38
04.03.2017;13:05:00;27103;79.7;39
04.03.2017;13:15:00;26410;84.2;40
04.03.2017;13:25:00;23265;88.2;38
04.03.2017;13:35:00;17232;91.8;36
04.03.2017;13:45:00;17688;94.7;38
04.03.2017;13:55:00;18686;97.7;35
04.03.2017;14:05:00;18780;100.9;35
04.03.2017;14:15:00;19252;104.0;35
04.03.2017;14:25:00;16612;107.2;35
04.03.2017;14:35:00;13540;109.5;35
04.03.2017;14:45:00;13025;111.8;35
04.03.2017;14:55:00;11626;113.7;36
04.03.2017;15:05:00;14813;116.2;36
04.03.2017;15:15:00;11010;118.3;37
04.03.2017;15:25:00;11672;120.2;37
04.03.2017;15:35:00;9225;121.9;38
04.03.2017;15:45:00;8253;123.2;37
04.03.2017;15:55:00;4944;124.2;35
04.03.2017;16:05:00;4408;124.9;37
04.03.2017;16:15:00;6536;125.9;35
04.03.2017;16:25:00;7283;127.1;38
04.03.2017;16:35:00;4761;128.1;36
04.03.2017;16:45:00;3351;128.7;38
04.03.2017;16:55:00;2003;129.1;39
04.03.2017;17:05:00;1600;129.3;39
04.03.2017;17:15:00;1192;129.5;39
04.03.2017;17:25:00;1140;129.7;39
04.03.2017;17:35:00;568;129.9;36
04.03.2017;17:45:00;422;130.0;37
04.03.2017;17:55:00;323;130.0;37
04.03.2017;18:05:00;246;130.1;37
04.03.2017;18:15:00;33;130.1;37
04.03.2017;18:25:00;0;130.1;36
05.03.2017;07:05:00;3;0;28
05.03.2017;07:25:00;576;0;29
05.03.2017;07:35:00;934;0.1;30
05.03.2017;07:45:00;1239;0.4;30
05.03.2017;07:55:00;2051;0.6;31
05.03.2017;08:05:00;3196;1.1;31
05.03.2017;08:15:00;3491;1.7;32
05.03.2017;08:25:00;4098;2.4;34
05.03.2017;08:35:00;4798;3.2;37
05.03.2017;08:45:00;4778;4.0;38
05.03.2017;08:55:00;4922;4.7;38
05.03.2017;09:05:00;13582;6.7;37
05.03.2017;09:15:00;15786;9.2;39
05.03.2017;09:25:00;21007;13.1;37
05.03.2017;09:35:00;38987;18.2;43
05.03.2017;09:45:00;16470;21.4;37
05.03.2017;09:55:00;36760;26.7;42
05.03.2017;10:05:00;28685;31.9;41
05.03.2017;10:15:00;34124;37.3;41
05.03.2017;10:25:00;22994;41.6;38
05.03.2017;10:35:00;30881;46.6;41
05.03.2017;10:45:00;33402;52.0;41
05.03.2017;10:55:00;34604;57.6;42
05.03.2017;11:05:00;8409;60.4;35
05.03.2017;11:15:00;10881;62.4;36
05.03.2017;11:25:00;14757;64.4;37
05.03.2017;11:35:00;19815;67.7;37
05.03.2017;11:45:00;36747;72.7;42
05.03.2017;11:55:00;23530;76.3;38
05.03.2017;12:05:00;14909;79.0;36
05.03.2017;12:15:00;10441;81.6;35
05.03.2017;12:25:00;37203;87.9;43
05.03.2017;12:35:00;35300;93.7;43
05.03.2017;12:45:00;9501;97.4;36
05.03.2017;12:55:00;30454;102.5;41
05.03.2017;13:05:00;29765;107.4;40
05.03.2017;13:15:00;28315;112.3;41
05.03.2017;13:25:00;26840;116.9;40
05.03.2017;13:35:00;25758;121.2;40
05.03.2017;13:45:00;22845;125.0;37
05.03.2017;13:55:00;21507;128.9;38
05.03.2017;14:05:00;22369;132.6;37
05.03.2017;14:15:00;16950;135.9;36
05.03.2017;14:25:00;12825;138.5;35
05.03.2017;14:35:00;16310;141.3;36
05.03.2017;14:45:00;12947;143.7;38
05.03.2017;14:55:00;13398;145.9;38
05.03.2017;15:05:00;14457;148.2;38
05.03.2017;15:15:00;13486;150.6;36
05.03.2017;15:25:00;11916;152.7;36
05.03.2017;15:35:00;10116;154.5;35
05.03.2017;15:45:00;7712;155.8;36
05.03.2017;15:55:00;7533;157.1;38
05.03.2017;16:05:00;9517;158.6;37
05.03.2017;16:15:00;6635;159.9;35
05.03.2017;16:25:00;3637;160.6;38
05.03.2017;16:35:00;998;160.9;38
05.03.2017;16:45:00;636;161.0;38
05.03.2017;16:55:00;447;161.0;38
05.03.2017;17:05:00;704;161.2;39
05.03.2017;17:15:00;582;161.3;39
05.03.2017;17:25:00;225;161.3;39
05.03.2017;17:35:00;165;161.3;39
05.03.2017;17:45:00;58;161.3;37
05.03.2017;17:55:00;5;161.4;37
05.03.2017;18:05:00;0;161.4;36
05.03.2017;18:15:00;0;161.4;36
06.03.2017;06:55:00;11;0;27
06.03.2017;07:05:00;79;0;28
06.03.2017;07:15:00;339;0;29
06.03.2017;07:25:00;1139;0.2;30
06.03.2017;07:35:00;236;0.3;30
06.03.2017;07:45:00;3322;0.6;31
06.03.2017;07:55:00;6471;1.8;34
06.03.2017;08:05:00;4017;2.6;36
06.03.2017;08:15:00;2673;3.0;36
06.03.2017;08:25:00;5247;3.9;38
06.03.2017;08:35:00;24605;7.8;38
06.03.2017;08:45:00;15127;11.1;35
06.03.2017;08:55:00;27296;14.4;40
06.03.2017;09:05:00;24603;18.8;38
06.03.2017;09:15:00;22361;22.6;36
06.03.2017;09:25:00;18132;25.9;36
06.03.2017;09:35:00;21439;29.2;36
06.03.2017;09:45:00;12520;31.4;38
06.03.2017;09:55:00;9507;32.8;37
06.03.2017;10:05:00;10876;34.7;36
06.03.2017;10:15:00;14891;37.1;36
06.03.2017;10:25:00;14292;39.9;35
06.03.2017;10:35:00;21102;43.3;36
06.03.2017;10:45:00;23204;47.0;37
06.03.2017;10:55:00;12275;49.6;37
06.03.2017;11:05:00;10656;51.5;36
06.03.2017;11:15:00;11007;53.3;35
06.03.2017;11:25:00;12622;55.4;35
06.03.2017;11:35:00;13600;57.7;36
06.03.2017;11:45:00;11666;59.8;35
06.03.2017;11:55:00;11358;61.7;35
06.03.2017;12:05:00;15481;64.0;36
06.03.2017;12:15:00;13477;66.4;37
06.03.2017;12:25:00;11404;68.5;38
06.03.2017;12:35:00;12991;70.6;38
06.03.2017;12:45:00;12709;73.1;36
06.03.2017;12:55:00;10095;74.8;35
06.03.2017;13:05:00;11332;76.6;36
06.03.2017;13:15:00;12245;78.6;36
06.03.2017;13:25:00;13755;80.8;36
06.03.2017;13:35:00;12282;83.0;36
06.03.2017;13:45:00;10637;84.8;37
06.03.2017;13:55:00;10382;86.5;38
06.03.2017;14:05:00;9571;88.2;37
06.03.2017;14:15:00;4845;89.2;34
06.03.2017;14:25:00;3974;89.8;37
06.03.2017;14:35:00;3153;90.4;38
06.03.2017;14:45:00;2467;90.8;39
06.03.2017;14:55:00;4061;91.5;34
06.03.2017;15:05:00;3153;92.0;36
06.03.2017;15:15:00;3624;92.6;38
06.03.2017;15:25:00;1801;93.1;39
06.03.2017;15:35:00;2139;93.4;39
06.03.2017;15:45:00;5481;94.1;36
06.03.2017;15:55:00;4165;95.0;38
06.03.2017;16:05:00;2503;95.4;35
06.03.2017;16:15:00;1803;95.8;36
06.03.2017;16:25:00;2124;96.1;37
06.03.2017;16:35:00;1483;96.4;38
06.03.2017;16:45:00;1325;96.7;39
06.03.2017;16:55:00;632;96.8;38
06.03.2017;17:05:00;495;96.8;39
06.03.2017;17:15:00;1170;97.0;39
06.03.2017;17:25:00;686;97.1;39
06.03.2017;17:35:00;251;97.2;39
06.03.2017;17:45:00;235;97.2;39
06.03.2017;17:55:00;138;97.3;39
06.03.2017;18:05:00;0;97.3;37
07.03.2017;06:55:00;4;0;27
07.03.2017;07:05:00;140;0;28
07.03.2017;07:15:00;427;0;29
07.03.2017;07:25:00;756;0.1;30
07.03.2017;07:35:00;1246;0.3;30
07.03.2017;07:45:00;967;0.5;31
07.03.2017;07:55:00;1234;0.7;31
07.03.2017;08:05:00;1793;0.9;32
07.03.2017;08:15:00;3531;1.4;32
07.03.2017;08:25:00;5075;2.3;35
07.03.2017;08:35:00;4468;3.0;36
07.03.2017;08:45:00;3969;3.7;38
07.03.2017;08:55:00;2681;4.2;38
07.03.2017;09:05:00;2928;4.6;38
07.03.2017;09:15:00;3465;5.3;38
07.03.2017;09:25:00;4222;5.9;36
07.03.2017;09:35:00;4142;6.6;37
07.03.2017;09:45:00;4767;7.4;36
07.03.2017;09:55:00;4014;8.0;36
07.03.2017;10:05:00;4933;8.8;38
07.03.2017;10:15:00;8398;10.2;36
07.03.2017;10:25:00;6066;11.2;37
07.03.2017;10:35:00;7182;12.3;37
07.03.2017;10:45:00;9012;13.8;35
07.03.2017;10:55:00;16877;16.1;35
07.03.2017;11:05:00;21524;20.0;37
07.03.2017;11:15:00;9077;21.9;38
07.03.2017;11:25:00;7488;23.1;35
07.03.2017;11:35:00;8374;24.5;37
07.03.2017;11:45:00;7743;25.8;38
07.03.2017;11:55:00;8487;27.1;36
07.03.2017;12:05:00;9882;28.7;35
07.03.2017;12:15:00;26582;32.8;40
07.03.2017;12:25:00;40346;38.9;44
07.03.2017;12:35:00;18713;43.1;37
07.03.2017;12:45:00;14389;45.5;37
07.03.2017;12:55:00;17854;48.4;39
07.03.2017;13:05:00;12876;50.8;38
07.03.2017;13:15:00;9476;52.3;37
07.03.2017;13:25:00;7923;53.6;35
07.03.2017;13:35:00;27853;57.3;40
07.03.2017;13:45:00;14781;59.9;37
07.03.2017;13:55:00;12426;62.1;37
07.03.2017;14:05:00;12569;64.2;36
07.03.2017;14:15:00;8111;65.7;35
07.03.2017;14:25:00;12471;67.6;35
07.03.2017;14:35:00;14872;70.1;35
07.03.2017;14:45:00;16558;72.6;36
07.03.2017;14:55:00;9761;74.5;38
07.03.2017;15:05:00;9987;76.1;38
07.03.2017;15:15:00;5305;77.1;36
07.03.2017;15:25:00;4772;77.9;38
07.03.2017;15:35:00;4799;78.6;36
07.03.2017;15:45:00;4657;79.5;37
07.03.2017;15:55:00;5757;80.3;38
07.03.2017;16:05:00;5351;81.3;36
07.03.2017;16:15:00;5888;82.3;38
07.03.2017;16:25:00;5989;83.3;37
07.03.2017;16:35:00;3740;84.0;39
07.03.2017;16:45:00;3834;84.6;35
07.03.2017;16:55:00;5494;85.5;38
07.03.2017;17:05:00;2603;86.1;34
07.03.2017;17:15:00;2776;86.5;36
07.03.2017;17:25:00;1465;86.8;37
07.03.2017;17:35:00;1090;87.0;37
07.03.2017;17:45:00;517;87.1;37
07.03.2017;17:55:00;291;87.2;38
07.03.2017;18:05:00;27;87.2;37
08.03.2017;06:40:00;2;0;25
08.03.2017;06:50:00;90;0;27
08.03.2017;07:00:00;369;0;28
08.03.2017;07:10:00;722;0.1;29
08.03.2017;07:20:00;1325;0.3;30
08.03.2017;07:30:00;2611;0.7;30
08.03.2017;07:40:00;3329;1.2;31
08.03.2017;07:50:00;2753;1.7;32
08.03.2017;08:00:00;7878;2.7;35
08.03.2017;08:10:00;12014;4.3;38
08.03.2017;08:20:00;21126;7.6;38
08.03.2017;08:30:00;24220;11.5;36
08.03.2017;08:40:00;22780;15.5;36
08.03.2017;08:50:00;21833;19.2;36
08.03.2017;09:00:00;17602;22.7;35
08.03.2017;09:10:00;15810;25.3;35
08.03.2017;09:20:00;17817;28.2;36
08.03.2017;09:30:00;19352;31.4;36
08.03.2017;09:40:00;17362;34.3;36
08.03.2017;09:50:00;16270;37.0;35
08.03.2017;10:00:00;20809;40.3;36
08.03.2017;10:10:00;22546;44.0;36
08.03.2017;10:20:00;20154;47.6;35
08.03.2017;10:30:00;25965;51.4;37
08.03.2017;10:40:00;21828;55.1;36
08.03.2017;10:50:00;25256;59.3;38
08.03.2017;11:00:00;28303;64.0;40
08.03.2017;11:10:00;28552;69.0;40
08.03.2017;11:20:00;25825;73.4;39
08.03.2017;11:30:00;28869;78.1;40
08.03.2017;11:40:00;28581;83.0;40
08.03.2017;11:50:00;24865;87.2;39
08.03.2017;12:00:00;26477;91.5;39
08.03.2017;12:10:00;22413;95.3;37
08.03.2017;12:20:00;20649;98.8;36
08.03.2017;12:30:00;18561;102.0;34
08.03.2017;12:40:00;19346;105.2;36
08.03.2017;12:50:00;22194;108.7;36
08.03.2017;13:00:00;22326;112.3;36
08.03.2017;13:10:00;18173;115.6;35
08.03.2017;13:20:00;15973;118.4;35
08.03.2017;13:30:00;16622;121.1;36
08.03.2017;13:40:00;12205;123.3;38
08.03.2017;13:50:00;12321;125.3;38
08.03.2017;14:00:00;12350;127.4;38
08.03.2017;14:10:00;10552;129.2;38
08.03.2017;14:20:00;8570;130.8;37
08.03.2017;14:30:00;6547;132.0;34
08.03.2017;14:40:00;6558;133.1;38
08.03.2017;14:50:00;6650;134.2;36
08.03.2017;15:00:00;6433;135.3;37
08.03.2017;15:10:00;5176;136.2;36
08.03.2017;15:20:00;6087;137.1;37
08.03.2017;15:30:00;5421;138.1;37
08.03.2017;15:40:00;5021;138.9;38
08.03.2017;15:50:00;4310;139.7;36
08.03.2017;16:00:00;3935;140.3;38
08.03.2017;16:10:00;3537;141.0;37
08.03.2017;16:20:00;3155;141.5;36
08.03.2017;16:30:00;2748;142.0;37
08.03.2017;16:40:00;2646;142.4;38
08.03.2017;16:50:00;1933;142.8;39
08.03.2017;17:00:00;2518;143.2;37
08.03.2017;17:10:00;1681;143.5;36
08.03.2017;17:20:00;848;143.7;36
08.03.2017;17:30:00;522;143.8;37
08.03.2017;17:40:00;420;143.8;37
08.03.2017;17:50:00;319;143.9;37
08.03.2017;18:00:00;309;144.0;38
08.03.2017;18:10:00;146;144.0;38
08.03.2017;18:20:00;0;144.0;36
09.03.2017;07:05:00;7;0;27
09.03.2017;07:15:00;150;0;28
09.03.2017;07:25:00;318;0;29
09.03.2017;07:35:00;308;0.1;30
09.03.2017;07:45:00;699;0.2;30
09.03.2017;07:55:00;943;0.3;31
09.03.2017;08:05:00;1193;0.5;31
09.03.2017;08:15:00;2866;0.9;32
09.03.2017;08:25:00;2058;1.3;32
09.03.2017;08:35:00;3479;1.7;33
09.03.2017;08:45:00;3813;2.4;35
09.03.2017;08:55:00;3029;2.9;36
09.03.2017;09:05:00;2487;3.4;37
09.03.2017;09:15:00;3105;3.9;38
09.03.2017;09:25:00;3582;4.4;38
09.03.2017;09:35:00;5157;5.2;35
09.03.2017;09:45:00;6174;6.2;38
09.03.2017;09:55:00;6190;7.3;35
09.03.2017;10:05:00;7533;8.6;38
09.03.2017;10:15:00;8055;10.0;38
09.03.2017;10:25:00;5175;10.9;34
09.03.2017;10:35:00;4607;11.7;37
09.03.2017;10:45:00;9001;13.0;35
09.03.2017;10:55:00;10956;14.8;36
09.03.2017;11:05:00;11992;16.6;37
09.03.2017;11:15:00;13505;18.8;38
09.03.2017;11:25:00;13897;21.2;37
09.03.2017;11:35:00;13929;23.5;37
09.03.2017;11:45:00;11677;25.6;38
09.03.2017;11:55:00;11395;27.5;38
09.03.2017;12:05:00;11767;29.5;37
09.03.2017;12:15:00;13045;31.7;37
09.03.2017;12:25:00;11254;33.6;36
09.03.2017;12:35:00;12769;35.7;36
09.03.2017;12:45:00;8424;37.3;35
09.03.2017;12:55:00;10543;38.9;36
09.03.2017;13:05:00;11941;40.9;37
09.03.2017;13:15:00;13354;43.0;37
09.03.2017;13:25:00;14166;45.4;37
09.03.2017;13:35:00;20110;48.5;38
09.03.2017;13:45:00;13850;51.1;37
09.03.2017;13:55:00;14104;53.4;36
09.03.2017;14:05:00;14497;55.8;36
09.03.2017;14:15:00;16485;58.5;35
09.03.2017;14:25:00;12567;60.8;35
09.03.2017;14:35:00;11903;62.8;35
09.03.2017;14:45:00;9806;64.6;35
09.03.2017;14:55:00;6061;65.6;37
09.03.2017;15:05:00;4232;66.3;39
09.03.2017;15:15:00;5885;67.3;35
09.03.2017;15:25:00;5206;68.3;39
09.03.2017;15:35:00;3417;68.9;35
09.03.2017;15:45:00;4141;69.6;37
09.03.2017;15:55:00;2912;70.1;39
09.03.2017;16:05:00;1905;70.4;39
09.03.2017;16:15:00;1621;70.7;39
09.03.2017;16:25:00;1208;71.0;35
09.03.2017;16:35:00;441;71.1;36
09.03.2017;16:45:00;759;71.2;36
09.03.2017;16:55:00;867;71.4;37
09.03.2017;17:05:00;1009;71.5;37
09.03.2017;17:15:00;1570;71.8;38
09.03.2017;17:25:00;943;72.0;38
09.03.2017;17:35:00;452;72.0;38
09.03.2017;17:45:00;540;72.1;38
09.03.2017;17:55:00;319;72.2;39
09.03.2017;18:05:00;280;72.2;39
09.03.2017;18:15:00;90;72.3;38
09.03.2017;18:25:00;0;72.3;37
10.03.2017;06:45:00;95;0;27
10.03.2017;06:55:00;259;0;28
10.03.2017;07:05:00;590;0.1;29
10.03.2017;07:15:00;876;0.2;30
10.03.2017;07:25:00;1060;0.4;31
10.03.2017;07:35:00;4487;0.9;31
10.03.2017;07:45:00;10016;2.3;36
10.03.2017;07:55:00;6791;3.6;35
10.03.2017;08:05:00;7037;4.9;38
10.03.2017;08:15:00;16777;7.1;38
10.03.2017;08:25:00;24954;11.0;37
10.03.2017;08:35:00;26690;15.4;38
10.03.2017;08:45:00;28433;20.1;40
10.03.2017;08:55:00;29847;25.0;40
10.03.2017;09:05:00;31354;29.9;41
10.03.2017;09:15:00;32428;35.1;41
10.03.2017;09:25:00;33908;40.7;42
10.03.2017;09:35:00;35379;46.5;43
10.03.2017;09:45:00;36128;52.5;43
10.03.2017;09:55:00;36757;58.6;43
10.03.2017;10:05:00;38103;64.9;44
10.03.2017;10:15:00;38754;71.4;44
10.03.2017;10:25:00;39321;77.9;44
10.03.2017;10:35:00;40374;84.6;45
10.03.2017;10:45:00;40771;91.1;44
10.03.2017;10:55:00;41969;98.1;45
10.03.2017;11:05:00;35571;104.3;43
10.03.2017;11:15:00;32805;109.2;42
10.03.2017;11:25:00;8817;110.7;38
10.03.2017;11:35:00;38044;115.9;43
10.03.2017;11:45:00;37989;122.2;44
10.03.2017;11:55:00;36748;128.4;44
10.03.2017;12:05:00;25969;131.7;40
10.03.2017;12:15:00;37610;137.8;44
10.03.2017;12:25:00;37440;144.0;44
10.03.2017;12:35:00;34474;150.0;43
10.03.2017;12:45:00;32146;155.4;42
10.03.2017;12:55:00;31318;160.7;42
10.03.2017;13:05:00;30135;165.8;41
10.03.2017;13:15:00;28946;170.6;41
10.03.2017;13:25:00;27404;175.3;40
10.03.2017;13:35:00;26335;179.7;40
10.03.2017;13:45:00;25384;184.0;40
10.03.2017;13:55:00;23804;188.1;39
10.03.2017;14:05:00;22392;191.8;38
10.03.2017;14:15:00;20819;195.4;37
10.03.2017;14:25:00;19232;198.6;36
10.03.2017;14:35:00;17360;201.6;35
10.03.2017;14:45:00;15549;204.3;36
10.03.2017;14:55:00;13685;206.7;38
10.03.2017;15:05:00;11767;208.7;38
10.03.2017;15:15:00;9813;210.4;37
10.03.2017;15:25:00;7945;211.8;36
10.03.2017;15:35:00;6205;212.9;36
10.03.2017;15:45:00;4653;213.8;37
10.03.2017;15:55:00;3410;214.4;39
10.03.2017;16:05:00;2568;214.9;36
10.03.2017;16:15:00;2172;215.2;37
10.03.2017;16:25:00;2010;215.6;38
10.03.2017;16:35:00;1947;215.9;39
10.03.2017;16:45:00;1802;216.2;39
10.03.2017;16:55:00;1693;216.5;36
10.03.2017;17:05:00;1592;216.8;37
10.03.2017;17:15:00;1362;217.0;37
10.03.2017;17:25:00;1233;217.2;38
10.03.2017;17:35:00;1014;217.4;38
10.03.2017;17:45:00;837;217.5;39
10.03.2017;17:55:00;592;217.7;39
10.03.2017;18:05:00;393;217.7;39
10.03.2017;18:15:00;215;217.8;39
10.03.2017;18:25:00;16;217.8;38
10.03.2017;18:35:00;0;217.8;37
11.03.2017;06:35:00;6;0;26
11.03.2017;06:45:00;102;0;28
11.03.2017;06:55:00;420;0;29
11.03.2017;07:05:00;693;0.1;30
11.03.2017;07:15:00;963;0.3;30
11.03.2017;07:25:00;1252;0.5;31
11.03.2017;07:35:00;6664;1.3;31
11.03.2017;07:45:00;11917;3.0;38
11.03.2017;07:55:00;14071;5.3;38
11.03.2017;08:05:00;16054;7.9;38
11.03.2017;08:15:00;20219;11.0;38
11.03.2017;08:25:00;25765;15.1;37
11.03.2017;08:35:00;27571;19.6;39
11.03.2017;08:45:00;29237;24.4;40
11.03.2017;08:55:00;30823;29.5;41
11.03.2017;09:05:00;32219;34.8;41
11.03.2017;09:15:00;33711;40.4;42
11.03.2017;09:25:00;35248;46.2;42
11.03.2017;09:35:00;36567;52.2;43
11.03.2017;09:45:00;37501;58.4;43
11.03.2017;09:55:00;38108;64.7;44
11.03.2017;10:05:00;38241;71.1;44
11.03.2017;10:15:00;37822;77.4;44
11.03.2017;10:25:00;37530;83.7;44
11.03.2017;10:35:00;37608;90.0;44
11.03.2017;10:45:00;37314;96.2;44
11.03.2017;10:55:00;37276;102.4;44
11.03.2017;11:05:00;37173;108.6;44
11.03.2017;11:15:00;37262;114.8;44
11.03.2017;11:25:00;37010;121.0;43
11.03.2017;11:35:00;34577;126.9;43
11.03.2017;11:45:00;28006;131.8;40
11.03.2017;11:55:00;32989;137.5;42
11.03.2017;12:05:00;36572;143.6;44
11.03.2017;12:15:00;36238;149.7;43
11.03.2017;12:25:00;30248;155.3;42
11.03.2017;12:35:00;26746;159.7;40
11.03.2017;12:45:00;25239;163.8;39
11.03.2017;12:55:00;32458;168.9;42
11.03.2017;13:05:00;30993;174.2;42
11.03.2017;13:15:00;29411;179.1;41
11.03.2017;13:25:00;27956;183.8;40
11.03.2017;13:35:00;26313;188.2;40
11.03.2017;13:45:00;25875;192.6;40
11.03.2017;13:55:00;24967;196.7;39
11.03.2017;14:05:00;28350;201.3;40
11.03.2017;14:15:00;22034;205.1;38
11.03.2017;14:25:00;20963;208.4;36
11.03.2017;14:35:00;19655;211.7;36
11.03.2017;14:45:00;16553;214.4;38
11.03.2017;14:55:00;14831;217.0;36
11.03.2017;15:05:00;11522;219.1;36
11.03.2017;15:15:00;9720;220.8;35
11.03.2017;15:25:00;10950;222.5;36
11.03.2017;15:35:00;9711;224.1;38
11.03.2017;15:45:00;8887;225.7;38
11.03.2017;15:55:00;8286;227.0;36
11.03.2017;16:05:00;8799;228.5;35
11.03.2017;16:15:00;10552;230.2;35
11.03.2017;16:25:00;8818;231.7;37
11.03.2017;16:35:00;7161;233.0;38
11.03.2017;16:45:00;6249;234.1;35
11.03.2017;16:55:00;6517;235.1;38
11.03.2017;17:05:00;6015;236.2;36
11.03.2017;17:15:00;5197;237.1;37
11.03.2017;17:25:00;4299;237.8;36
11.03.2017;17:35:00;3274;238.4;38
11.03.2017;17:45:00;2231;238.8;39
11.03.2017;17:55:00;1302;239.1;39
11.03.2017;18:05:00;846;239.2;39
11.03.2017;18:15:00;376;239.3;39
11.03.2017;18:25:00;15;239.4;38
12.03.2017;06:30:00;1;0;24
12.03.2017;06:40:00;223;0;27
12.03.2017;06:50:00;500;0;29
12.03.2017;07:00:00;1001;0.2;30
12.03.2017;07:10:00;1659;0.4;30
12.03.2017;07:20:00;2329;0.8;31
12.03.2017;07:30:00;3402;1.3;31
12.03.2017;07:40:00;5541;2.1;34
12.03.2017;07:50:00;6751;3.2;37
12.03.2017;08:00:00;12870;5.0;36
12.03.2017;08:10:00;16703;7.6;37
12.03.2017;08:20:00;22646;11.1;37
12.03.2017;08:30:00;24765;15.2;37
12.03.2017;08:40:00;26570;19.5;39
12.03.2017;08:50:00;28286;24.2;40
12.03.2017;09:00:00;29839;29.1;41
12.03.2017;09:10:00;31479;34.2;41
12.03.2017;09:20:00;32469;39.6;42
12.03.2017;09:30:00;34086;45.2;42
12.03.2017;09:40:00;35930;51.2;43
12.03.2017;09:50:00;36705;57.2;43
12.03.2017;10:00:00;36694;63.4;43
12.03.2017;10:10:00;37723;69.6;44
12.03.2017;10:20:00;37626;75.9;44
12.03.2017;10:30:00;37458;82.2;44
12.03.2017;10:40:00;37520;88.4;44
12.03.2017;10:50:00;37300;94.6;44
12.03.2017;11:00:00;37253;100.9;44
12.03.2017;11:10:00;37587;107.1;44
12.03.2017;11:20:00;37391;113.3;44
12.03.2017;11:30:00;37121;119.5;44
12.03.2017;11:40:00;36722;125.6;44
12.03.2017;11:50:00;36240;131.7;44
12.03.2017;12:00:00;35570;137.7;43
12.03.2017;12:10:00;34811;143.5;43
12.03.2017;12:20:00;34274;149.2;43
12.03.2017;12:30:00;33716;154.9;43
12.03.2017;12:40:00;32858;160.4;42
12.03.2017;12:50:00;31797;165.7;42
12.03.2017;13:00:00;30790;170.9;42
12.03.2017;13:10:00;29699;175.9;41
12.03.2017;13:20:00;28676;180.8;41
12.03.2017;13:30:00;27650;185.4;41
12.03.2017;13:40:00;26233;189.8;40
12.03.2017;13:50:00;24951;194.0;40
12.03.2017;14:00:00;23524;198.0;39
12.03.2017;14:10:00;21978;201.8;38
12.03.2017;14:20:00;20352;205.2;37
12.03.2017;14:30:00;18620;208.4;35
12.03.2017;14:40:00;16860;211.3;36
12.03.2017;14:50:00;15056;213.9;35
12.03.2017;15:00:00;13303;216.2;35
12.03.2017;15:10:00;11540;218.2;37
12.03.2017;15:20:00;9789;219.9;38
12.03.2017;15:30:00;8144;221.3;38
12.03.2017;15:40:00;6584;222.5;36
12.03.2017;15:50:00;5243;223.4;39
12.03.2017;16:00:00;4183;224.2;36
12.03.2017;16:10:00;3464;224.8;38
12.03.2017;16:20:00;3050;225.3;38
12.03.2017;16:30:00;2829;225.8;36
12.03.2017;16:40:00;2671;226.2;37
12.03.2017;16:50:00;2491;226.6;38
12.03.2017;17:00:00;2316;227.0;37
12.03.2017;17:10:00;2153;227.4;37
12.03.2017;17:20:00;1949;227.7;37
12.03.2017;17:30:00;1733;228.0;38
12.03.2017;17:40:00;1442;228.3;39
12.03.2017;17:50:00;1103;228.5;39
12.03.2017;18:00:00;727;228.6;39
12.03.2017;18:10:00;429;228.7;39
12.03.2017;18:20:00;214;228.7;39
12.03.2017;18:30:00;12;228.7;38
12.03.2017;18:40:00;0;228.7;37
13.03.2017;06:35:00;39;0;27
13.03.2017;06:45:00;220;0;28
13.03.2017;06:55:00;604;0.1;29
13.03.2017;07:05:00;1117;0.2;30
13.03.2017;07:15:00;1918;0.5;31
13.03.2017;07:25:00;2887;0.9;31
13.03.2017;07:35:00;4241;1.6;32
13.03.2017;07:45:00;5133;2.4;35
13.03.2017;07:55:00;8184;3.7;38
13.03.2017;08:05:00;11951;5.5;38
13.03.2017;08:15:00;18340;8.2;38
13.03.2017;08:25:00;22351;11.8;36
13.03.2017;08:35:00;23744;15.6;36
13.03.2017;08:45:00;26206;19.9;38
13.03.2017;08:55:00;28980;24.6;40
13.03.2017;09:05:00;30796;29.7;41
13.03.2017;09:15:00;32200;35.0;41
13.03.2017;09:25:00;33431;40.5;42
13.03.2017;09:35:00;34569;46.2;42
13.03.2017;09:45:00;35508;52.1;43
13.03.2017;09:55:00;36679;58.1;43
13.03.2017;10:05:00;37018;64.3;43
13.03.2017;10:15:00;37217;70.5;43
13.03.2017;10:25:00;37339;76.7;44
13.03.2017;10:35:00;37567;83.0;44
13.03.2017;10:45:00;37718;89.3;44
13.03.2017;10:55:00;37645;95.5;44
13.03.2017;11:05:00;37417;101.8;44
13.03.2017;11:15:00;37390;108.1;44
13.03.2017;11:25:00;37037;114.2;44
13.03.2017;11:35:00;36625;120.3;44
13.03.2017;11:45:00;36186;126.4;43
13.03.2017;11:55:00;35816;132.4;43
13.03.2017;12:05:00;35533;138.3;43
13.03.2017;12:15:00;34541;144.1;43
13.03.2017;12:25:00;33899;149.8;43
13.03.2017;12:35:00;33034;155.3;42
13.03.2017;12:45:00;32206;160.8;42
13.03.2017;12:55:00;31196;166.0;42
13.03.2017;13:05:00;30255;171.1;41
13.03.2017;13:15:00;29235;176.0;41
13.03.2017;13:25:00;28270;180.8;41
13.03.2017;13:35:00;27014;185.3;40
13.03.2017;13:45:00;25776;189.6;40
13.03.2017;13:55:00;24521;193.8;40
13.03.2017;14:05:00;22524;197.7;38
13.03.2017;14:15:00;21713;201.4;38
13.03.2017;14:25:00;18317;204.6;36
13.03.2017;14:35:00;18518;207.6;35
13.03.2017;14:45:00;18090;210.7;35
13.03.2017;14:55:00;15969;213.4;38
13.03.2017;15:05:00;14635;215.9;36
13.03.2017;15:15:00;12963;218.2;35
13.03.2017;15:25:00;11407;220.2;35
13.03.2017;15:35:00;10097;221.9;35
13.03.2017;15:45:00;9263;223.5;37
13.03.2017;15:55:00;9119;225.0;38
13.03.2017;16:05:00;8323;226.4;37
13.03.2017;16:15:00;8302;227.8;35
13.03.2017;16:25:00;8559;229.2;35
13.03.2017;16:35:00;6624;230.4;38
13.03.2017;16:45:00;5425;231.3;36
13.03.2017;16:55:00;5552;232.3;38
13.03.2017;17:05:00;4842;233.1;36
13.03.2017;17:15:00;3798;233.8;38
13.03.2017;17:25:00;2525;234.3;38
13.03.2017;17:35:00;1969;234.6;36
13.03.2017;17:45:00;1759;234.9;37
13.03.2017;17:55:00;1851;235.2;37
13.03.2017;18:05:00;3161;235.7;39
13.03.2017;18:15:00;1490;236.0;35
13.03.2017;18:25:00;296;236.1;37
13.03.2017;18:35:00;12;236.1;36
14.03.2017;06:35:00;82;0;27
14.03.2017;06:45:00;393;0;28
14.03.2017;06:55:00;874;0.1;29
14.03.2017;07:05:00;1608;0.4;30
14.03.2017;07:15:00;2510;0.8;31
14.03.2017;07:25:00;4075;1.4;31
14.03.2017;07:35:00;5889;2.2;34
14.03.2017;07:45:00;7299;3.4;38
14.03.2017;07:55:00;7949;4.7;35
14.03.2017;08:05:00;14228;6.8;35
14.03.2017;08:15:00;21154;9.8;36
14.03.2017;08:25:00;22399;13.6;36
14.03.2017;08:35:00;20096;17.2;35
14.03.2017;08:45:00;19281;20.4;36
14.03.2017;08:55:00;22440;24.0;35
14.03.2017;09:05:00;27696;28.4;38
14.03.2017;09:15:00;28094;33.4;40
14.03.2017;09:25:00;25056;37.7;38
14.03.2017;09:35:00;26289;41.6;37
14.03.2017;09:45:00;35040;47.0;42
14.03.2017;09:55:00;33266;52.5;41
14.03.2017;10:05:00;34044;58.4;42
14.03.2017;10:15:00;32837;63.9;42
14.03.2017;10:25:00;32614;69.3;42
14.03.2017;10:35:00;33367;74.7;41
14.03.2017;10:45:00;37607;80.8;44
14.03.2017;10:55:00;35282;86.6;42
14.03.2017;11:05:00;34478;92.2;42
14.03.2017;11:15:00;37634;98.4;44
14.03.2017;11:25:00;36318;104.5;43
14.03.2017;11:35:00;36863;110.6;44
14.03.2017;11:45:00;36196;116.6;43
14.03.2017;11:55:00;35686;122.5;43
14.03.2017;12:05:00;35449;128.4;43
14.03.2017;12:15:00;34952;134.3;43
14.03.2017;12:25:00;34154;140.0;43
14.03.2017;12:35:00;33433;145.6;43
14.03.2017;12:45:00;32474;151.0;42
14.03.2017;12:55:00;31693;156.4;42
14.03.2017;13:05:00;29588;161.4;41
14.03.2017;13:15:00;29519;166.4;41
14.03.2017;13:25:00;28373;171.2;41
14.03.2017;13:35:00;27237;175.8;41
14.03.2017;13:45:00;25494;180.2;40
14.03.2017;13:55:00;25790;184.4;40
14.03.2017;14:05:00;16285;187.8;36
14.03.2017;14:15:00;17183;190.6;38
14.03.2017;14:25:00;16257;193.0;38
14.03.2017;14:35:00;18307;196.1;36
14.03.2017;14:45:00;16242;198.9;36
14.03.2017;14:55:00;14722;201.4;35
14.03.2017;15:05:00;13357;203.6;35
14.03.2017;15:15:00;9434;205.4;37
14.03.2017;15:25:00;8997;206.9;38
14.03.2017;15:35:00;7806;208.3;37
14.03.2017;15:45:00;6182;209.4;35
14.03.2017;15:55:00;4834;210.2;38
14.03.2017;16:05:00;3874;210.9;35
14.03.2017;16:15:00;3356;211.5;37
14.03.2017;16:25:00;3275;212.0;38
14.03.2017;16:35:00;4136;212.7;35
14.03.2017;16:45:00;5234;213.5;37
14.03.2017;16:55:00;4502;214.3;35
14.03.2017;17:05:00;3367;214.9;37
14.03.2017;17:15:00;2208;215.3;38
14.03.2017;17:25:00;2138;215.7;39
14.03.2017;17:35:00;1899;216.0;36
14.03.2017;17:45:00;1430;216.3;37
14.03.2017;17:55:00;807;216.4;37
14.03.2017;18:05:00;530;216.5;37
14.03.2017;18:15:00;311;216.6;38
14.03.2017;18:25:00;104;216.6;37
14.03.2017;18:35:00;6;216.6;37
15.03.2017;06:35:00;29;0;27
15.03.2017;06:45:00;321;0;28
15.03.2017;06:55:00;718;0.1;30
15.03.2017;07:05:00;1361;0.3;30
15.03.2017;07:15:00;2404;0.6;31
15.03.2017;07:25:00;3183;1.1;31
15.03.2017;07:35:00;4316;1.8;33
15.03.2017;07:45:00;5180;2.6;36
15.03.2017;07:55:00;6234;3.7;39
15.03.2017;08:05:00;15166;5.7;38
15.03.2017;08:15:00;20278;8.9;35
15.03.2017;08:25:00;21234;12.6;35
15.03.2017;08:35:00;24806;16.6;36
15.03.2017;08:45:00;23308;20.7;37
15.03.2017;08:55:00;23969;24.9;37
15.03.2017;09:05:00;30786;29.8;40
15.03.2017;09:15:00;30589;34.8;40
15.03.2017;09:25:00;31188;40.0;41
15.03.2017;09:35:00;27902;44.9;40
15.03.2017;09:45:00;30891;49.8;40
15.03.2017;09:55:00;35982;55.6;42
15.03.2017;10:05:00;35724;61.6;42
15.03.2017;10:15:00;37964;67.8;43
15.03.2017;10:25:00;32857;73.1;41
15.03.2017;10:35:00;38345;79.3;44
15.03.2017;10:45:00;31251;84.9;42
15.03.2017;10:55:00;34470;90.3;42
15.03.2017;11:05:00;32903;95.7;42
15.03.2017;11:15:00;32344;101.5;42
15.03.2017;11:25:00;35346;106.9;42
15.03.2017;11:35:00;35552;113.0;43
15.03.2017;11:45:00;35891;118.7;43
15.03.2017;11:55:00;36366;124.8;44
15.03.2017;12:05:00;36041;130.9;43
15.03.2017;12:15:00;28898;136.3;41
15.03.2017;12:25:00;34979;142.1;43
15.03.2017;12:35:00;34402;147.8;42
15.03.2017;12:45:00;28974;152.9;40
15.03.2017;12:55:00;26260;157.8;40
15.03.2017;13:05:00;28169;162.3;40
15.03.2017;13:15:00;20358;166.6;38
15.03.2017;13:25:00;28025;171.4;41
15.03.2017;13:35:00;27003;176.0;40
15.03.2017;13:45:00;25946;180.3;40
15.03.2017;13:55:00;24436;184.5;40
15.03.2017;14:05:00;22657;188.3;39
15.03.2017;14:15:00;21389;191.9;38
15.03.2017;14:25:00;19672;195.3;36
15.03.2017;14:35:00;18658;198.4;35
15.03.2017;14:45:00;17280;201.3;38
15.03.2017;14:55:00;15330;204.0;35
15.03.2017;15:05:00;13402;206.3;35
15.03.2017;15:15:00;12331;208.4;36
15.03.2017;15:25:00;10904;210.2;37
15.03.2017;15:35:00;11706;212.2;37
15.03.2017;15:45:00;9920;214.0;38
15.03.2017;15:55:00;5614;214.9;36
15.03.2017;16:05:00;4964;215.8;37
15.03.2017;16:15:00;6296;216.8;37
15.03.2017;16:25:00;8261;218.0;35
15.03.2017;16:35:00;9757;219.7;35
15.03.2017;16:45:00;6943;220.9;38
15.03.2017;16:55:00;5254;221.9;36
15.03.2017;17:05:00;2811;222.4;38
15.03.2017;17:15:00;2680;222.9;39
15.03.2017;17:25:00;3366;223.4;35
15.03.2017;17:35:00;3695;224.0;37
15.03.2017;17:45:00;2769;224.5;38
15.03.2017;17:55:00;1888;224.9;39
15.03.2017;18:05:00;1291;225.1;35
15.03.2017;18:15:00;722;225.3;37
15.03.2017;18:25:00;320;225.3;37
15.03.2017;18:35:00;62;225.3;37
15.03.2017;18:45:00;2;225.3;36
16.03.2017;06:35:00;28;0;28
16.03.2017;06:45:00;373;0;29
16.03.2017;06:55:00;834;0.1;30
16.03.2017;07:05:00;875;0.3;30
16.03.2017;07:15:00;2594;0.6;31
16.03.2017;07:25:00;3246;1.2;31
16.03.2017;07:35:00;3829;1.8;33
16.03.2017;07:45:00;4843;2.5;35
16.03.2017;07:55:00;10774;3.9;38
16.03.2017;08:05:00;16553;6.5;38
16.03.2017;08:15:00;22094;10.0;35
16.03.2017;08:25:00;24124;13.9;36
16.03.2017;08:35:00;26132;18.2;38
16.03.2017;08:45:00;27850;22.7;39
16.03.2017;08:55:00;29444;27.6;40
16.03.2017;09:05:00;31023;32.7;41
16.03.2017;09:15:00;32639;38.1;41
16.03.2017;09:25:00;34290;43.7;42
16.03.2017;09:35:00;35487;49.6;43
16.03.2017;09:45:00;36240;55.6;43
16.03.2017;09:55:00;36593;61.7;43
16.03.2017;10:05:00;36713;67.8;44
16.03.2017;10:15:00;36993;73.9;44
16.03.2017;10:25:00;37253;80.1;44
16.03.2017;10:35:00;37282;86.3;44
16.03.2017;10:45:00;37184;92.5;44
16.03.2017;10:55:00;37227;98.7;44
16.03.2017;11:05:00;37465;105.0;44
16.03.2017;11:15:00;37194;111.2;44
16.03.2017;11:25:00;36821;117.3;44
16.03.2017;11:35:00;36660;123.4;44
16.03.2017;11:45:00;36248;129.5;44
16.03.2017;11:55:00;35807;135.5;44
16.03.2017;12:05:00;35323;141.4;43
16.03.2017;12:15:00;34548;147.2;43
16.03.2017;12:25:00;33883;152.9;43
16.03.2017;12:35:00;33416;158.5;43
16.03.2017;12:45:00;32411;163.9;42
16.03.2017;12:55:00;31360;169.2;42
16.03.2017;13:05:00;30408;174.3;42
16.03.2017;13:15:00;29401;179.3;41
16.03.2017;13:25:00;28247;184.0;41
16.03.2017;13:35:00;27143;188.6;41
16.03.2017;13:45:00;26147;193.0;40
16.03.2017;13:55:00;24719;197.1;40
16.03.2017;14:05:00;23174;201.1;39
16.03.2017;14:15:00;21606;204.7;38
16.03.2017;14:25:00;20089;208.1;37
16.03.2017;14:35:00;18476;211.3;36
16.03.2017;14:45:00;16770;214.2;35
16.03.2017;14:55:00;15036;216.7;36
16.03.2017;15:05:00;13237;219.0;37
16.03.2017;15:15:00;11362;221.0;38
16.03.2017;15:25:00;9560;222.7;38
16.03.2017;15:35:00;7763;224.0;36
16.03.2017;15:45:00;6130;225.1;36
16.03.2017;15:55:00;4726;226.0;37
16.03.2017;16:05:00;3602;226.6;39
16.03.2017;16:15:00;2899;227.1;36
16.03.2017;16:25:00;2563;227.6;37
16.03.2017;16:35:00;2358;228.0;38
16.03.2017;16:45:00;2201;228.4;38
16.03.2017;16:55:00;2060;228.7;37
16.03.2017;17:05:00;1932;229.0;37
16.03.2017;17:15:00;1794;229.3;38
16.03.2017;17:25:00;1648;229.6;39
16.03.2017;17:35:00;1474;229.9;39
16.03.2017;17:45:00;1185;230.1;36
16.03.2017;17:55:00;918;230.2;37
16.03.2017;18:05:00;704;230.4;37
16.03.2017;18:15:00;471;230.5;37
16.03.2017;18:25:00;270;230.5;38
16.03.2017;18:35:00;53;230.5;37
16.03.2017;18:45:00;2;230.5;37
17.03.2017;06:25:00;3;0;27
17.03.2017;06:35:00;84;0;28
17.03.2017;06:45:00;444;0;29
17.03.2017;06:55:00;860;0.1;30
17.03.2017;07:05:00;1308;0.3;31
17.03.2017;07:15:00;2474;0.7;31
17.03.2017;07:25:00;3984;1.3;32
17.03.2017;07:35:00;5330;2.1;34
17.03.2017;07:45:00;5912;3.1;37
17.03.2017;07:55:00;13817;5.1;35
17.03.2017;08:05:00;18389;7.9;35
17.03.2017;08:15:00;22993;11.6;36
17.03.2017;08:25:00;24708;15.6;37
17.03.2017;08:35:00;26396;19.9;39
17.03.2017;08:45:00;28014;24.5;40
17.03.2017;08:55:00;29504;29.4;41
17.03.2017;09:05:00;31654;34.5;41
17.03.2017;09:15:00;32933;40.0;42
17.03.2017;09:25:00;33515;45.5;42
17.03.2017;09:35:00;33822;51.2;42
17.03.2017;09:45:00;35690;57.0;43
17.03.2017;09:55:00;36576;63.1;43
17.03.2017;10:05:00;35913;69.1;43
17.03.2017;10:15:00;37385;75.3;44
17.03.2017;10:25:00;36462;81.4;44
17.03.2017;10:35:00;36777;87.5;44
17.03.2017;10:45:00;37025;93.7;44
17.03.2017;10:55:00;37269;99.9;44
17.03.2017;11:05:00;36164;106.0;44
17.03.2017;11:15:00;36799;112.1;44
17.03.2017;11:25:00;36839;118.2;44
17.03.2017;11:35:00;36316;124.3;44
17.03.2017;11:45:00;35724;130.2;44
17.03.2017;11:55:00;35376;136.2;44
17.03.2017;12:05:00;34903;142.0;43
17.03.2017;12:15:00;34316;147.8;43
17.03.2017;12:25:00;33892;153.4;43
17.03.2017;12:35:00;32011;158.9;42
17.03.2017;12:45:00;31927;164.2;42
17.03.2017;12:55:00;30854;169.4;42
17.03.2017;13:05:00;30267;174.5;42
17.03.2017;13:15:00;29547;179.4;42
17.03.2017;13:25:00;27787;184.1;41
17.03.2017;13:35:00;26919;188.7;41
17.03.2017;13:45:00;25385;192.9;40
17.03.2017;13:55:00;24354;197.0;40
17.03.2017;14:05:00;22862;200.9;39
17.03.2017;14:15:00;21422;204.5;38
17.03.2017;14:25:00;20046;207.9;37
17.03.2017;14:35:00;15767;210.7;36
17.03.2017;14:45:00;16781;213.6;36
17.03.2017;14:55:00;15942;216.1;38
17.03.2017;15:05:00;14255;218.4;37
17.03.2017;15:15:00;10436;220.5;36
17.03.2017;15:25:00;9179;221.9;36
17.03.2017;15:35:00;8626;223.5;35
17.03.2017;15:45:00;7666;224.8;38
17.03.2017;15:55:00;8118;226.1;37
17.03.2017;16:05:00;4248;227.0;35
17.03.2017;16:15:00;3901;227.7;37
17.03.2017;16:25:00;6290;228.6;36
17.03.2017;16:35:00;5320;229.6;38
17.03.2017;16:45:00;3980;230.3;35
17.03.2017;16:55:00;3508;230.9;37
17.03.2017;17:05:00;4539;231.6;38
17.03.2017;17:15:00;3757;232.2;36
17.03.2017;17:25:00;3518;232.8;38
17.03.2017;17:35:00;2848;233.3;38
17.03.2017;17:45:00;2130;233.8;36
17.03.2017;17:55:00;1861;234.1;37
17.03.2017;18:05:00;980;234.3;38
17.03.2017;18:15:00;469;234.4;38
17.03.2017;18:25:00;171;234.5;38
17.03.2017;18:35:00;5;234.5;37
18.03.2017;06:45:00;0;0;27
18.03.2017;06:55:00;0;0;29
18.03.2017;07:05:00;194;0;29
18.03.2017;07:15:00;332;0;30
18.03.2017;07:25:00;469;0.1;31
18.03.2017;07:35:00;662;0.2;31
18.03.2017;07:45:00;897;0.3;32
18.03.2017;07:55:00;916;0.5;32
18.03.2017;08:05:00;1253;0.7;33
18.03.2017;08:15:00;2027;1.0;33
18.03.2017;08:25:00;2867;1.4;34
18.03.2017;08:35:00;3290;1.9;35
18.03.2017;08:45:00;4319;2.6;37
18.03.2017;08:55:00;4529;3.3;38
18.03.2017;09:05:00;4882;4.2;35
18.03.2017;09:15:00;6201;5.1;38
18.03.2017;09:25:00;5867;6.1;35
18.03.2017;09:35:00;8857;7.5;37
18.03.2017;09:45:00;8073;8.9;38
18.03.2017;09:55:00;8759;10.3;36
18.03.2017;10:05:00;9445;11.9;35
18.03.2017;10:15:00;8820;13.4;35
18.03.2017;10:25:00;9172;14.9;38
18.03.2017;10:35:00;9195;16.4;38
18.03.2017;10:45:00;9802;17.9;37
18.03.2017;10:55:00;9204;19.4;35
18.03.2017;11:05:00;8370;20.9;35
18.03.2017;11:15:00;5648;22.0;37
18.03.2017;11:25:00;5757;22.9;35
18.03.2017;11:35:00;6703;24.0;38
18.03.2017;11:45:00;6150;25.1;36
18.03.2017;11:55:00;7115;26.2;36
18.03.2017;12:05:00;8594;27.6;38
18.03.2017;12:15:00;7485;29.0;36
18.03.2017;12:25:00;7306;30.2;35
18.03.2017;12:35:00;8554;31.5;38
18.03.2017;12:45:00;9529;33.1;38
18.03.2017;12:55:00;9318;34.7;37
18.03.2017;13:05:00;7772;36.1;35
18.03.2017;13:15:00;7955;37.4;37
18.03.2017;13:25:00;8386;38.8;38
18.03.2017;13:35:00;7421;40.1;36
18.03.2017;13:45:00;6092;41.2;36
18.03.2017;13:55:00;5479;42.1;37
18.03.2017;14:05:00;6894;43.2;35
18.03.2017;14:15:00;8385;44.5;38
18.03.2017;14:25:00;9702;46.2;38
18.03.2017;14:35:00;7909;47.5;36
18.03.2017;14:45:00;9238;48.9;35
18.03.2017;14:55:00;6267;50.0;38
18.03.2017;15:05:00;8500;51.5;36
18.03.2017;15:15:00;7329;52.7;35
18.03.2017;15:25:00;7105;53.9;38
18.03.2017;15:35:00;5570;54.8;36
18.03.2017;15:45:00;4484;55.6;38
18.03.2017;15:55:00;2995;56.2;35
18.03.2017;16:05:00;2343;56.6;36
18.03.2017;16:15:00;2159;56.9;37
18.03.2017;16:25:00;3250;57.4;38
18.03.2017;16:35:00;5072;58.2;34
18.03.2017;16:45:00;4595;58.9;37
18.03.2017;16:55:00;3726;59.6;39
18.03.2017;17:05:00;3710;60.2;35
18.03.2017;17:15:00;2819;60.7;37
18.03.2017;17:25:00;3125;61.2;38
18.03.2017;17:35:00;2711;61.6;35
18.03.2017;17:45:00;1236;61.9;36
