Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.03.2017;17:55:00;451;62.0;37
18.03.2017;18:05:00;318;62.1;37
18.03.2017;18:15:00;262;62.1;37
18.03.2017;18:25:00;11;62.1;37
19.03.2017;06:35:00;6;0;27
19.03.2017;06:45:00;381;0;29
19.03.2017;06:55:00;630;0.1;30
19.03.2017;07:05:00;948;0.2;31
19.03.2017;07:15:00;1621;0.5;31
19.03.2017;07:25:00;1818;0.8;32
19.03.2017;07:35:00;1866;1.1;32
19.03.2017;07:45:00;1621;1.4;33
19.03.2017;07:55:00;1884;1.7;33
19.03.2017;08:05:00;2392;2.0;34
19.03.2017;08:15:00;3342;2.6;36
19.03.2017;08:25:00;5082;3.3;37
19.03.2017;08:35:00;9545;4.8;35
19.03.2017;08:45:00;6320;5.8;38
19.03.2017;08:55:00;7018;7.0;36
19.03.2017;09:05:00;6669;7.9;38
19.03.2017;09:15:00;11107;9.6;37
19.03.2017;09:25:00;8643;11.5;35
19.03.2017;09:35:00;24227;14.6;38
19.03.2017;09:45:00;14277;17.6;35
19.03.2017;09:55:00;10436;19.4;35
19.03.2017;10:05:00;16267;21.7;37
19.03.2017;10:15:00;32407;26.6;41
19.03.2017;10:25:00;20791;30.4;37
19.03.2017;10:35:00;20469;34.5;37
19.03.2017;10:45:00;30679;39.3;41
19.03.2017;10:55:00;22728;43.5;38
19.03.2017;11:05:00;36219;48.6;42
19.03.2017;11:15:00;25822;53.5;40
19.03.2017;11:25:00;21728;56.7;35
19.03.2017;11:35:00;28173;61.5;40
19.03.2017;11:45:00;22296;65.2;38
19.03.2017;11:55:00;14711;67.8;38
19.03.2017;12:05:00;16336;70.5;35
19.03.2017;12:15:00;18691;73.5;36
19.03.2017;12:25:00;21784;77.3;37
19.03.2017;12:35:00;24529;81.0;37
19.03.2017;12:45:00;39516;86.5;43
19.03.2017;12:55:00;35234;92.3;43
19.03.2017;13:05:00;22691;97.2;39
19.03.2017;13:15:00;14957;100.9;36
19.03.2017;13:25:00;17366;103.7;37
19.03.2017;13:35:00;16831;106.7;35
19.03.2017;13:45:00;13051;108.9;36
19.03.2017;13:55:00;15613;111.6;38
19.03.2017;14:05:00;13099;114.0;36
19.03.2017;14:15:00;13927;116.4;35
19.03.2017;14:25:00;17602;119.0;37
19.03.2017;14:35:00;16077;121.7;36
19.03.2017;14:45:00;16170;124.6;35
19.03.2017;14:55:00;8109;126.2;38
19.03.2017;15:05:00;10827;127.7;37
19.03.2017;15:15:00;14638;130.0;34
19.03.2017;15:25:00;14525;132.0;38
19.03.2017;15:35:00;14654;134.6;35
19.03.2017;15:45:00;11198;136.6;35
19.03.2017;15:55:00;11094;138.5;35
19.03.2017;16:05:00;12292;140.4;36
19.03.2017;16:15:00;10213;142.2;37
19.03.2017;16:25:00;8958;143.7;38
19.03.2017;16:35:00;8057;145.1;36
19.03.2017;16:45:00;6342;146.2;35
19.03.2017;16:55:00;5597;147.2;38
19.03.2017;17:05:00;5270;148.1;35
19.03.2017;17:15:00;4618;148.9;37
19.03.2017;17:25:00;4442;149.6;36
19.03.2017;17:35:00;3536;150.2;36
19.03.2017;17:45:00;2373;150.7;38
19.03.2017;17:55:00;1920;151.0;39
19.03.2017;18:05:00;1469;151.3;39
19.03.2017;18:15:00;765;151.4;39
19.03.2017;18:25:00;382;151.5;39
19.03.2017;18:35:00;66;151.5;38
20.03.2017;06:55:00;147;0;29
20.03.2017;07:05:00;209;0;30
20.03.2017;07:15:00;398;0;31
20.03.2017;07:25:00;761;0.2;31
20.03.2017;07:35:00;1201;0.3;32
20.03.2017;07:45:00;1150;0.5;32
20.03.2017;07:55:00;1899;0.8;33
20.03.2017;08:05:00;1919;1.2;33
20.03.2017;08:15:00;1269;1.4;34
20.03.2017;08:25:00;1823;1.7;35
20.03.2017;08:35:00;2252;2.0;35
20.03.2017;08:45:00;1512;2.3;36
20.03.2017;08:55:00;1641;2.6;37
20.03.2017;09:05:00;3637;3.1;37
20.03.2017;09:15:00;4998;3.8;37
20.03.2017;09:25:00;4925;4.6;36
20.03.2017;09:35:00;5556;5.6;36
20.03.2017;09:45:00;5164;6.5;37
20.03.2017;09:55:00;6298;7.5;36
20.03.2017;10:05:00;5286;8.4;37
20.03.2017;10:15:00;7154;9.4;36
20.03.2017;10:25:00;6906;10.3;37
20.03.2017;10:35:00;9412;11.8;35
20.03.2017;10:45:00;13267;13.7;36
20.03.2017;10:55:00;13427;15.8;38
20.03.2017;11:05:00;11877;17.8;38
20.03.2017;11:15:00;12079;19.9;38
20.03.2017;11:25:00;14435;22.0;38
20.03.2017;11:35:00;13962;24.4;37
20.03.2017;11:45:00;17369;27.3;35
20.03.2017;11:55:00;21077;30.7;36
20.03.2017;12:05:00;19841;34.0;36
20.03.2017;12:15:00;24998;38.3;39
20.03.2017;12:25:00;29754;42.9;41
20.03.2017;12:35:00;18957;46.5;37
20.03.2017;12:45:00;19194;49.6;35
20.03.2017;12:55:00;24627;53.4;37
20.03.2017;13:05:00;30249;57.9;40
20.03.2017;13:15:00;28770;62.2;40
20.03.2017;13:25:00;22286;66.7;39
20.03.2017;13:35:00;21273;70.8;37
20.03.2017;13:45:00;28090;75.5;40
20.03.2017;13:55:00;27648;80.1;40
20.03.2017;14:05:00;25921;84.7;40
20.03.2017;14:15:00;23649;88.7;39
20.03.2017;14:25:00;21858;92.4;38
20.03.2017;14:35:00;20794;95.9;37
20.03.2017;14:45:00;16606;98.8;36
20.03.2017;14:55:00;17617;101.7;36
20.03.2017;15:05:00;15381;104.4;35
20.03.2017;15:15:00;11246;106.4;35
20.03.2017;15:25:00;10958;108.2;36
20.03.2017;15:35:00;6473;109.7;38
20.03.2017;15:45:00;4649;110.5;37
20.03.2017;15:55:00;6830;111.4;37
20.03.2017;16:05:00;5861;112.5;37
20.03.2017;16:15:00;6019;113.5;35
20.03.2017;16:25:00;6963;114.6;38
20.03.2017;16:35:00;4108;115.3;36
20.03.2017;16:45:00;3348;115.9;38
20.03.2017;16:55:00;3107;116.5;38
20.03.2017;17:05:00;2834;116.9;36
20.03.2017;17:15:00;2680;117.4;37
20.03.2017;17:25:00;2430;117.8;39
20.03.2017;17:35:00;2121;118.2;37
20.03.2017;17:45:00;1712;118.5;37
20.03.2017;17:55:00;1259;118.7;37
20.03.2017;18:05:00;880;118.9;37
20.03.2017;18:15:00;602;119.0;38
20.03.2017;18:25:00;331;119.1;38
20.03.2017;18:35:00;54;119.1;38
20.03.2017;18:45:00;2;119.1;37
21.03.2017;06:25:00;0;0;27
21.03.2017;06:35:00;22;0;29
21.03.2017;06:45:00;381;0;29
21.03.2017;06:55:00;706;0.1;30
21.03.2017;07:05:00;799;0.2;31
21.03.2017;07:15:00;1023;0.4;32
21.03.2017;07:25:00;2225;0.7;32
21.03.2017;07:35:00;2769;1.1;33
21.03.2017;07:45:00;3077;1.7;34
21.03.2017;07:55:00;3301;2.2;35
21.03.2017;08:05:00;3707;2.8;37
21.03.2017;08:15:00;5375;3.6;38
21.03.2017;08:25:00;5245;4.6;35
21.03.2017;08:35:00;5276;5.4;38
21.03.2017;08:45:00;7971;6.7;35
21.03.2017;08:55:00;7665;8.0;36
21.03.2017;09:05:00;9510;9.5;38
21.03.2017;09:15:00;11674;11.3;38
21.03.2017;09:25:00;7814;12.9;37
21.03.2017;09:35:00;7630;14.0;36
21.03.2017;09:45:00;11091;15.7;38
21.03.2017;09:55:00;12832;17.8;38
21.03.2017;10:05:00;11328;19.9;37
21.03.2017;10:15:00;12245;21.9;36
21.03.2017;10:25:00;15935;24.3;35
21.03.2017;10:35:00;18955;27.3;37
21.03.2017;10:45:00;16870;30.3;34
21.03.2017;10:55:00;17392;33.1;36
21.03.2017;11:05:00;26701;36.9;38
21.03.2017;11:15:00;24566;41.1;39
21.03.2017;11:25:00;26172;45.7;40
21.03.2017;11:35:00;24033;50.2;39
21.03.2017;11:45:00;22060;54.1;38
21.03.2017;11:55:00;21597;57.6;37
21.03.2017;12:05:00;24066;61.6;38
21.03.2017;12:15:00;23713;65.5;38
21.03.2017;12:25:00;33285;70.7;42
21.03.2017;12:35:00;26478;75.4;40
21.03.2017;12:45:00;25400;79.4;39
21.03.2017;12:55:00;25568;83.8;40
21.03.2017;13:05:00;20341;87.3;37
21.03.2017;13:15:00;19713;90.6;36
21.03.2017;13:25:00;26422;94.7;39
21.03.2017;13:35:00;20419;98.3;37
21.03.2017;13:45:00;21445;101.7;37
21.03.2017;13:55:00;24852;105.7;39
21.03.2017;14:05:00;19405;109.2;37
21.03.2017;14:15:00;17623;112.2;35
21.03.2017;14:25:00;17546;115.2;37
21.03.2017;14:35:00;19527;118.4;36
21.03.2017;14:45:00;19660;121.6;36
21.03.2017;14:55:00;18177;124.6;35
21.03.2017;15:05:00;16830;127.5;37
21.03.2017;15:15:00;15778;130.1;37
21.03.2017;15:25:00;15481;132.7;35
21.03.2017;15:35:00;14689;135.1;35
21.03.2017;15:45:00;10978;137.1;35
21.03.2017;15:55:00;11574;139.1;35
21.03.2017;16:05:00;10197;140.8;37
21.03.2017;16:15:00;8920;142.4;38
21.03.2017;16:25:00;8263;143.8;37
21.03.2017;16:35:00;8821;145.2;35
21.03.2017;16:45:00;8331;146.7;35
21.03.2017;16:55:00;7464;147.9;38
21.03.2017;17:05:00;5907;149.0;36
21.03.2017;17:15:00;5230;149.9;37
21.03.2017;17:25:00;5365;150.8;37
21.03.2017;17:35:00;4124;151.5;39
21.03.2017;17:45:00;2095;151.9;36
21.03.2017;17:55:00;717;152.1;37
21.03.2017;18:05:00;370;152.2;37
21.03.2017;18:15:00;214;152.2;37
21.03.2017;18:25:00;5;152.2;37
21.03.2017;18:35:00;8;152.2;36
21.03.2017;18:45:00;0;152.2;36
22.03.2017;07:05:00;17;0;29
22.03.2017;07:15:00;33;0;29
22.03.2017;07:25:00;8;0;30
22.03.2017;07:35:00;143;0;30
22.03.2017;07:45:00;759;0.1;30
22.03.2017;07:55:00;1113;0.2;31
22.03.2017;08:05:00;1498;0.5;32
22.03.2017;08:15:00;857;0.6;32
22.03.2017;08:25:00;713;0.8;32
22.03.2017;08:35:00;1736;1.0;33
22.03.2017;08:45:00;4301;1.6;34
22.03.2017;08:55:00;4373;2.3;36
22.03.2017;09:05:00;5012;3.0;38
22.03.2017;09:15:00;8139;4.2;35
22.03.2017;09:25:00;3872;5.1;38
22.03.2017;09:35:00;5945;5.9;38
22.03.2017;09:45:00;6372;7.0;37
22.03.2017;09:55:00;6657;8.2;35
22.03.2017;10:05:00;5816;9.1;37
22.03.2017;10:15:00;3845;9.8;39
22.03.2017;10:25:00;6289;10.7;35
22.03.2017;10:35:00;7767;12.0;36
22.03.2017;10:45:00;6195;13.1;37
22.03.2017;10:55:00;6923;14.2;35
22.03.2017;11:05:00;7294;15.3;38
22.03.2017;11:15:00;7359;16.5;36
22.03.2017;11:25:00;5616;17.5;37
22.03.2017;11:35:00;4500;18.3;36
22.03.2017;11:45:00;3762;19.0;38
22.03.2017;11:55:00;4169;19.7;35
22.03.2017;12:05:00;3991;20.3;36
22.03.2017;12:15:00;3871;21.0;38
22.03.2017;12:25:00;3701;21.6;34
22.03.2017;12:35:00;5357;22.4;37
22.03.2017;12:45:00;6522;23.5;34
22.03.2017;12:55:00;9889;25.0;36
22.03.2017;13:05:00;7997;26.5;38
22.03.2017;13:15:00;5511;27.5;36
22.03.2017;13:25:00;4922;28.3;38
22.03.2017;13:35:00;7543;29.4;36
22.03.2017;13:45:00;11919;31.2;35
22.03.2017;13:55:00;8689;32.7;36
22.03.2017;14:05:00;7286;34.0;38
22.03.2017;14:15:00;5461;35.0;35
22.03.2017;14:25:00;4497;35.9;38
22.03.2017;14:35:00;5086;36.7;34
22.03.2017;14:45:00;5482;37.6;38
22.03.2017;14:55:00;5809;38.6;35
22.03.2017;15:05:00;5838;39.6;38
22.03.2017;15:15:00;6296;40.5;35
22.03.2017;15:25:00;6802;41.6;37
22.03.2017;15:35:00;5514;42.6;37
22.03.2017;15:45:00;4082;43.3;39
22.03.2017;15:55:00;4513;44.1;35
22.03.2017;16:05:00;4791;44.9;38
22.03.2017;16:15:00;4048;45.5;35
22.03.2017;16:25:00;3089;46.1;36
22.03.2017;16:35:00;2651;46.5;38
22.03.2017;16:45:00;2771;47.0;39
22.03.2017;16:55:00;1926;47.4;36
22.03.2017;17:05:00;1343;47.6;36
22.03.2017;17:15:00;938;47.8;36
22.03.2017;17:25:00;684;47.9;37
22.03.2017;17:35:00;614;48.0;37
22.03.2017;17:45:00;758;48.2;38
22.03.2017;17:55:00;754;48.3;38
22.03.2017;18:05:00;648;48.4;38
22.03.2017;18:15:00;363;48.5;38
22.03.2017;18:25:00;150;48.5;39
22.03.2017;18:35:00;0;48.5;37
23.03.2017;06:25:00;39;0;28
23.03.2017;06:35:00;604;0;29
23.03.2017;06:45:00;1318;0.2;30
23.03.2017;06:55:00;2191;0.5;31
23.03.2017;07:05:00;2626;1.0;31
23.03.2017;07:15:00;3510;1.5;32
23.03.2017;07:25:00;5641;2.3;35
23.03.2017;07:35:00;8098;3.6;38
23.03.2017;07:45:00;12686;5.4;38
23.03.2017;07:55:00;9290;7.1;37
23.03.2017;08:05:00;9116;8.9;36
23.03.2017;08:15:00;9186;10.4;36
23.03.2017;08:25:00;20605;13.2;36
23.03.2017;08:35:00;20811;17.4;37
23.03.2017;08:45:00;32242;21.0;42
23.03.2017;08:55:00;22075;25.7;39
23.03.2017;09:05:00;20846;29.5;37
23.03.2017;09:15:00;41871;35.5;44
23.03.2017;09:25:00;38982;42.0;44
23.03.2017;09:35:00;39540;48.6;45
23.03.2017;09:45:00;39724;55.2;45
23.03.2017;09:55:00;40057;61.9;45
23.03.2017;10:05:00;39968;68.5;45
23.03.2017;10:15:00;39506;75.2;45
23.03.2017;10:25:00;39233;81.8;44
23.03.2017;10:35:00;40619;88.5;45
23.03.2017;10:45:00;40768;95.3;46
23.03.2017;10:55:00;40406;102.0;45
23.03.2017;11:05:00;40248;108.8;45
23.03.2017;11:15:00;40607;115.5;46
23.03.2017;11:25:00;40199;122.2;45
23.03.2017;11:35:00;38934;128.8;45
23.03.2017;11:45:00;35211;134.6;43
23.03.2017;11:55:00;39500;141.0;45
23.03.2017;12:05:00;39067;147.7;45
23.03.2017;12:15:00;38270;153.9;44
23.03.2017;12:25:00;33584;159.8;43
23.03.2017;12:35:00;37705;166.0;44
23.03.2017;12:45:00;35348;172.0;44
23.03.2017;12:55:00;34073;177.8;43
23.03.2017;13:05:00;32471;183.3;43
23.03.2017;13:15:00;32186;188.6;43
23.03.2017;13:25:00;30702;193.8;42
23.03.2017;13:35:00;29543;198.8;42
23.03.2017;13:45:00;27808;203.6;41
23.03.2017;13:55:00;26922;208.1;41
23.03.2017;14:05:00;25375;212.4;40
23.03.2017;14:15:00;23760;216.4;40
23.03.2017;14:25:00;22162;220.2;39
23.03.2017;14:35:00;20379;223.7;38
23.03.2017;14:45:00;18858;226.9;37
23.03.2017;14:55:00;16964;229.8;35
23.03.2017;15:05:00;14856;232.4;38
23.03.2017;15:15:00;12097;234.5;37
23.03.2017;15:25:00;11196;236.4;35
23.03.2017;15:35:00;9063;238.0;35
23.03.2017;15:45:00;9317;239.5;37
23.03.2017;15:55:00;10204;241.2;38
23.03.2017;16:05:00;8008;242.5;38
23.03.2017;16:15:00;4604;243.5;36
23.03.2017;16:25:00;3562;244.1;38
23.03.2017;16:35:00;2455;244.6;39
23.03.2017;16:45:00;2898;245.0;36
23.03.2017;16:55:00;3096;245.5;37
23.03.2017;17:05:00;3552;246.1;39
23.03.2017;17:15:00;2879;246.6;36
23.03.2017;17:25:00;2105;247.0;37
23.03.2017;17:35:00;1496;247.3;38
23.03.2017;17:45:00;1157;247.5;38
23.03.2017;17:55:00;809;247.6;39
23.03.2017;18:05:00;588;247.7;39
23.03.2017;18:15:00;594;247.8;39
23.03.2017;18:25:00;377;247.9;36
23.03.2017;18:35:00;193;248.0;37
24.03.2017;06:25:00;2;0;28
24.03.2017;06:35:00;0;0;29
24.03.2017;06:45:00;375;0;29
24.03.2017;06:55:00;529;0.1;30
24.03.2017;07:05:00;715;0.2;31
24.03.2017;07:15:00;965;0.3;32
24.03.2017;07:25:00;1251;0.5;32
24.03.2017;07:35:00;1669;0.8;32
24.03.2017;07:45:00;1464;1.0;33
24.03.2017;07:55:00;1457;1.3;33
24.03.2017;08:05:00;1555;1.5;34
24.03.2017;08:15:00;2174;1.9;35
24.03.2017;08:25:00;1921;2.2;36
24.03.2017;08:35:00;2307;2.5;36
24.03.2017;08:45:00;3190;3.1;37
24.03.2017;08:55:00;3461;3.6;39
24.03.2017;09:05:00;4152;4.3;34
24.03.2017;09:15:00;3756;4.9;36
24.03.2017;09:25:00;5122;5.6;38
24.03.2017;09:35:00;4728;6.5;35
24.03.2017;09:45:00;4819;7.3;38
24.03.2017;09:55:00;4963;8.1;34
24.03.2017;10:05:00;5279;9.0;37
24.03.2017;10:15:00;5282;9.8;35
24.03.2017;10:25:00;5842;10.8;37
24.03.2017;10:35:00;8189;12.0;35
24.03.2017;10:45:00;6048;13.1;38
24.03.2017;10:55:00;7555;14.4;38
24.03.2017;11:05:00;10028;15.8;35
24.03.2017;11:15:00;15434;18.1;35
24.03.2017;11:25:00;17342;21.1;35
24.03.2017;11:35:00;17633;24.0;38
24.03.2017;11:45:00;13362;26.3;38
24.03.2017;11:55:00;18456;29.1;34
24.03.2017;12:05:00;17315;32.1;36
24.03.2017;12:15:00;21379;35.6;36
24.03.2017;12:25:00;20149;38.9;36
24.03.2017;12:35:00;25270;42.8;37
24.03.2017;12:45:00;20200;46.5;37
24.03.2017;12:55:00;23374;50.2;37
24.03.2017;13:05:00;22679;54.0;37
24.03.2017;13:15:00;21770;57.6;37
24.03.2017;13:25:00;21474;61.3;37
24.03.2017;13:35:00;21743;64.6;36
24.03.2017;13:45:00;23012;68.5;38
24.03.2017;13:55:00;23028;72.3;38
24.03.2017;14:05:00;18631;75.6;36
24.03.2017;14:15:00;16483;78.4;37
24.03.2017;14:25:00;20990;81.8;37
24.03.2017;14:35:00;18698;85.0;35
24.03.2017;14:45:00;19103;88.1;39
24.03.2017;14:55:00;24676;91.9;39
24.03.2017;15:05:00;18286;95.3;36
24.03.2017;15:15:00;13982;97.7;37
24.03.2017;15:25:00;9992;99.5;38
24.03.2017;15:35:00;8668;100.9;38
24.03.2017;15:45:00;7829;102.3;36
24.03.2017;15:55:00;6506;103.4;36
24.03.2017;16:05:00;5889;104.4;38
24.03.2017;16:15:00;4828;105.3;35
24.03.2017;16:25:00;4538;106.1;37
24.03.2017;16:35:00;4760;106.9;36
24.03.2017;16:45:00;3817;107.6;36
24.03.2017;16:55:00;3109;108.1;38
24.03.2017;17:05:00;2785;108.6;37
24.03.2017;17:15:00;2562;109.0;36
24.03.2017;17:25:00;2059;109.4;37
24.03.2017;17:35:00;1943;109.7;38
24.03.2017;17:45:00;1575;110.0;39
24.03.2017;17:55:00;1002;110.2;39
24.03.2017;18:05:00;556;110.3;39
24.03.2017;18:15:00;282;110.3;39
24.03.2017;18:25:00;137;110.4;39
24.03.2017;18:35:00;8;110.4;37
25.03.2017;06:25:00;4;0;28
25.03.2017;06:35:00;0;0;29
25.03.2017;06:45:00;295;0;29
25.03.2017;06:55:00;465;0.1;30
25.03.2017;07:05:00;688;0.2;31
25.03.2017;07:15:00;953;0.3;31
25.03.2017;07:25:00;1189;0.5;32
25.03.2017;07:35:00;1509;0.7;32
25.03.2017;07:45:00;1914;1.0;33
25.03.2017;07:55:00;2503;1.4;33
25.03.2017;08:05:00;2866;1.9;35
25.03.2017;08:15:00;3127;2.4;36
25.03.2017;08:25:00;3765;3.0;37
25.03.2017;08:35:00;4769;3.7;39
25.03.2017;08:45:00;5283;4.6;35
25.03.2017;08:55:00;6331;5.6;38
25.03.2017;09:05:00;7526;6.7;37
25.03.2017;09:15:00;7376;7.9;35
25.03.2017;09:25:00;6438;9.1;38
25.03.2017;09:35:00;5938;10.1;35
25.03.2017;09:45:00;5499;11.1;38
25.03.2017;09:55:00;5960;12.0;35
25.03.2017;10:05:00;6073;13.0;38
25.03.2017;10:15:00;7262;14.2;36
25.03.2017;10:25:00;8486;15.5;35
25.03.2017;10:35:00;8423;17.0;37
25.03.2017;10:45:00;9653;18.5;38
25.03.2017;10:55:00;9985;20.2;38
25.03.2017;11:05:00;11269;22.0;37
25.03.2017;11:15:00;10667;23.8;36
25.03.2017;11:25:00;11338;25.6;36
25.03.2017;11:35:00;12174;27.6;35
25.03.2017;11:45:00;13424;29.8;36
25.03.2017;11:55:00;14265;32.1;35
25.03.2017;12:05:00;15564;34.6;35
25.03.2017;12:15:00;16959;37.3;36
25.03.2017;12:25:00;17968;40.2;38
25.03.2017;12:35:00;18715;43.3;35
25.03.2017;12:45:00;23727;46.9;39
25.03.2017;12:55:00;20257;50.3;36
25.03.2017;13:05:00;16324;53.1;37
25.03.2017;13:15:00;18534;56.3;35
25.03.2017;13:25:00;18276;59.4;34
25.03.2017;13:35:00;17094;62.3;36
25.03.2017;13:45:00;13811;64.6;38
25.03.2017;13:55:00;17602;67.1;38
25.03.2017;14:05:00;27273;71.6;40
25.03.2017;14:15:00;18702;75.1;36
25.03.2017;14:25:00;20310;78.8;37
25.03.2017;14:35:00;21344;82.5;37
25.03.2017;14:45:00;19396;85.7;36
25.03.2017;14:55:00;17415;88.7;35
25.03.2017;15:05:00;15741;91.3;37
25.03.2017;15:15:00;13901;93.7;38
25.03.2017;15:25:00;11905;95.7;37
25.03.2017;15:35:00;10350;97.5;36
25.03.2017;15:45:00;8833;99.1;35
25.03.2017;15:55:00;7300;100.4;36
25.03.2017;16:05:00;6040;101.4;37
25.03.2017;16:15:00;4860;102.3;35
25.03.2017;16:25:00;4071;103.0;37
25.03.2017;16:35:00;3453;103.6;39
25.03.2017;16:45:00;3026;104.1;36
25.03.2017;16:55:00;2786;104.6;37
25.03.2017;17:05:00;2593;105.0;38
25.03.2017;17:15:00;2373;105.4;38
25.03.2017;17:25:00;2174;105.8;36
25.03.2017;17:35:00;1971;106.1;37
25.03.2017;17:45:00;1752;106.4;38
25.03.2017;17:55:00;1430;106.7;38
25.03.2017;18:05:00;1141;106.9;39
25.03.2017;18:15:00;805;107.0;39
25.03.2017;18:25:00;515;107.1;39
25.03.2017;18:35:00;309;107.2;39
25.03.2017;18:45:00;114;107.2;39
25.03.2017;18:55:00;5;107.2;37
26.03.2017;07:25:00;16;0;28
26.03.2017;07:35:00;261;0;29
26.03.2017;07:45:00;394;0;30
26.03.2017;07:55:00;647;0.2;30
26.03.2017;08:05:00;643;0.3;31
26.03.2017;08:15:00;987;0.4;31
26.03.2017;08:25:00;1830;0.7;32
26.03.2017;08:35:00;2818;1.1;32
26.03.2017;08:45:00;4392;1.7;34
26.03.2017;08:55:00;4283;2.5;36
26.03.2017;09:05:00;4247;3.2;37
26.03.2017;09:15:00;4633;4.0;38
26.03.2017;09:25:00;5980;4.9;36
26.03.2017;09:35:00;8317;6.1;36
26.03.2017;09:45:00;7431;7.4;38
26.03.2017;09:55:00;10460;9.0;37
26.03.2017;10:05:00;8753;10.5;35
26.03.2017;10:15:00;8880;12.0;36
26.03.2017;10:25:00;8969;13.3;38
26.03.2017;10:35:00;13466;15.5;38
26.03.2017;10:45:00;17761;18.2;38
26.03.2017;10:55:00;29063;22.6;40
26.03.2017;11:05:00;37696;28.9;43
26.03.2017;11:15:00;38280;35.3;44
26.03.2017;11:25:00;38232;41.6;44
26.03.2017;11:35:00;38019;48.0;44
26.03.2017;11:45:00;38515;54.4;44
26.03.2017;11:55:00;35715;60.2;43
26.03.2017;12:05:00;38827;66.3;44
26.03.2017;12:15:00;41165;72.6;45
26.03.2017;12:25:00;25110;77.0;39
26.03.2017;12:35:00;40254;82.7;44
26.03.2017;12:45:00;27148;88.0;40
26.03.2017;12:55:00;25493;93.1;40
26.03.2017;13:05:00;19635;96.5;37
26.03.2017;13:15:00;23003;100.1;37
26.03.2017;13:25:00;25161;104.3;40
26.03.2017;13:35:00;22660;108.2;39
26.03.2017;13:45:00;26097;112.4;40
26.03.2017;13:55:00;26782;116.9;40
26.03.2017;14:05:00;20572;120.5;37
26.03.2017;14:15:00;20522;124.0;37
26.03.2017;14:25:00;19779;127.3;36
26.03.2017;14:35:00;27143;131.8;40
26.03.2017;14:45:00;19730;136.0;38
26.03.2017;14:55:00;17348;139.1;35
26.03.2017;15:05:00;20997;142.4;36
26.03.2017;15:15:00;16127;145.4;35
26.03.2017;15:25:00;13272;147.8;35
26.03.2017;15:35:00;13272;150.0;36
26.03.2017;15:45:00;13764;152.3;37
26.03.2017;15:55:00;17838;155.0;38
26.03.2017;16:05:00;19406;158.1;37
26.03.2017;16:15:00;17159;160.7;38
26.03.2017;16:25:00;18667;163.8;36
26.03.2017;16:35:00;15953;166.6;36
26.03.2017;16:45:00;11615;168.8;35
26.03.2017;16:55:00;8827;170.4;36
26.03.2017;17:05:00;9384;171.8;38
26.03.2017;17:15:00;9433;173.5;38
26.03.2017;17:25:00;7795;174.9;36
26.03.2017;17:35:00;7672;176.2;35
26.03.2017;17:45:00;5517;177.3;38
26.03.2017;17:55:00;4522;178.0;35
26.03.2017;18:05:00;4325;178.8;37
26.03.2017;18:15:00;3809;179.5;35
26.03.2017;18:25:00;2329;179.9;37
26.03.2017;18:35:00;1942;180.2;37
26.03.2017;18:45:00;1259;180.5;38
26.03.2017;18:55:00;1333;180.7;38
26.03.2017;19:05:00;1128;180.9;39
26.03.2017;19:15:00;1112;181.1;39
26.03.2017;19:25:00;711;181.2;39
26.03.2017;19:35:00;325;181.3;36
26.03.2017;19:45:00;144;181.3;37
26.03.2017;19:55:00;0;181.3;37
27.03.2017;07:05:00;16;0;28
27.03.2017;07:15:00;202;0;29
27.03.2017;07:25:00;513;0;30
27.03.2017;07:35:00;895;0.2;31
27.03.2017;07:45:00;1605;0.4;31
27.03.2017;07:55:00;2589;0.8;32
27.03.2017;08:05:00;6356;1.7;33
27.03.2017;08:15:00;11160;3.4;38
27.03.2017;08:25:00;13266;5.5;38
27.03.2017;08:35:00;15054;7.9;38
27.03.2017;08:45:00;19403;10.9;38
27.03.2017;08:55:00;25536;14.9;38
27.03.2017;09:05:00;27412;19.4;39
27.03.2017;09:15:00;29019;24.2;40
27.03.2017;09:25:00;31841;29.4;41
27.03.2017;09:35:00;33290;34.9;42
27.03.2017;09:45:00;34655;40.6;42
27.03.2017;09:55:00;36193;46.6;43
27.03.2017;10:05:00;37558;52.8;44
27.03.2017;10:15:00;38590;59.2;44
27.03.2017;10:25:00;39471;65.7;44
27.03.2017;10:35:00;40404;72.4;45
27.03.2017;10:45:00;41267;79.2;45
27.03.2017;10:55:00;41379;86.1;46
27.03.2017;11:05:00;41322;93.0;46
27.03.2017;11:15:00;41329;99.9;46
27.03.2017;11:25:00;41193;106.8;46
27.03.2017;11:35:00;41245;113.6;46
27.03.2017;11:45:00;41125;120.5;46
27.03.2017;11:55:00;41309;127.4;46
27.03.2017;12:05:00;40976;134.2;46
27.03.2017;12:15:00;40752;141.0;46
27.03.2017;12:25:00;40594;147.8;46
27.03.2017;12:35:00;40197;154.5;46
27.03.2017;12:45:00;39919;161.2;45
27.03.2017;12:55:00;39475;167.8;45
27.03.2017;13:05:00;38889;174.3;45
27.03.2017;13:15:00;38377;180.7;45
27.03.2017;13:25:00;37615;187.0;45
27.03.2017;13:35:00;36715;193.2;44
27.03.2017;13:45:00;35811;199.3;44
27.03.2017;13:55:00;34838;205.0;44
27.03.2017;14:05:00;33682;210.7;43
27.03.2017;14:15:00;32475;216.2;43
27.03.2017;14:25:00;31332;221.4;42
27.03.2017;14:35:00;30080;226.5;42
27.03.2017;14:45:00;28863;231.4;41
27.03.2017;14:55:00;27506;236.0;41
27.03.2017;15:05:00;25957;240.4;40
27.03.2017;15:15:00;24393;244.5;40
27.03.2017;15:25:00;22864;248.4;39
27.03.2017;15:35:00;21218;252.0;38
27.03.2017;15:45:00;19616;255.3;37
27.03.2017;15:55:00;17975;258.4;36
27.03.2017;16:05:00;16036;261.2;35
27.03.2017;16:15:00;14273;263.6;36
27.03.2017;16:25:00;12501;265.8;38
27.03.2017;16:35:00;10542;267.6;38
27.03.2017;16:45:00;8769;269.2;37
27.03.2017;16:55:00;7038;270.4;36
27.03.2017;17:05:00;5514;271.4;38
27.03.2017;17:15:00;4219;272.2;37
27.03.2017;17:25:00;3236;272.7;38
27.03.2017;17:35:00;2661;273.2;38
27.03.2017;17:45:00;2397;273.6;37
27.03.2017;17:55:00;2314;274.0;38
27.03.2017;18:05:00;2161;274.4;38
27.03.2017;18:15:00;2008;274.7;38
27.03.2017;18:25:00;1889;275.0;37
27.03.2017;18:35:00;1747;275.3;38
27.03.2017;18:45:00;1580;275.6;38
27.03.2017;18:55:00;1342;275.8;39
27.03.2017;19:05:00;1120;276.0;39
27.03.2017;19:15:00;829;276.2;39
27.03.2017;19:25:00;540;276.3;37
27.03.2017;19:35:00;348;276.4;37
27.03.2017;19:45:00;170;276.4;38
27.03.2017;19:55:00;3;276.4;37
27.03.2017;20:05:00;0;276.4;35
28.03.2017;07:05:00;6;0;28
28.03.2017;07:15:00;225;0;29
28.03.2017;07:25:00;573;0;30
28.03.2017;07:35:00;1025;0.2;31
28.03.2017;07:45:00;1780;0.5;31
28.03.2017;07:55:00;2976;0.9;32
28.03.2017;08:05:00;4482;1.6;33
28.03.2017;08:15:00;5674;2.5;36
28.03.2017;08:25:00;6621;3.5;38
28.03.2017;08:35:00;13527;5.5;38
28.03.2017;08:45:00;19810;8.5;35
28.03.2017;08:55:00;24222;12.4;36
28.03.2017;09:05:00;26016;16.6;38
28.03.2017;09:15:00;27821;21.2;40
28.03.2017;09:25:00;29472;26.1;40
28.03.2017;09:35:00;31048;31.1;41
28.03.2017;09:45:00;32371;36.5;42
28.03.2017;09:55:00;33663;42.0;42
28.03.2017;10:05:00;34812;47.8;43
28.03.2017;10:15:00;36069;53.8;43
28.03.2017;10:25:00;36866;59.9;44
28.03.2017;10:35:00;37775;66.1;44
28.03.2017;10:45:00;38397;72.5;44
28.03.2017;10:55:00;38537;78.9;45
28.03.2017;11:05:00;39002;85.4;45
28.03.2017;11:15:00;39126;91.9;45
28.03.2017;11:25:00;39369;98.4;45
28.03.2017;11:35:00;39446;105.0;45
28.03.2017;11:45:00;39490;111.6;45
28.03.2017;11:55:00;39655;118.2;45
28.03.2017;12:05:00;39570;124.8;45
28.03.2017;12:15:00;39533;131.4;45
28.03.2017;12:25:00;39458;137.9;45
28.03.2017;12:35:00;38813;144.4;45
28.03.2017;12:45:00;38565;150.9;45
28.03.2017;12:55:00;37888;157.2;45
28.03.2017;13:05:00;37503;163.5;45
28.03.2017;13:15:00;37044;169.8;45
28.03.2017;13:25:00;36272;175.8;44
28.03.2017;13:35:00;35737;181.8;44
28.03.2017;13:45:00;34829;187.7;44
28.03.2017;13:55:00;34208;193.3;43
28.03.2017;14:05:00;33178;198.9;43
28.03.2017;14:15:00;31841;204.3;43
28.03.2017;14:25:00;30850;209.5;42
28.03.2017;14:35:00;29687;214.4;42
28.03.2017;14:45:00;28764;219.3;41
28.03.2017;14:55:00;27002;223.8;41
28.03.2017;15:05:00;25582;228.2;40
28.03.2017;15:15:00;24324;232.3;40
28.03.2017;15:25:00;22655;236.1;39
28.03.2017;15:35:00;21231;239.7;38
28.03.2017;15:45:00;19586;243.1;37
28.03.2017;15:55:00;17991;246.2;36
28.03.2017;16:05:00;16487;249.0;35
28.03.2017;16:15:00;14685;251.5;37
28.03.2017;16:25:00;12864;253.7;38
28.03.2017;16:35:00;11026;255.6;37
28.03.2017;16:45:00;9044;257.2;36
28.03.2017;16:55:00;7569;258.5;36
28.03.2017;17:05:00;5991;259.6;38
28.03.2017;17:15:00;4939;260.5;36
28.03.2017;17:25:00;3997;261.2;38
28.03.2017;17:35:00;3400;261.8;36
28.03.2017;17:45:00;3099;262.3;37
28.03.2017;17:55:00;2997;262.8;38
28.03.2017;18:05:00;2843;263.3;36
28.03.2017;18:15:00;2561;263.7;37
28.03.2017;18:25:00;2383;264.1;38
28.03.2017;18:35:00;2142;264.5;39
28.03.2017;18:45:00;1908;264.8;37
28.03.2017;18:55:00;1669;265.1;38
28.03.2017;19:05:00;1368;265.3;38
28.03.2017;19:15:00;923;265.5;38
28.03.2017;19:25:00;610;265.6;39
28.03.2017;19:35:00;360;265.7;39
28.03.2017;19:45:00;179;265.7;39
28.03.2017;19:55:00;12;265.8;38
29.03.2017;07:05:00;6;0;28
29.03.2017;07:15:00;201;0;29
29.03.2017;07:25:00;473;0;30
29.03.2017;07:35:00;696;0.1;31
29.03.2017;07:45:00;1011;0.3;32
29.03.2017;07:55:00;2139;0.6;32
29.03.2017;08:05:00;4090;1.2;33
29.03.2017;08:15:00;4149;1.9;35
29.03.2017;08:25:00;3293;2.5;36
29.03.2017;08:35:00;4226;3.1;37
29.03.2017;08:45:00;16375;5.0;38
29.03.2017;08:55:00;18128;7.5;38
29.03.2017;09:05:00;26059;11.0;40
29.03.2017;09:15:00;27337;15.4;40
29.03.2017;09:25:00;29854;20.3;41
29.03.2017;09:35:00;31203;25.4;41
29.03.2017;09:45:00;32023;30.7;42
29.03.2017;09:55:00;33603;36.2;42
29.03.2017;10:05:00;35022;42.0;43
29.03.2017;10:15:00;36255;48.0;43
29.03.2017;10:25:00;35481;54.0;43
29.03.2017;10:35:00;38940;60.4;45
29.03.2017;10:45:00;39751;67.1;45
29.03.2017;10:55:00;39688;73.7;45
29.03.2017;11:05:00;39090;80.2;45
29.03.2017;11:15:00;36905;86.5;44
29.03.2017;11:25:00;37556;92.7;44
29.03.2017;11:35:00;38456;99.1;45
29.03.2017;11:45:00;37550;105.3;44
29.03.2017;11:55:00;38796;111.8;45
29.03.2017;12:05:00;38787;118.2;45
29.03.2017;12:15:00;37779;124.6;45
29.03.2017;12:25:00;36155;130.6;44
29.03.2017;12:35:00;29770;136.1;42
29.03.2017;12:45:00;35130;142.2;43
29.03.2017;12:55:00;36356;148.0;43
29.03.2017;13:05:00;25468;153.1;40
29.03.2017;13:15:00;36585;158.5;43
29.03.2017;13:25:00;35348;164.3;44
29.03.2017;13:35:00;35553;170.1;44
29.03.2017;13:45:00;34089;176.0;43
29.03.2017;13:55:00;30164;181.1;41
29.03.2017;14:05:00;32731;186.1;42
29.03.2017;14:15:00;26710;190.8;41
29.03.2017;14:25:00;32505;195.5;42
29.03.2017;14:35:00;19035;199.1;37
29.03.2017;14:45:00;30647;204.3;42
29.03.2017;14:55:00;27932;207.6;41
29.03.2017;15:05:00;26570;212.0;41
29.03.2017;15:15:00;24889;216.2;40
29.03.2017;15:25:00;22724;220.1;39
29.03.2017;15:35:00;21427;223.7;39
29.03.2017;15:45:00;19877;227.1;38
29.03.2017;15:55:00;18584;230.3;36
29.03.2017;16:05:00;16663;233.1;35
29.03.2017;16:15:00;14693;235.7;38
29.03.2017;16:25:00;13063;237.9;36
29.03.2017;16:35:00;11145;239.9;35
29.03.2017;16:45:00;9261;241.5;36
29.03.2017;16:55:00;7698;242.8;38
29.03.2017;17:05:00;6319;243.9;37
29.03.2017;17:15:00;5005;244.8;36
29.03.2017;17:25:00;4062;245.5;37
29.03.2017;17:35:00;3524;246.2;39
29.03.2017;17:45:00;3119;246.7;37
29.03.2017;17:55:00;2865;247.2;38
29.03.2017;18:05:00;2565;247.6;39
29.03.2017;18:15:00;2440;248.0;36
29.03.2017;18:25:00;2271;248.4;38
29.03.2017;18:35:00;1956;248.8;38
29.03.2017;18:45:00;1689;249.0;39
29.03.2017;18:55:00;1463;249.3;37
29.03.2017;19:05:00;1239;249.5;37
29.03.2017;19:15:00;1059;249.7;38
29.03.2017;19:25:00;747;249.8;38
29.03.2017;19:35:00;406;249.9;38
29.03.2017;19:45:00;153;250.0;38
29.03.2017;19:55:00;8;250.0;37
30.03.2017;07:00:00;6;0;27
30.03.2017;07:10:00;0;0;29
30.03.2017;07:20:00;595;0;30
30.03.2017;07:30:00;1298;0.2;31
30.03.2017;07:40:00;2353;0.6;31
30.03.2017;07:50:00;3300;1.1;32
30.03.2017;08:00:00;4904;1.8;33
30.03.2017;08:10:00;5208;2.7;36
30.03.2017;08:20:00;6902;3.8;38
30.03.2017;08:30:00;12989;5.5;38
30.03.2017;08:40:00;20392;8.6;35
30.03.2017;08:50:00;22325;12.3;36
30.03.2017;09:00:00;26847;16.7;39
30.03.2017;09:10:00;23603;20.8;38
30.03.2017;09:20:00;28775;25.5;40
30.03.2017;09:30:00;27717;30.3;40
30.03.2017;09:40:00;32862;35.5;42
30.03.2017;09:50:00;35411;41.3;43
30.03.2017;10:00:00;35003;47.2;43
30.03.2017;10:10:00;37501;53.3;44
30.03.2017;10:20:00;39028;59.7;44
30.03.2017;10:30:00;40313;66.4;45
30.03.2017;10:40:00;39205;73.0;45
30.03.2017;10:50:00;41008;79.8;46
30.03.2017;11:00:00;40454;86.6;46
30.03.2017;11:10:00;39181;93.1;45
30.03.2017;11:20:00;39781;99.7;45
30.03.2017;11:30:00;39595;106.4;45
30.03.2017;11:40:00;40741;113.0;46
30.03.2017;11:50:00;38452;119.7;45
30.03.2017;12:00:00;39758;126.1;45
30.03.2017;12:10:00;39128;132.8;45
30.03.2017;12:20:00;40426;139.5;46
30.03.2017;12:30:00;40298;146.3;46
30.03.2017;12:40:00;36533;152.7;44
30.03.2017;12:50:00;39150;159.1;45
30.03.2017;13:00:00;37599;165.5;44
30.03.2017;13:10:00;37456;171.9;44
30.03.2017;13:20:00;37233;178.0;44
30.03.2017;13:30:00;37195;184.1;44
30.03.2017;13:40:00;35200;190.2;44
30.03.2017;13:50:00;37973;196.2;44
30.03.2017;14:00:00;36118;202.4;44
30.03.2017;14:10:00;33735;208.0;43
30.03.2017;14:20:00;31425;213.4;42
30.03.2017;14:30:00;30111;218.4;42
30.03.2017;14:40:00;30897;223.5;42
30.03.2017;14:50:00;27216;228.3;41
30.03.2017;15:00:00;28470;232.9;41
30.03.2017;15:10:00;25347;237.3;40
30.03.2017;15:20:00;23114;241.3;40
30.03.2017;15:30:00;22985;245.0;39
30.03.2017;15:40:00;21968;248.8;39
30.03.2017;15:50:00;19607;252.2;38
30.03.2017;16:00:00;18692;255.2;37
30.03.2017;16:10:00;13288;257.7;35
30.03.2017;16:20:00;13792;259.9;35
30.03.2017;16:30:00;10772;262.0;38
30.03.2017;16:40:00;10661;263.8;38
30.03.2017;16:50:00;10134;265.5;36
30.03.2017;17:00:00;8121;266.9;36
30.03.2017;17:10:00;6790;268.1;38
30.03.2017;17:20:00;5340;269.0;37
30.03.2017;17:30:00;4191;269.8;38
30.03.2017;17:40:00;3522;270.4;37
30.03.2017;17:50:00;3077;270.9;38
30.03.2017;18:00:00;2888;271.4;37
30.03.2017;18:10:00;2689;271.9;37
30.03.2017;18:20:00;2377;272.3;38
30.03.2017;18:30:00;2000;272.6;39
30.03.2017;18:40:00;1681;272.9;36
30.03.2017;18:50:00;1494;273.2;38
30.03.2017;19:00:00;1181;273.4;38
30.03.2017;19:10:00;1131;273.6;38
30.03.2017;19:20:00;945;273.7;38
30.03.2017;19:30:00;778;273.9;39
30.03.2017;19:40:00;417;273.9;39
30.03.2017;19:50:00;151;274.0;36
30.03.2017;20:00:00;0;274.0;37
31.03.2017;07:15:00;408;0;30
31.03.2017;07:25:00;805;0.1;31
31.03.2017;07:35:00;1332;0.3;31
31.03.2017;07:45:00;2147;0.6;32
31.03.2017;07:55:00;5960;1.4;33
31.03.2017;08:05:00;10479;2.9;38
31.03.2017;08:15:00;13331;5.1;38
31.03.2017;08:25:00;14809;7.4;38
31.03.2017;08:35:00;17853;10.3;36
31.03.2017;08:45:00;25472;14.2;39
31.03.2017;08:55:00;27813;18.8;40
31.03.2017;09:05:00;29432;23.6;41
31.03.2017;09:15:00;31041;28.8;41
31.03.2017;09:25:00;32683;34.0;42
31.03.2017;09:35:00;33672;39.6;43
31.03.2017;09:45:00;34967;45.4;43
31.03.2017;09:55:00;36317;51.4;44
31.03.2017;10:05:00;36129;57.5;43
31.03.2017;10:15:00;38265;63.8;45
31.03.2017;10:25:00;39574;70.3;45
31.03.2017;10:35:00;39505;76.9;45
31.03.2017;10:45:00;40595;83.5;45
31.03.2017;10:55:00;41021;90.4;46
31.03.2017;11:05:00;39962;96.9;45
31.03.2017;11:15:00;40373;103.7;46
31.03.2017;11:25:00;39198;110.2;45
31.03.2017;11:35:00;41737;117.0;46
31.03.2017;11:45:00;41699;124.0;46
31.03.2017;11:55:00;41536;130.8;46
31.03.2017;12:05:00;41946;137.8;47
31.03.2017;12:15:00;39283;144.5;45
31.03.2017;12:25:00;38537;151.1;45
31.03.2017;12:35:00;33281;156.9;43
31.03.2017;12:45:00;35569;163.0;44
31.03.2017;12:55:00;40625;169.3;45
31.03.2017;13:05:00;40104;176.1;46
31.03.2017;13:15:00;33729;182.0;43
31.03.2017;13:25:00;32021;187.4;43
31.03.2017;13:35:00;32489;192.7;43
31.03.2017;13:45:00;32381;198.3;43
31.03.2017;13:55:00;33816;203.7;43
31.03.2017;14:05:00;31543;208.9;43
31.03.2017;14:15:00;29805;213.8;42
31.03.2017;14:25:00;30223;218.9;42
31.03.2017;14:35:00;28350;223.7;42
31.03.2017;14:45:00;28780;228.4;42
31.03.2017;14:55:00;23057;232.5;40
31.03.2017;15:05:00;26071;236.8;40
31.03.2017;15:15:00;23644;240.8;40
31.03.2017;15:25:00;17863;243.9;37
31.03.2017;15:35:00;20466;247.1;37
31.03.2017;15:45:00;20486;250.6;38
31.03.2017;15:55:00;20840;253.8;37
31.03.2017;16:05:00;17371;256.9;36
31.03.2017;16:15:00;12919;259.2;36
31.03.2017;16:25:00;10521;261.1;36
31.03.2017;16:35:00;12133;263.0;36
31.03.2017;16:45:00;13660;265.3;37
31.03.2017;16:55:00;10248;267.1;38
31.03.2017;17:05:00;8639;268.6;37
31.03.2017;17:15:00;7392;269.9;36
31.03.2017;17:25:00;7007;271.0;38
31.03.2017;17:35:00;6777;272.2;37
31.03.2017;17:45:00;6053;273.2;36
31.03.2017;17:55:00;5586;274.2;38
31.03.2017;18:05:00;5523;275.1;36
31.03.2017;18:15:00;5143;276.0;38
31.03.2017;18:25:00;4581;276.8;37
31.03.2017;18:35:00;4210;277.5;38
31.03.2017;18:45:00;3477;278.1;36
31.03.2017;18:55:00;2533;278.6;38
31.03.2017;19:05:00;1909;278.9;38
31.03.2017;19:15:00;1308;279.1;39
31.03.2017;19:25:00;724;279.3;39
31.03.2017;19:35:00;375;279.4;36
31.03.2017;19:45:00;167;279.4;38
31.03.2017;19:55:00;5;279.4;37
01.04.2017;06:55:00;237;0;28
01.04.2017;07:05:00;1009;0.1;30
01.04.2017;07:15:00;602;0.2;31
01.04.2017;07:25:00;512;0.3;32
01.04.2017;07:35:00;506;0.4;32
01.04.2017;07:45:00;583;0.5;33
01.04.2017;07:55:00;707;0.6;33
01.04.2017;08:05:00;855;0.8;34
01.04.2017;08:15:00;998;0.9;34
01.04.2017;08:25:00;1208;1.1;34
01.04.2017;08:35:00;1585;1.3;35
01.04.2017;08:45:00;2001;1.7;36
01.04.2017;08:55:00;2648;2.1;37
01.04.2017;09:05:00;2962;2.6;38
01.04.2017;09:15:00;3205;3.1;39
01.04.2017;09:25:00;3791;3.7;34
01.04.2017;09:35:00;4035;4.3;37
01.04.2017;09:45:00;4157;5.0;39
01.04.2017;09:55:00;4924;5.8;35
01.04.2017;10:05:00;6242;6.8;38
01.04.2017;10:15:00;7696;8.0;37
01.04.2017;10:25:00;8292;9.4;35
01.04.2017;10:35:00;8929;10.8;35
01.04.2017;10:45:00;9615;12.4;37
01.04.2017;10:55:00;12261;14.3;38
01.04.2017;11:05:00;15161;16.7;38
01.04.2017;11:15:00;16530;19.4;36
01.04.2017;11:25:00;15788;22.1;35
01.04.2017;11:35:00;15604;24.7;36
01.04.2017;11:45:00;16409;27.4;38
01.04.2017;11:55:00;18469;30.4;35
01.04.2017;12:05:00;17764;33.4;34
01.04.2017;12:15:00;18286;36.4;37
01.04.2017;12:25:00;19978;39.6;36
01.04.2017;12:35:00;20007;43.0;36
01.04.2017;12:45:00;20808;46.4;36
01.04.2017;12:55:00;26927;50.6;39
01.04.2017;13:05:00;31228;55.9;41
01.04.2017;13:15:00;41759;62.5;45
01.04.2017;13:25:00;40786;69.3;45
01.04.2017;13:35:00;38181;75.8;45
01.04.2017;13:45:00;36625;81.9;44
01.04.2017;13:55:00;35608;87.9;44
01.04.2017;14:05:00;34468;93.7;43
01.04.2017;14:15:00;33367;99.3;43
01.04.2017;14:25:00;31997;104.7;43
01.04.2017;14:35:00;24254;108.6;39
01.04.2017;14:45:00;27834;113.5;41
01.04.2017;14:55:00;29816;118.0;41
01.04.2017;15:05:00;35145;123.5;43
01.04.2017;15:15:00;33076;129.2;43
01.04.2017;15:25:00;26832;134.2;41
01.04.2017;15:35:00;19255;137.5;37
01.04.2017;15:45:00;27355;141.7;40
01.04.2017;15:55:00;21588;145.5;38
01.04.2017;16:05:00;20474;149.4;39
01.04.2017;16:15:00;16267;151.7;38
01.04.2017;16:25:00;17748;154.4;36
01.04.2017;16:35:00;16793;157.2;35
01.04.2017;16:45:00;11614;159.3;38
01.04.2017;16:55:00;11408;161.2;38
01.04.2017;17:05:00;10045;163.0;37
01.04.2017;17:15:00;8670;164.5;36
01.04.2017;17:25:00;7093;165.7;37
01.04.2017;17:35:00;5998;166.8;38
01.04.2017;17:45:00;5494;167.7;36
01.04.2017;17:55:00;5586;168.6;38
01.04.2017;18:05:00;5278;169.5;36
01.04.2017;18:15:00;5576;170.4;38
01.04.2017;18:25:00;3509;171.1;37
01.04.2017;18:35:00;2630;171.6;38
01.04.2017;18:45:00;2627;172.0;39
01.04.2017;18:55:00;2772;172.5;36
01.04.2017;19:05:00;2371;172.9;38
01.04.2017;19:15:00;1543;173.2;38
01.04.2017;19:25:00;538;173.3;39
01.04.2017;19:35:00;258;173.4;39
01.04.2017;19:45:00;118;173.4;39
01.04.2017;19:55:00;8;173.4;38
02.04.2017;07:05:00;3;0;28
02.04.2017;07:15:00;108;0;29
02.04.2017;07:25:00;380;0;30
02.04.2017;07:35:00;573;0.1;31
02.04.2017;07:45:00;640;0.2;32
02.04.2017;07:55:00;887;0.3;32
02.04.2017;08:05:00;1226;0.5;33
02.04.2017;08:15:00;1727;0.8;33
02.04.2017;08:25:00;3061;1.2;34
02.04.2017;08:35:00;2519;1.7;35
02.04.2017;08:45:00;4356;2.2;36
02.04.2017;08:55:00;6221;3.3;36
02.04.2017;09:05:00;4034;4.1;36
02.04.2017;09:15:00;4363;4.8;38
02.04.2017;09:25:00;4607;5.5;37
02.04.2017;09:35:00;11773;7.1;38
02.04.2017;09:45:00;22143;10.2;39
02.04.2017;09:55:00;27408;14.9;40
02.04.2017;10:05:00;38468;20.8;44
02.04.2017;10:15:00;29533;25.8;41
02.04.2017;10:25:00;41373;32.5;45
02.04.2017;10:35:00;39881;39.3;45
02.04.2017;10:45:00;41436;46.2;46
02.04.2017;10:55:00;42611;53.2;46
02.04.2017;11:05:00;39920;59.9;45
02.04.2017;11:15:00;45092;67.4;47
02.04.2017;11:25:00;41239;74.2;46
02.04.2017;11:35:00;42291;81.4;46
02.04.2017;11:45:00;43051;88.5;47
02.04.2017;11:55:00;43961;95.8;47
02.04.2017;12:05:00;43662;103.2;47
02.04.2017;12:15:00;46936;110.9;48
02.04.2017;12:25:00;44537;118.6;48
02.04.2017;12:35:00;32104;124.9;43
02.04.2017;12:45:00;17802;127.6;39
02.04.2017;12:55:00;41410;132.0;45
02.04.2017;13:05:00;17030;136.4;39
02.04.2017;13:15:00;16403;139.4;38
02.04.2017;13:25:00;33537;145.7;44
02.04.2017;13:35:00;42426;151.1;45
02.04.2017;13:45:00;42460;157.9;46
02.04.2017;13:55:00;21877;163.3;41
02.04.2017;14:05:00;30377;166.9;40
02.04.2017;14:15:00;32587;173.0;44
02.04.2017;14:25:00;38499;179.2;45
02.04.2017;14:35:00;34304;184.9;43
02.04.2017;14:45:00;32988;190.6;43
02.04.2017;14:55:00;29188;195.0;41
02.04.2017;15:05:00;23742;198.3;38
02.04.2017;15:15:00;22148;201.9;38
02.04.2017;15:25:00;18623;204.7;37
02.04.2017;15:35:00;23981;207.9;40
02.04.2017;15:45:00;14912;211.2;37
02.04.2017;15:55:00;16178;213.5;39
02.04.2017;16:05:00;12982;216.1;36
02.04.2017;16:15:00;13638;218.6;36
02.04.2017;16:25:00;16431;221.2;36
02.04.2017;16:35:00;12541;223.5;38
02.04.2017;16:45:00;8428;225.3;36
02.04.2017;16:55:00;7670;226.6;38
02.04.2017;17:05:00;11958;228.4;38
02.04.2017;17:15:00;10318;230.3;38
02.04.2017;17:25:00;8718;231.8;36
02.04.2017;17:35:00;5626;232.8;36
02.04.2017;17:45:00;5428;233.7;37
02.04.2017;17:55:00;5341;234.6;36
02.04.2017;18:05:00;4811;235.4;38
02.04.2017;18:15:00;3736;236.1;36
02.04.2017;18:25:00;3502;236.7;37
02.04.2017;18:35:00;3684;237.3;38
02.04.2017;18:45:00;3651;237.9;36
02.04.2017;18:55:00;3079;238.4;37
02.04.2017;19:05:00;2150;238.8;39
02.04.2017;19:15:00;1907;239.1;38
02.04.2017;19:25:00;913;239.3;37
02.04.2017;19:35:00;549;239.4;38
02.04.2017;19:45:00;279;239.5;38
02.04.2017;19:55:00;18;239.5;38
03.04.2017;06:55:00;3;0;28
03.04.2017;07:05:00;192;0;29
03.04.2017;07:15:00;599;0;30
03.04.2017;07:25:00;1116;0.2;31
03.04.2017;07:35:00;1881;0.5;32
03.04.2017;07:45:00;3044;0.9;32
03.04.2017;07:55:00;4146;1.6;33
03.04.2017;08:05:00;5380;2.4;36
03.04.2017;08:15:00;6693;3.5;38
03.04.2017;08:25:00;10433;5.0;38
03.04.2017;08:35:00;15024;7.3;38
03.04.2017;08:45:00;17366;10.1;36
03.04.2017;08:55:00;19908;13.3;36
03.04.2017;09:05:00;21194;16.8;36
03.04.2017;09:15:00;23769;20.7;37
03.04.2017;09:25:00;25740;24.8;38
03.04.2017;09:35:00;27481;29.3;40
03.04.2017;09:45:00;27519;33.9;40
03.04.2017;09:55:00;30338;38.9;41
03.04.2017;10:05:00;21422;43.1;38
03.04.2017;10:15:00;22903;46.6;37
03.04.2017;10:25:00;18590;50.0;36
03.04.2017;10:35:00;35173;55.4;42
03.04.2017;10:45:00;37741;61.7;44
03.04.2017;10:55:00;25591;65.8;39
03.04.2017;11:05:00;23274;70.1;39
03.04.2017;11:15:00;37600;76.0;44
03.04.2017;11:25:00;25870;81.5;41
03.04.2017;11:35:00;22593;85.1;39
03.04.2017;11:45:00;23841;88.8;39
03.04.2017;11:55:00;39390;95.5;45
03.04.2017;12:05:00;48102;103.4;48
03.04.2017;12:15:00;44952;111.2;48
03.04.2017;12:25:00;13550;114.4;38
03.04.2017;12:35:00;16146;116.8;39
03.04.2017;12:45:00;11728;119.2;37
03.04.2017;12:55:00;13397;121.6;37
03.04.2017;13:05:00;34126;125.9;42
03.04.2017;13:15:00;30555;130.3;40
03.04.2017;13:25:00;13038;134.5;36
03.04.2017;13:35:00;29737;138.7;41
03.04.2017;13:45:00;19112;142.0;37
03.04.2017;13:55:00;34864;147.9;43
03.04.2017;14:05:00;34322;153.8;43
03.04.2017;14:15:00;29393;159.2;42
03.04.2017;14:25:00;14002;162.9;37
03.04.2017;14:35:00;38813;167.8;43
03.04.2017;14:45:00;16974;172.1;38
03.04.2017;14:55:00;15923;174.7;38
03.04.2017;15:05:00;19961;177.8;38
03.04.2017;15:15:00;24181;180.5;41
03.04.2017;15:25:00;27792;185.3;41
03.04.2017;15:35:00;25391;189.6;40
03.04.2017;15:45:00;10831;192.0;36
03.04.2017;15:55:00;18120;195.1;37
03.04.2017;16:05:00;21652;199.0;39
03.04.2017;16:15:00;8417;200.7;37
03.04.2017;16:25:00;8544;202.1;36
03.04.2017;16:35:00;7531;203.4;37
03.04.2017;16:45:00;13170;205.4;37
03.04.2017;16:55:00;13086;207.5;38
03.04.2017;17:05:00;15738;210.0;38
03.04.2017;17:15:00;10413;212.1;35
03.04.2017;17:25:00;3124;212.8;38
03.04.2017;17:35:00;2456;213.2;39
03.04.2017;17:45:00;2772;213.7;36
03.04.2017;17:55:00;3315;214.2;37
03.04.2017;18:05:00;3242;214.7;38
03.04.2017;18:15:00;3632;215.3;36
03.04.2017;18:25:00;3659;216.0;37
03.04.2017;18:35:00;3677;216.6;38
03.04.2017;18:45:00;3731;217.2;37
03.04.2017;18:55:00;2898;217.7;38
03.04.2017;19:05:00;1847;218.1;39
03.04.2017;19:15:00;1800;218.4;36
03.04.2017;19:25:00;1877;218.7;37
03.04.2017;19:35:00;1340;218.9;38
03.04.2017;19:45:00;538;219.1;38
03.04.2017;19:55:00;34;219.1;38
04.04.2017;07:05:00;13;0;29
04.04.2017;07:15:00;271;0;30
04.04.2017;07:25:00;508;0.1;31
04.04.2017;07:35:00;814;0.2;31
04.04.2017;07:45:00;1410;0.4;32
04.04.2017;07:55:00;3027;0.8;32
04.04.2017;08:05:00;3916;1.4;33
04.04.2017;08:15:00;3854;2.1;35
04.04.2017;08:25:00;4779;2.9;37
04.04.2017;08:35:00;8067;4.1;34
04.04.2017;08:45:00;7338;5.4;38
04.04.2017;08:55:00;5847;6.3;35
04.04.2017;09:05:00;16280;8.5;36
04.04.2017;09:15:00;21584;12.2;36
04.04.2017;09:25:00;24977;15.9;37
04.04.2017;09:35:00;27808;20.5;40
04.04.2017;09:45:00;26644;24.9;39
04.04.2017;09:55:00;33963;30.5;42
04.04.2017;10:05:00;37070;36.4;43
04.04.2017;10:15:00;32001;42.0;42
04.04.2017;10:25:00;32148;47.3;41
04.04.2017;10:35:00;40306;53.8;44
04.04.2017;10:45:00;40868;60.5;45
04.04.2017;10:55:00;39343;66.9;45
04.04.2017;11:05:00;38728;73.4;45
04.04.2017;11:15:00;15830;77.8;37
04.04.2017;11:25:00;34816;81.9;41
04.04.2017;11:35:00;44097;87.4;46
04.04.2017;11:45:00;15493;91.2;37
04.04.2017;11:55:00;22227;94.7;37
04.04.2017;12:05:00;19537;98.4;37
04.04.2017;12:15:00;18429;101.4;36
04.04.2017;12:25:00;24363;104.9;37
04.04.2017;12:35:00;25149;109.1;39
04.04.2017;12:45:00;44531;115.8;46
04.04.2017;12:55:00;46811;123.3;47
04.04.2017;13:05:00;37817;129.4;44
04.04.2017;13:15:00;27500;134.7;41
04.04.2017;13:25:00;18684;138.8;38
04.04.2017;13:35:00;7270;140.4;39
04.04.2017;13:45:00;4952;141.3;38
04.04.2017;13:55:00;4954;142.1;39
04.04.2017;14:05:00;7647;143.2;37
04.04.2017;14:15:00;9342;144.7;36
04.04.2017;14:25:00;12084;146.6;37
04.04.2017;14:35:00;20318;149.7;37
04.04.2017;14:45:00;18578;152.8;36
04.04.2017;14:55:00;17147;155.7;35
04.04.2017;15:05:00;15575;158.4;38
04.04.2017;15:15:00;16209;161.1;35
04.04.2017;15:25:00;18878;164.0;37
04.04.2017;15:35:00;17093;167.2;36
04.04.2017;15:45:00;17078;169.8;38
04.04.2017;15:55:00;16759;172.7;35
04.04.2017;16:05:00;15682;175.4;37
04.04.2017;16:15:00;14068;177.8;38
04.04.2017;16:25:00;11663;179.8;37
04.04.2017;16:35:00;11889;181.8;36
04.04.2017;16:45:00;12201;183.9;35
04.04.2017;16:55:00;10038;185.6;35
04.04.2017;17:05:00;9158;187.2;36
04.04.2017;17:15:00;8913;188.6;38
04.04.2017;17:25:00;8945;190.1;37
04.04.2017;17:35:00;9289;191.7;36
04.04.2017;17:45:00;8872;193.2;35
04.04.2017;17:55:00;7472;194.5;37
04.04.2017;18:05:00;6075;195.6;37
04.04.2017;18:15:00;4200;196.4;36
04.04.2017;18:25:00;2769;196.9;36
04.04.2017;18:35:00;3142;197.4;38
04.04.2017;18:45:00;2856;197.9;39
04.04.2017;18:55:00;2723;198.3;36
04.04.2017;19:05:00;2022;198.7;37
04.04.2017;19:15:00;1669;199.0;38
04.04.2017;19:25:00;1798;199.3;38
04.04.2017;19:35:00;1350;199.5;39
04.04.2017;19:45:00;525;199.7;39
04.04.2017;19:55:00;162;199.7;39
04.04.2017;20:05:00;14;199.7;38
05.04.2017;07:05:00;19;0;29
05.04.2017;07:15:00;212;0;29
05.04.2017;07:25:00;277;0;30
05.04.2017;07:35:00;464;0.1;31
05.04.2017;07:45:00;705;0.2;32
05.04.2017;07:55:00;611;0.3;32
05.04.2017;08:05:00;669;0.4;33
05.04.2017;08:15:00;850;0.5;33
05.04.2017;08:25:00;1092;0.7;33
05.04.2017;08:35:00;1169;0.9;34
05.04.2017;08:45:00;3027;1.3;34
05.04.2017;08:55:00;5354;2.2;37
05.04.2017;09:05:00;7737;3.3;36
05.04.2017;09:15:00;11416;5.1;37
05.04.2017;09:25:00;13256;7.2;37
05.04.2017;09:35:00;26457;10.8;40
05.04.2017;09:45:00;31257;15.9;41
05.04.2017;09:55:00;37178;22.0;43
05.04.2017;10:05:00;39791;28.4;44
05.04.2017;10:15:00;21171;32.9;38
05.04.2017;10:25:00;31601;37.8;42
05.04.2017;10:35:00;35666;42.8;43
05.04.2017;10:45:00;34978;47.5;41
05.04.2017;10:55:00;37514;54.1;44
05.04.2017;11:05:00;21996;57.9;37
05.04.2017;11:15:00;45766;64.3;46
05.04.2017;11:25:00;33969;71.2;44
05.04.2017;11:35:00;47051;79.0;48
05.04.2017;11:45:00;45102;86.7;47
05.04.2017;11:55:00;44215;94.2;47
05.04.2017;12:05:00;43050;101.5;47
05.04.2017;12:15:00;43346;108.6;47
05.04.2017;12:25:00;34192;115.2;44
05.04.2017;12:35:00;46622;123.0;48
05.04.2017;12:45:00;46693;130.9;49
05.04.2017;12:55:00;38624;138.0;46
05.04.2017;13:05:00;21733;141.2;40
05.04.2017;13:15:00;36944;145.3;42
05.04.2017;13:25:00;40465;152.1;46
05.04.2017;13:35:00;39715;158.8;46
05.04.2017;13:45:00;39228;165.4;46
05.04.2017;13:55:00;38499;171.9;45
05.04.2017;14:05:00;36717;178.1;45
05.04.2017;14:15:00;35650;184.1;44
05.04.2017;14:25:00;36349;189.9;44
05.04.2017;14:35:00;39640;196.6;46
05.04.2017;14:45:00;28715;201.1;42
05.04.2017;14:55:00;33799;206.8;44
05.04.2017;15:05:00;29832;211.9;42
05.04.2017;15:15:00;33467;216.7;42
05.04.2017;15:25:00;12816;219.1;37
05.04.2017;15:35:00;23027;222.1;40
05.04.2017;15:45:00;28300;226.5;41
05.04.2017;15:55:00;24004;231.1;40
05.04.2017;16:05:00;14906;233.6;36
05.04.2017;16:15:00;15029;236.3;36
05.04.2017;16:25:00;11402;238.3;36
05.04.2017;16:35:00;11229;240.1;37
05.04.2017;16:45:00;11439;242.0;38
05.04.2017;16:55:00;11593;243.8;38
05.04.2017;17:05:00;10443;245.6;37
05.04.2017;17:15:00;9386;247.2;36
05.04.2017;17:25:00;10098;248.9;35
05.04.2017;17:35:00;10270;250.7;35
05.04.2017;17:45:00;10070;252.3;36
05.04.2017;17:55:00;9270;254.0;37
05.04.2017;18:05:00;5465;255.0;37
05.04.2017;18:15:00;2841;255.6;38
05.04.2017;18:25:00;2348;256.0;37
05.04.2017;18:35:00;1614;256.3;37
05.04.2017;18:45:00;862;256.5;38
05.04.2017;18:55:00;573;256.6;38
05.04.2017;19:05:00;517;256.7;38
05.04.2017;19:15:00;350;256.7;38
05.04.2017;19:25:00;261;256.8;39
05.04.2017;19:35:00;168;256.8;39
05.04.2017;19:45:00;25;256.8;38
05.04.2017;19:55:00;3;256.8;37
06.04.2017;07:05:00;6;0;29
06.04.2017;07:15:00;29;0;29
06.04.2017;07:25:00;370;0;30
06.04.2017;07:35:00;630;0.1;31
06.04.2017;07:45:00;648;0.2;32
06.04.2017;07:55:00;931;0.3;32
06.04.2017;08:05:00;1247;0.5;32
06.04.2017;08:15:00;1694;0.8;33
06.04.2017;08:25:00;2065;1.1;33
06.04.2017;08:35:00;2573;1.5;34
