Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.04.2017;08:45:00;3606;2.1;36
06.04.2017;08:55:00;5229;2.8;37
06.04.2017;09:05:00;11033;4.3;35
06.04.2017;09:15:00;12738;6.4;35
06.04.2017;09:25:00;14830;8.5;36
06.04.2017;09:35:00;11459;10.8;38
06.04.2017;09:45:00;16656;13.6;34
06.04.2017;09:55:00;16579;16.2;35
06.04.2017;10:05:00;27170;20.2;38
06.04.2017;10:15:00;22346;23.8;36
06.04.2017;10:25:00;24641;28.1;39
06.04.2017;10:35:00;19705;31.2;35
06.04.2017;10:45:00;13839;34.0;36
06.04.2017;10:55:00;14414;36.4;36
06.04.2017;11:05:00;12699;38.6;35
06.04.2017;11:15:00;17583;41.2;36
06.04.2017;11:25:00;26040;44.9;37
06.04.2017;11:35:00;24557;50.2;39
06.04.2017;11:45:00;47309;56.5;47
06.04.2017;11:55:00;44368;63.7;46
06.04.2017;12:05:00;27922;70.2;42
06.04.2017;12:15:00;18253;73.6;37
06.04.2017;12:25:00;23564;77.1;37
06.04.2017;12:35:00;41696;83.3;44
06.04.2017;12:45:00;41576;90.3;46
06.04.2017;12:55:00;13043;92.8;37
06.04.2017;13:05:00;16387;95.3;37
06.04.2017;13:15:00;17206;98.2;36
06.04.2017;13:25:00;16656;101.0;37
06.04.2017;13:35:00;19712;104.1;37
06.04.2017;13:45:00;24465;107.9;38
06.04.2017;13:55:00;28184;112.2;40
06.04.2017;14:05:00;42590;118.9;46
06.04.2017;14:15:00;37334;125.7;45
06.04.2017;14:25:00;24187;129.7;40
06.04.2017;14:35:00;24134;133.7;40
06.04.2017;14:45:00;25942;138.3;40
06.04.2017;14:55:00;28209;143.0;41
06.04.2017;15:05:00;21292;146.5;38
06.04.2017;15:15:00;19123;150.0;37
06.04.2017;15:25:00;19787;153.3;36
06.04.2017;15:35:00;20566;156.6;36
06.04.2017;15:45:00;26664;161.0;40
06.04.2017;15:55:00;16581;164.9;37
06.04.2017;16:05:00;9212;166.5;38
06.04.2017;16:15:00;14744;168.3;38
06.04.2017;16:25:00;21688;171.8;38
06.04.2017;16:35:00;20525;175.4;37
06.04.2017;16:45:00;15114;178.0;35
06.04.2017;16:55:00;10885;180.0;36
06.04.2017;17:05:00;10011;181.6;37
06.04.2017;17:15:00;8392;183.1;38
06.04.2017;17:25:00;6460;184.2;36
06.04.2017;17:35:00;5561;185.2;38
06.04.2017;17:45:00;5635;186.1;37
06.04.2017;17:55:00;5902;187.1;36
06.04.2017;18:05:00;6034;188.1;38
06.04.2017;18:15:00;4985;189.0;35
06.04.2017;18:25:00;3874;189.7;37
06.04.2017;18:35:00;3473;190.2;38
06.04.2017;18:45:00;3184;190.8;37
06.04.2017;18:55:00;2396;191.2;37
06.04.2017;19:05:00;2013;191.6;38
06.04.2017;19:15:00;2199;191.9;39
06.04.2017;19:25:00;1944;192.3;36
06.04.2017;19:35:00;1093;192.5;37
06.04.2017;19:45:00;543;192.6;37
06.04.2017;19:55:00;233;192.7;38
06.04.2017;20:05:00;26;192.7;37
06.04.2017;20:15:00;1;192.7;37
07.04.2017;06:50:00;14;0;28
07.04.2017;07:00:00;287;0;29
07.04.2017;07:10:00;612;0.1;30
07.04.2017;07:20:00;1139;0.2;31
07.04.2017;07:30:00;1681;0.5;32
07.04.2017;07:40:00;3112;0.9;32
07.04.2017;07:50:00;5717;1.7;34
07.04.2017;08:00:00;7652;2.9;38
07.04.2017;08:10:00;11673;4.7;36
07.04.2017;08:20:00;16938;7.2;35
07.04.2017;08:30:00;23688;10.8;38
07.04.2017;08:40:00;26312;15.1;39
07.04.2017;08:50:00;28235;19.7;40
07.04.2017;09:00:00;30314;24.7;41
07.04.2017;09:10:00;31951;30.0;41
07.04.2017;09:20:00;33595;35.5;42
07.04.2017;09:30:00;35425;41.3;43
07.04.2017;09:40:00;36786;47.4;43
07.04.2017;09:50:00;37410;53.6;43
07.04.2017;10:00:00;40817;60.2;44
07.04.2017;10:10:00;41447;66.8;45
07.04.2017;10:20:00;37301;73.3;44
07.04.2017;10:30:00;40787;80.1;45
07.04.2017;10:40:00;43414;87.3;46
07.04.2017;10:50:00;42902;94.3;46
07.04.2017;11:00:00;42273;101.4;46
07.04.2017;11:10:00;41964;108.5;45
07.04.2017;11:20:00;43665;115.8;47
07.04.2017;11:30:00;43400;123.0;47
07.04.2017;11:40:00;42579;130.2;46
07.04.2017;11:50:00;42699;137.2;46
07.04.2017;12:00:00;42911;144.4;47
07.04.2017;12:10:00;42789;151.5;47
07.04.2017;12:20:00;42290;158.6;47
07.04.2017;12:30:00;42189;165.6;46
07.04.2017;12:40:00;40938;172.6;46
07.04.2017;12:50:00;38268;179.2;45
07.04.2017;13:00:00;41219;185.8;45
07.04.2017;13:10:00;40202;192.3;46
07.04.2017;13:20:00;39535;198.9;46
07.04.2017;13:30:00;38739;205.4;45
07.04.2017;13:40:00;37426;211.7;45
07.04.2017;13:50:00;36715;217.9;45
07.04.2017;14:00:00;35896;223.9;44
07.04.2017;14:10:00;34875;229.7;44
07.04.2017;14:20:00;33828;235.4;43
07.04.2017;14:30:00;32958;240.9;43
07.04.2017;14:40:00;31695;246.3;43
07.04.2017;14:50:00;30649;251.4;42
07.04.2017;15:00:00;29607;256.4;42
07.04.2017;15:10:00;29133;261.3;42
07.04.2017;15:20:00;26481;265.8;41
07.04.2017;15:30:00;23674;269.9;39
07.04.2017;15:40:00;23030;273.7;39
07.04.2017;15:50:00;21225;277.4;39
07.04.2017;16:00:00;19527;280.7;37
07.04.2017;16:10:00;17690;283.7;36
07.04.2017;16:20:00;15853;286.4;35
07.04.2017;16:30:00;13923;288.8;36
07.04.2017;16:40:00;12063;290.9;38
07.04.2017;16:50:00;10229;292.7;38
07.04.2017;17:00:00;8452;294.2;37
07.04.2017;17:10:00;6797;295.4;36
07.04.2017;17:20:00;5377;296.4;38
07.04.2017;17:30:00;4112;297.1;36
07.04.2017;17:40:00;3250;297.7;38
07.04.2017;17:50:00;2830;298.2;39
07.04.2017;18:00:00;2697;298.6;37
07.04.2017;18:10:00;2709;299.1;38
07.04.2017;18:20:00;2687;299.5;39
07.04.2017;18:30:00;2757;300.0;36
07.04.2017;18:40:00;3247;300.5;38
07.04.2017;18:50:00;3204;301.0;39
07.04.2017;19:00:00;2881;301.5;36
07.04.2017;19:10:00;2580;302.0;37
07.04.2017;19:20:00;1645;302.3;38
07.04.2017;19:30:00;1007;302.5;39
07.04.2017;19:40:00;751;302.6;39
07.04.2017;19:50:00;421;302.7;39
07.04.2017;20:00:00;198;302.7;36
07.04.2017;20:10:00;13;302.8;37
08.04.2017;06:40:00;6;0;27
08.04.2017;06:50:00;117;0;29
08.04.2017;07:00:00;418;0;30
08.04.2017;07:10:00;841;0.1;31
08.04.2017;07:20:00;1402;0.3;31
08.04.2017;07:30:00;2632;0.7;32
08.04.2017;07:40:00;4036;1.3;32
08.04.2017;07:50:00;5527;2.2;35
08.04.2017;08:00:00;6615;3.3;38
08.04.2017;08:10:00;9263;4.6;36
08.04.2017;08:20:00;16622;7.1;35
08.04.2017;08:30:00;22979;10.7;38
08.04.2017;08:40:00;25371;14.8;38
08.04.2017;08:50:00;27518;19.3;40
08.04.2017;09:00:00;29440;24.1;40
08.04.2017;09:10:00;31509;29.3;41
08.04.2017;09:20:00;33351;34.8;42
08.04.2017;09:30:00;35141;40.6;43
08.04.2017;09:40:00;36565;46.6;43
08.04.2017;09:50:00;37955;52.9;44
08.04.2017;10:00:00;39253;59.3;44
08.04.2017;10:10:00;40549;66.0;45
08.04.2017;10:20:00;41299;72.9;45
08.04.2017;10:30:00;41509;79.8;46
08.04.2017;10:40:00;42153;86.9;46
08.04.2017;10:50:00;42092;93.8;46
08.04.2017;11:00:00;42331;100.9;46
08.04.2017;11:10:00;42592;108.0;46
08.04.2017;11:20:00;42825;115.1;46
08.04.2017;11:30:00;43091;122.2;47
08.04.2017;11:40:00;42897;129.4;47
08.04.2017;11:50:00;42786;136.5;47
08.04.2017;12:00:00;42695;143.6;47
08.04.2017;12:10:00;42729;150.7;47
08.04.2017;12:20:00;42323;157.8;46
08.04.2017;12:30:00;42007;164.8;46
08.04.2017;12:40:00;41451;171.8;46
08.04.2017;12:50:00;40970;178.6;46
08.04.2017;13:00:00;40320;185.4;46
08.04.2017;13:10:00;39799;192.0;46
08.04.2017;13:20:00;39139;198.6;45
08.04.2017;13:30:00;38506;205.0;45
08.04.2017;13:40:00;37358;211.3;45
08.04.2017;13:50:00;36608;217.4;44
08.04.2017;14:00:00;35975;223.4;44
08.04.2017;14:10:00;34612;229.3;44
08.04.2017;14:20:00;33532;234.9;43
08.04.2017;14:30:00;32499;240.4;43
08.04.2017;14:40:00;31563;245.7;43
08.04.2017;14:50:00;30237;250.8;42
08.04.2017;15:00:00;28660;255.6;41
08.04.2017;15:10:00;27387;260.2;41
08.04.2017;15:20:00;25454;264.5;40
08.04.2017;15:30:00;24306;268.7;40
08.04.2017;15:40:00;22746;272.5;39
08.04.2017;15:50:00;20958;276.1;38
08.04.2017;16:00:00;19499;279.4;37
08.04.2017;16:10:00;17845;282.4;36
08.04.2017;16:20:00;15856;285.2;35
08.04.2017;16:30:00;14219;287.6;38
08.04.2017;16:40:00;12382;289.8;38
08.04.2017;16:50:00;10531;291.6;37
08.04.2017;17:00:00;8720;293.1;36
08.04.2017;17:10:00;7036;294.4;37
08.04.2017;17:25:00;4925;295.8;39
08.04.2017;17:35:00;3830;296.5;37
08.04.2017;17:45:00;3030;297.0;38
08.04.2017;17:55:00;2617;297.4;38
08.04.2017;18:05:00;2407;297.9;37
08.04.2017;18:15:00;2258;298.2;38
08.04.2017;18:25:00;2084;298.6;39
08.04.2017;18:35:00;1913;298.9;36
08.04.2017;18:45:00;1779;299.2;38
08.04.2017;18:55:00;1612;299.5;38
08.04.2017;19:05:00;1453;299.7;38
08.04.2017;19:15:00;1192;300.0;39
08.04.2017;19:25:00;1009;300.1;39
08.04.2017;19:35:00;695;300.3;37
08.04.2017;19:45:00;491;300.4;37
08.04.2017;19:55:00;301;300.4;38
08.04.2017;20:05:00;128;300.4;38
08.04.2017;20:15:00;5;300.4;37
09.04.2017;06:45:00;30;0;29
09.04.2017;06:55:00;327;0;30
09.04.2017;07:05:00;653;0.1;31
09.04.2017;07:15:00;994;0.2;31
09.04.2017;07:25:00;1619;0.5;32
09.04.2017;07:35:00;3763;1.0;32
09.04.2017;07:45:00;7339;2.1;35
09.04.2017;07:55:00;9225;3.5;36
09.04.2017;08:05:00;11361;5.3;38
09.04.2017;08:15:00;17319;8.0;38
09.04.2017;08:25:00;24025;11.6;36
09.04.2017;08:35:00;27281;16.0;39
09.04.2017;08:45:00;29090;20.8;40
09.04.2017;08:55:00;30745;25.9;41
09.04.2017;09:05:00;32205;31.2;42
09.04.2017;09:15:00;33589;36.7;42
09.04.2017;09:25:00;35078;42.5;43
09.04.2017;09:35:00;36511;48.5;43
09.04.2017;09:45:00;37783;54.7;44
09.04.2017;09:55:00;39027;61.2;45
09.04.2017;10:05:00;40067;67.8;45
09.04.2017;10:15:00;41002;74.6;45
09.04.2017;10:25:00;41366;81.5;46
09.04.2017;10:35:00;41344;88.4;46
09.04.2017;10:45:00;41350;95.3;46
09.04.2017;10:55:00;41542;102.2;46
09.04.2017;11:05:00;41740;109.1;46
09.04.2017;11:15:00;41933;116.1;46
09.04.2017;11:25:00;42034;123.1;46
09.04.2017;11:35:00;42084;130.1;46
09.04.2017;11:45:00;42173;137.2;46
09.04.2017;11:55:00;42134;144.2;47
09.04.2017;12:05:00;42039;151.2;47
09.04.2017;12:15:00;41775;158.1;46
09.04.2017;12:25:00;41399;165.1;46
09.04.2017;12:35:00;41010;171.9;46
09.04.2017;12:45:00;40588;178.7;46
09.04.2017;12:55:00;40113;185.4;46
09.04.2017;13:05:00;39478;192.0;46
09.04.2017;13:15:00;38864;198.5;45
09.04.2017;13:25:00;38198;204.9;45
09.04.2017;13:35:00;37491;211.2;45
09.04.2017;13:45:00;36649;217.3;45
09.04.2017;13:55:00;35623;223.3;44
09.04.2017;14:05:00;34771;229.2;44
09.04.2017;14:15:00;33916;234.8;44
09.04.2017;14:25:00;33030;240.4;43
09.04.2017;14:35:00;31612;245.7;43
09.04.2017;14:45:00;30518;250.9;42
09.04.2017;14:55:00;29373;255.8;42
09.04.2017;15:05:00;27783;260.5;42
09.04.2017;15:15:00;26334;264.9;41
09.04.2017;15:25:00;24972;269.2;40
09.04.2017;15:35:00;23548;273.2;40
09.04.2017;15:45:00;22006;276.9;39
09.04.2017;15:55:00;20380;280.4;38
09.04.2017;16:05:00;18631;283.6;37
09.04.2017;16:15:00;16989;286.5;36
09.04.2017;16:25:00;15076;289.1;35
09.04.2017;16:35:00;13311;291.4;38
09.04.2017;16:45:00;11407;293.3;37
09.04.2017;16:55:00;9563;295.0;36
09.04.2017;17:05:00;7750;296.4;36
09.04.2017;17:15:00;6111;297.5;38
09.04.2017;17:25:00;4738;298.3;37
09.04.2017;17:35:00;3541;299.0;38
09.04.2017;17:45:00;2747;299.4;36
09.04.2017;17:55:00;2266;299.8;38
09.04.2017;18:05:00;2025;300.2;38
09.04.2017;18:15:00;1919;300.5;39
09.04.2017;18:25:00;1761;300.8;37
09.04.2017;18:35:00;1656;301.1;38
09.04.2017;18:45:00;1535;301.4;38
09.04.2017;18:55:00;1315;301.6;39
09.04.2017;19:05:00;1205;301.8;39
09.04.2017;19:15:00;962;302.0;37
09.04.2017;19:25:00;830;302.1;38
09.04.2017;19:35:00;598;302.2;38
09.04.2017;19:45:00;458;302.3;38
09.04.2017;19:55:00;305;302.4;38
09.04.2017;20:05:00;148;302.4;39
09.04.2017;20:15:00;7;302.4;38
10.04.2017;06:35:00;4;0;28
10.04.2017;06:45:00;40;0;29
10.04.2017;06:55:00;352;0;30
10.04.2017;07:05:00;712;0.1;31
10.04.2017;07:15:00;1090;0.3;32
10.04.2017;07:25:00;1838;0.5;32
10.04.2017;07:35:00;4141;1.1;33
10.04.2017;07:45:00;7165;2.2;36
10.04.2017;07:55:00;8683;3.6;35
10.04.2017;08:05:00;13031;5.4;38
10.04.2017;08:15:00;16804;8.1;38
10.04.2017;08:25:00;24048;11.7;37
10.04.2017;08:35:00;26487;16.0;40
10.04.2017;08:45:00;28552;20.7;41
10.04.2017;08:55:00;30201;25.7;41
10.04.2017;09:05:00;31706;30.9;42
10.04.2017;09:15:00;33244;36.4;42
10.04.2017;09:25:00;35023;42.1;43
10.04.2017;09:35:00;36369;48.1;44
10.04.2017;09:45:00;37810;54.4;44
10.04.2017;09:55:00;39120;60.8;45
10.04.2017;10:05:00;40252;67.5;45
10.04.2017;10:15:00;40912;74.3;46
10.04.2017;10:25:00;41753;81.2;46
10.04.2017;10:35:00;41957;88.2;46
10.04.2017;10:45:00;42115;95.2;47
10.04.2017;10:55:00;42217;102.2;47
10.04.2017;11:05:00;42187;109.3;47
10.04.2017;11:15:00;42624;116.3;47
10.04.2017;11:25:00;42910;123.5;47
10.04.2017;11:35:00;43058;130.6;47
10.04.2017;11:45:00;43059;137.8;47
10.04.2017;11:55:00;42715;144.9;47
10.04.2017;12:05:00;42730;152.1;47
10.04.2017;12:15:00;42602;159.2;47
10.04.2017;12:25:00;42488;166.3;47
10.04.2017;12:35:00;42121;173.3;47
10.04.2017;12:45:00;41363;180.2;47
10.04.2017;12:55:00;40454;187.0;46
10.04.2017;13:05:00;40739;193.8;47
10.04.2017;13:15:00;39956;200.5;46
10.04.2017;13:25:00;39377;207.1;46
10.04.2017;13:35:00;38284;213.5;46
10.04.2017;13:45:00;37935;219.8;46
10.04.2017;13:55:00;36758;225.9;44
10.04.2017;14:05:00;35300;231.9;44
10.04.2017;14:15:00;34079;237.6;44
10.04.2017;14:25:00;32337;243.2;43
10.04.2017;14:35:00;32392;248.7;44
10.04.2017;14:45:00;31293;253.9;43
10.04.2017;14:55:00;30596;259.1;43
10.04.2017;15:05:00;29600;264.1;42
10.04.2017;15:15:00;23703;268.5;41
10.04.2017;15:25:00;26102;272.5;41
10.04.2017;15:35:00;25360;276.7;41
10.04.2017;15:45:00;21412;280.6;40
10.04.2017;15:55:00;23633;283.3;40
10.04.2017;16:05:00;11116;285.3;38
10.04.2017;16:15:00;21608;289.1;39
10.04.2017;16:25:00;15347;291.4;38
10.04.2017;16:35:00;11668;293.7;36
10.04.2017;16:45:00;8421;295.5;37
10.04.2017;16:55:00;7914;296.9;37
10.04.2017;17:05:00;5558;297.9;39
10.04.2017;17:15:00;8588;299.0;36
10.04.2017;17:25:00;8137;300.4;37
10.04.2017;17:35:00;5634;301.5;38
10.04.2017;17:45:00;5832;302.4;36
10.04.2017;17:55:00;5986;303.4;38
10.04.2017;18:05:00;6271;304.4;37
10.04.2017;18:15:00;6017;305.5;37
10.04.2017;18:25:00;6542;306.5;38
10.04.2017;18:35:00;5743;307.5;36
10.04.2017;18:45:00;4837;308.4;39
10.04.2017;18:55:00;3965;309.1;37
10.04.2017;19:05:00;3462;309.7;38
10.04.2017;19:15:00;2685;310.1;37
10.04.2017;19:25:00;1954;310.5;38
10.04.2017;19:35:00;1108;310.7;38
10.04.2017;19:45:00;601;310.8;38
10.04.2017;19:55:00;409;310.9;38
10.04.2017;20:05:00;190;311.0;39
10.04.2017;20:15:00;6;311.0;38
11.04.2017;06:55:00;0;0;29
11.04.2017;07:05:00;20;0;30
11.04.2017;07:15:00;285;0;30
11.04.2017;07:25:00;553;0.1;31
11.04.2017;07:35:00;691;0.2;32
11.04.2017;07:45:00;783;0.3;32
11.04.2017;07:55:00;1276;0.5;33
11.04.2017;08:05:00;2352;0.8;33
11.04.2017;08:15:00;2807;1.3;34
11.04.2017;08:25:00;2786;1.8;35
11.04.2017;08:35:00;2994;2.2;36
11.04.2017;08:45:00;3373;2.8;38
11.04.2017;08:55:00;6184;3.7;36
11.04.2017;09:05:00;6369;4.8;38
11.04.2017;09:15:00;9976;6.3;36
11.04.2017;09:25:00;14128;8.6;35
11.04.2017;09:35:00;16958;11.0;37
11.04.2017;09:45:00;32185;16.3;42
11.04.2017;09:55:00;18903;20.0;37
11.04.2017;10:05:00;15104;22.6;38
11.04.2017;10:15:00;16543;25.4;35
11.04.2017;10:25:00;18920;28.5;37
11.04.2017;10:35:00;14662;31.0;38
11.04.2017;10:45:00;19685;34.0;35
11.04.2017;10:55:00;17938;36.8;38
11.04.2017;11:05:00;20601;40.2;37
11.04.2017;11:15:00;22829;43.8;37
11.04.2017;11:25:00;26341;47.8;39
11.04.2017;11:35:00;33584;52.9;42
11.04.2017;11:45:00;47366;60.7;48
11.04.2017;11:55:00;21853;65.1;39
11.04.2017;12:05:00;21873;68.6;38
11.04.2017;12:15:00;16557;71.6;36
11.04.2017;12:25:00;24758;75.2;37
11.04.2017;12:35:00;20314;78.9;38
11.04.2017;12:45:00;13126;81.3;37
11.04.2017;12:55:00;20812;84.1;36
11.04.2017;13:05:00;48356;91.1;47
11.04.2017;13:15:00;32730;96.7;42
11.04.2017;13:25:00;21826;100.6;39
11.04.2017;13:35:00;20384;103.9;37
11.04.2017;13:45:00;26268;107.9;39
11.04.2017;13:55:00;22622;112.0;39
11.04.2017;14:05:00;21199;115.6;38
11.04.2017;14:15:00;22692;119.2;38
11.04.2017;14:25:00;24520;123.3;39
11.04.2017;14:35:00;25152;127.1;39
11.04.2017;14:45:00;27150;132.8;41
11.04.2017;14:55:00;21904;136.1;37
11.04.2017;15:05:00;29688;141.3;42
11.04.2017;15:15:00;29201;146.0;41
11.04.2017;15:25:00;16846;149.4;36
11.04.2017;15:35:00;14187;151.8;38
11.04.2017;15:45:00;12356;153.8;38
11.04.2017;15:55:00;10893;155.6;38
11.04.2017;16:05:00;8461;157.2;37
11.04.2017;16:15:00;9135;158.6;36
11.04.2017;16:25:00;10710;160.4;35
11.04.2017;16:35:00;16503;163.3;36
11.04.2017;16:45:00;15335;165.6;38
11.04.2017;16:55:00;13377;168.0;36
11.04.2017;17:05:00;13524;170.3;35
11.04.2017;17:15:00;11684;172.3;35
11.04.2017;17:25:00;9215;174.0;37
11.04.2017;17:35:00;6597;175.2;38
11.04.2017;17:45:00;5654;176.1;35
11.04.2017;17:55:00;5513;177.1;38
11.04.2017;18:05:00;4273;177.8;36
11.04.2017;18:15:00;4081;178.5;38
11.04.2017;18:25:00;4023;179.2;36
11.04.2017;18:35:00;3844;179.9;37
11.04.2017;18:45:00;3827;180.5;38
11.04.2017;18:55:00;3161;181.1;36
11.04.2017;19:05:00;2742;181.5;37
11.04.2017;19:15:00;2157;181.9;39
11.04.2017;19:25:00;1672;182.2;39
11.04.2017;19:35:00;1158;182.4;36
11.04.2017;19:45:00;635;182.5;37
11.04.2017;19:55:00;333;182.6;38
11.04.2017;20:05:00;117;182.6;38
11.04.2017;20:25:00;0;182.6;37
12.04.2017;06:45:00;15;0;29
12.04.2017;06:55:00;441;0;30
12.04.2017;07:05:00;845;0.1;31
12.04.2017;07:15:00;1122;0.3;31
12.04.2017;07:25:00;1886;0.6;32
12.04.2017;07:35:00;3916;1.1;33
12.04.2017;07:45:00;7902;2.3;36
12.04.2017;07:55:00;12003;4.2;35
12.04.2017;08:05:00;13611;6.4;35
12.04.2017;08:15:00;18395;9.2;35
12.04.2017;08:25:00;22990;13.0;37
12.04.2017;08:35:00;24636;17.0;37
12.04.2017;08:45:00;27334;21.4;40
12.04.2017;08:55:00;30138;26.4;40
12.04.2017;09:05:00;31513;31.4;41
12.04.2017;09:15:00;33754;36.9;42
12.04.2017;09:25:00;34486;42.5;42
12.04.2017;09:35:00;36653;48.2;43
12.04.2017;09:45:00;38148;54.4;44
12.04.2017;09:55:00;39153;60.9;45
12.04.2017;10:05:00;40063;67.6;45
12.04.2017;10:15:00;39566;74.2;45
12.04.2017;10:25:00;41676;81.1;46
12.04.2017;10:35:00;40543;87.9;46
12.04.2017;10:45:00;41586;94.8;46
12.04.2017;10:55:00;41651;101.8;46
12.04.2017;11:05:00;40310;108.6;45
12.04.2017;11:15:00;41280;115.6;46
12.04.2017;11:25:00;39645;122.2;45
12.04.2017;11:35:00;41247;129.1;46
12.04.2017;11:45:00;39184;135.7;45
12.04.2017;11:55:00;38837;142.1;45
12.04.2017;12:05:00;41294;148.9;46
12.04.2017;12:15:00;39551;155.6;46
12.04.2017;12:25:00;39456;162.0;45
12.04.2017;12:35:00;41236;169.1;46
12.04.2017;12:45:00;39033;175.6;45
12.04.2017;12:55:00;37576;181.8;45
12.04.2017;13:05:00;40431;188.6;46
12.04.2017;13:15:00;40827;195.4;46
12.04.2017;13:25:00;38854;202.1;45
12.04.2017;13:35:00;36322;208.2;44
12.04.2017;13:45:00;35265;214.1;44
12.04.2017;13:55:00;36755;219.9;44
12.04.2017;14:05:00;36469;226.0;45
12.04.2017;14:15:00;35027;231.9;44
12.04.2017;14:25:00;34131;237.6;44
12.04.2017;14:35:00;32723;243.1;43
12.04.2017;14:45:00;31865;248.5;43
12.04.2017;14:55:00;30410;253.6;43
12.04.2017;15:05:00;29231;258.6;42
12.04.2017;15:15:00;27660;263.3;41
12.04.2017;15:25:00;26045;267.7;41
12.04.2017;15:35:00;24529;271.8;40
12.04.2017;15:45:00;23099;275.8;40
12.04.2017;15:55:00;21250;279.4;39
12.04.2017;16:05:00;19427;282.7;38
12.04.2017;16:15:00;17805;285.7;37
12.04.2017;16:25:00;16151;288.5;36
12.04.2017;16:35:00;13839;290.9;36
12.04.2017;16:45:00;12532;293.1;36
12.04.2017;16:55:00;10327;294.9;37
12.04.2017;17:05:00;9132;296.5;38
12.04.2017;17:15:00;7185;297.8;37
12.04.2017;17:25:00;6063;298.8;36
12.04.2017;17:35:00;4974;299.7;38
12.04.2017;17:45:00;4224;300.4;36
12.04.2017;17:55:00;3407;301.0;38
12.04.2017;18:05:00;3136;301.6;38
12.04.2017;18:15:00;2759;302.1;37
12.04.2017;18:25:00;2673;302.5;38
12.04.2017;18:35:00;2358;302.9;39
12.04.2017;18:45:00;2163;303.3;37
12.04.2017;18:55:00;1793;303.6;38
12.04.2017;19:05:00;1738;303.9;38
12.04.2017;19:15:00;1616;304.2;39
12.04.2017;19:25:00;1696;304.5;36
12.04.2017;19:35:00;1309;304.7;38
12.04.2017;19:45:00;1063;304.9;38
12.04.2017;19:55:00;262;305.0;38
12.04.2017;20:15:00;6;305.0;37
13.04.2017;06:35:00;6;0;28
13.04.2017;06:45:00;174;0;30
13.04.2017;06:55:00;515;0;31
13.04.2017;07:05:00;1070;0.2;31
13.04.2017;07:15:00;1784;0.5;32
13.04.2017;07:25:00;1861;0.8;33
13.04.2017;07:35:00;2180;1.1;33
13.04.2017;07:45:00;3075;1.6;34
13.04.2017;07:55:00;3835;2.2;36
13.04.2017;08:05:00;4854;2.9;38
13.04.2017;08:15:00;4977;3.8;36
13.04.2017;08:25:00;9606;5.0;38
13.04.2017;08:35:00;26392;9.4;40
13.04.2017;08:45:00;10153;11.3;37
13.04.2017;08:55:00;10839;13.1;36
13.04.2017;09:05:00;14188;15.4;35
13.04.2017;09:15:00;14330;18.3;35
13.04.2017;09:25:00;13445;20.6;35
13.04.2017;09:35:00;12486;22.8;35
13.04.2017;09:45:00;10992;24.6;37
13.04.2017;09:55:00;12504;26.5;38
13.04.2017;10:05:00;16033;29.0;38
13.04.2017;10:15:00;18975;32.1;35
13.04.2017;10:25:00;20341;35.9;37
13.04.2017;10:35:00;12857;38.4;37
13.04.2017;10:45:00;11983;40.6;35
13.04.2017;10:55:00;15921;42.8;37
13.04.2017;11:05:00;17080;45.3;38
13.04.2017;11:15:00;26422;49.4;39
13.04.2017;11:25:00;28788;53.7;40
13.04.2017;11:35:00;44083;60.5;46
13.04.2017;11:45:00;30462;66.4;41
13.04.2017;11:55:00;24132;70.3;38
13.04.2017;12:05:00;42871;77.3;46
13.04.2017;12:15:00;44684;84.7;47
13.04.2017;12:25:00;34011;91.4;45
13.04.2017;12:35:00;40623;97.8;45
13.04.2017;12:45:00;18529;101.9;39
13.04.2017;12:55:00;20193;106.3;39
13.04.2017;13:05:00;32235;111.3;43
13.04.2017;13:15:00;19942;115.2;38
13.04.2017;13:25:00;42848;122.1;46
13.04.2017;13:35:00;34215;128.0;43
13.04.2017;13:45:00;27615;133.8;42
13.04.2017;13:55:00;36677;138.5;43
13.04.2017;14:05:00;34439;144.2;43
13.04.2017;14:15:00;37103;150.2;45
13.04.2017;14:25:00;35779;156.3;44
13.04.2017;14:35:00;34661;162.1;44
13.04.2017;14:45:00;32666;167.6;43
13.04.2017;14:55:00;32147;173.1;43
13.04.2017;15:05:00;30230;178.2;42
13.04.2017;15:15:00;28868;183.1;42
13.04.2017;15:25:00;26805;187.6;41
13.04.2017;15:35:00;26125;192.1;41
13.04.2017;15:45:00;24127;196.2;40
13.04.2017;15:55:00;21399;199.9;39
13.04.2017;16:05:00;20358;203.4;38
13.04.2017;16:15:00;18992;206.6;37
13.04.2017;16:25:00;16005;209.5;36
13.04.2017;16:35:00;14522;212.0;36
13.04.2017;16:45:00;12835;214.3;36
13.04.2017;16:55:00;10905;216.2;36
13.04.2017;17:05:00;9050;217.7;38
13.04.2017;17:15:00;7266;219.0;37
13.04.2017;17:25:00;5783;220.1;36
13.04.2017;17:35:00;4400;220.8;38
13.04.2017;17:45:00;3364;221.4;36
13.04.2017;17:55:00;2743;221.9;38
13.04.2017;18:05:00;2457;222.3;38
13.04.2017;18:15:00;2541;222.8;37
13.04.2017;18:25:00;2447;223.2;38
13.04.2017;18:35:00;2535;223.6;38
13.04.2017;18:45:00;2313;224.0;39
13.04.2017;18:55:00;2154;224.4;37
13.04.2017;19:05:00;2073;224.7;38
13.04.2017;19:15:00;1714;225.0;38
13.04.2017;19:25:00;1332;225.2;39
13.04.2017;19:35:00;1132;225.4;39
13.04.2017;19:45:00;825;225.6;36
13.04.2017;19:55:00;588;225.7;38
13.04.2017;20:05:00;317;225.8;38
13.04.2017;20:15:00;100;225.8;38
13.04.2017;20:25:00;5;225.8;37
14.04.2017;06:35:00;4;0;28
14.04.2017;06:45:00;90;0;29
14.04.2017;06:55:00;477;0;30
14.04.2017;07:05:00;1070;0.2;31
14.04.2017;07:15:00;2233;0.5;32
14.04.2017;07:25:00;3491;1.0;32
14.04.2017;07:35:00;3600;1.6;34
14.04.2017;07:45:00;3708;2.2;35
14.04.2017;07:55:00;3999;2.9;37
14.04.2017;08:05:00;4605;3.6;39
14.04.2017;08:15:00;4899;4.5;35
14.04.2017;08:25:00;5003;5.3;37
14.04.2017;08:35:00;5350;6.1;35
14.04.2017;08:45:00;6718;7.2;38
14.04.2017;08:55:00;8103;8.5;35
14.04.2017;09:05:00;9246;10.0;35
14.04.2017;09:15:00;13163;12.0;35
14.04.2017;09:25:00;15214;14.4;37
14.04.2017;09:35:00;13468;16.8;37
14.04.2017;09:45:00;14320;19.1;38
14.04.2017;09:55:00;12753;21.3;38
14.04.2017;10:05:00;11474;23.3;38
14.04.2017;10:15:00;14161;25.5;37
14.04.2017;10:25:00;15435;28.0;35
14.04.2017;10:35:00;13769;30.4;35
14.04.2017;10:45:00;14661;32.8;35
14.04.2017;10:55:00;17699;35.5;37
14.04.2017;11:05:00;18401;38.5;35
14.04.2017;11:15:00;15975;41.3;38
14.04.2017;11:25:00;16813;44.2;34
14.04.2017;11:35:00;20133;47.4;38
14.04.2017;11:45:00;19734;50.6;36
14.04.2017;11:55:00;18461;53.8;35
14.04.2017;12:05:00;19932;57.0;35
14.04.2017;12:15:00;23813;60.6;37
14.04.2017;12:25:00;17521;64.1;36
14.04.2017;12:35:00;22459;67.5;36
14.04.2017;12:45:00;33352;72.5;42
14.04.2017;12:55:00;20733;77.2;38
14.04.2017;13:05:00;19582;80.5;36
14.04.2017;13:15:00;21231;84.0;37
14.04.2017;13:25:00;20609;87.5;37
14.04.2017;13:35:00;17919;90.6;35
14.04.2017;13:45:00;19479;93.8;35
14.04.2017;13:55:00;15387;97.2;35
14.04.2017;14:05:00;13923;99.6;36
14.04.2017;14:15:00;13403;101.8;38
14.04.2017;14:25:00;16536;104.5;37
14.04.2017;14:35:00;32420;108.7;41
14.04.2017;14:45:00;19485;112.1;37
14.04.2017;14:55:00;15419;114.8;36
14.04.2017;15:05:00;16748;117.5;35
14.04.2017;15:15:00;30993;122.1;40
14.04.2017;15:25:00;22376;125.9;37
14.04.2017;15:35:00;17463;129.4;37
14.04.2017;15:45:00;14734;131.9;38
14.04.2017;15:55:00;10104;133.6;38
14.04.2017;16:05:00;8941;135.1;37
14.04.2017;16:15:00;14735;137.1;37
14.04.2017;16:25:00;10591;139.6;35
14.04.2017;16:35:00;8649;141.1;37
14.04.2017;16:45:00;17489;143.9;37
14.04.2017;16:55:00;15605;146.5;35
14.04.2017;17:05:00;10002;148.4;35
14.04.2017;17:15:00;8307;149.8;38
14.04.2017;17:25:00;6889;151.0;37
14.04.2017;17:35:00;3858;151.8;35
14.04.2017;17:45:00;5828;152.8;38
14.04.2017;17:55:00;4095;153.5;35
14.04.2017;18:05:00;3952;154.2;37
14.04.2017;18:15:00;6006;155.0;36
14.04.2017;18:25:00;3949;155.8;37
14.04.2017;18:35:00;4272;156.5;38
14.04.2017;18:45:00;5151;157.3;36
14.04.2017;18:55:00;4287;158.1;39
14.04.2017;19:05:00;3183;158.7;36
14.04.2017;19:15:00;2670;159.1;37
14.04.2017;19:25:00;2212;159.5;38
14.04.2017;19:35:00;1461;159.8;39
14.04.2017;19:45:00;782;160.0;39
14.04.2017;19:55:00;405;160.1;39
14.04.2017;20:05:00;187;160.1;36
14.04.2017;20:15:00;4;160.1;37
15.04.2017;06:45:00;253;0;29
15.04.2017;06:55:00;663;0.1;31
15.04.2017;07:05:00;1095;0.2;31
15.04.2017;07:15:00;1978;0.5;32
15.04.2017;07:25:00;2436;0.9;32
15.04.2017;07:35:00;3048;1.4;33
15.04.2017;07:45:00;3584;1.9;35
15.04.2017;07:55:00;3437;2.5;36
15.04.2017;08:05:00;6132;3.4;38
15.04.2017;08:15:00;5467;4.3;35
15.04.2017;08:25:00;5516;5.3;38
15.04.2017;08:35:00;5731;6.2;35
15.04.2017;08:45:00;8329;7.5;38
15.04.2017;08:55:00;9979;9.1;38
15.04.2017;09:05:00;20615;11.9;39
15.04.2017;09:15:00;24888;16.1;39
15.04.2017;09:25:00;33039;20.8;41
15.04.2017;09:35:00;19203;25.6;38
15.04.2017;09:45:00;15870;28.4;37
15.04.2017;09:55:00;19507;31.6;36
15.04.2017;10:05:00;20347;34.6;39
15.04.2017;10:15:00;27212;39.0;39
15.04.2017;10:25:00;14679;42.1;36
15.04.2017;10:35:00;14224;44.7;35
15.04.2017;10:45:00;9962;46.6;35
15.04.2017;10:55:00;9362;48.0;38
15.04.2017;11:05:00;24940;51.3;37
15.04.2017;11:15:00;20812;55.7;38
15.04.2017;11:25:00;16357;58.6;35
15.04.2017;11:35:00;13149;61.0;35
15.04.2017;11:45:00;18307;63.8;37
15.04.2017;11:55:00;17162;66.8;35
15.04.2017;12:05:00;9103;68.6;38
15.04.2017;12:15:00;12070;70.6;37
15.04.2017;12:25:00;12141;72.6;36
15.04.2017;12:35:00;12123;74.6;35
15.04.2017;12:45:00;12975;76.7;35
15.04.2017;12:55:00;17768;79.4;36
15.04.2017;13:05:00;17042;82.3;35
15.04.2017;13:15:00;18092;85.2;36
15.04.2017;13:25:00;22806;88.7;37
15.04.2017;13:35:00;19861;92.2;36
15.04.2017;13:45:00;18473;95.2;35
15.04.2017;13:55:00;13621;97.7;38
15.04.2017;14:05:00;13223;99.9;38
15.04.2017;14:15:00;11920;101.9;38
15.04.2017;14:25:00;11651;104.1;36
15.04.2017;14:35:00;10243;105.8;35
15.04.2017;14:45:00;7051;107.2;38
15.04.2017;14:55:00;9240;108.7;38
15.04.2017;15:05:00;13147;110.8;37
15.04.2017;15:15:00;10378;112.7;36
15.04.2017;15:25:00;12277;114.5;35
15.04.2017;15:35:00;11405;116.5;35
15.04.2017;15:45:00;12591;118.6;36
15.04.2017;15:55:00;10367;120.5;35
15.04.2017;16:05:00;12092;122.4;37
15.04.2017;16:15:00;15094;124.7;38
15.04.2017;16:25:00;10232;126.8;36
15.04.2017;16:35:00;7709;128.1;35
15.04.2017;16:45:00;7074;129.3;38
15.04.2017;16:55:00;5682;130.3;36
15.04.2017;17:05:00;8507;131.6;36
15.04.2017;17:15:00;9370;133.2;37
15.04.2017;17:25:00;9083;134.7;38
15.04.2017;17:35:00;6958;136.0;36
15.04.2017;17:45:00;8247;137.3;35
15.04.2017;17:55:00;8691;138.7;38
15.04.2017;18:05:00;8510;140.1;37
15.04.2017;18:15:00;6064;141.2;35
15.04.2017;18:25:00;5033;142.1;38
15.04.2017;18:35:00;4442;142.8;35
15.04.2017;18:45:00;3251;143.4;37
15.04.2017;18:55:00;2194;143.8;38
15.04.2017;19:05:00;1985;144.2;39
15.04.2017;19:15:00;1140;144.4;39
15.04.2017;19:25:00;676;144.5;39
15.04.2017;19:35:00;337;144.6;39
15.04.2017;19:45:00;239;144.6;39
15.04.2017;19:55:00;153;144.7;39
15.04.2017;20:05:00;0;144.7;37
16.04.2017;06:45:00;0;0;28
16.04.2017;06:55:00;0;0;29
16.04.2017;07:05:00;186;0;29
16.04.2017;07:15:00;191;0;31
16.04.2017;07:25:00;260;0;31
16.04.2017;07:35:00;647;0.1;32
16.04.2017;07:45:00;985;0.3;32
16.04.2017;07:55:00;1028;0.4;33
16.04.2017;08:05:00;978;0.6;33
16.04.2017;08:15:00;1012;0.8;33
16.04.2017;08:25:00;1615;1.0;34
16.04.2017;08:35:00;1901;1.3;35
16.04.2017;08:45:00;1553;1.6;35
16.04.2017;08:55:00;2846;2.0;36
16.04.2017;09:05:00;2846;2.5;38
16.04.2017;09:15:00;1439;2.8;38
16.04.2017;09:25:00;1173;3.1;38
16.04.2017;09:35:00;2655;3.3;38
16.04.2017;09:45:00;3263;3.9;34
16.04.2017;09:55:00;5958;4.8;37
16.04.2017;10:05:00;5741;5.8;34
16.04.2017;10:15:00;7238;7.0;37
16.04.2017;10:25:00;7783;8.2;37
16.04.2017;10:35:00;8167;9.7;36
16.04.2017;10:45:00;6950;10.9;37
16.04.2017;10:55:00;8155;12.2;38
16.04.2017;11:05:00;7375;13.4;36
16.04.2017;11:15:00;8030;14.8;35
16.04.2017;11:25:00;10581;16.3;37
16.04.2017;11:35:00;9081;17.9;38
16.04.2017;11:45:00;17322;20.4;37
16.04.2017;11:55:00;19398;23.7;36
16.04.2017;12:05:00;16821;26.2;38
16.04.2017;12:15:00;11048;28.4;37
16.04.2017;12:25:00;11535;30.3;35
16.04.2017;12:35:00;10281;32.1;35
16.04.2017;12:45:00;8047;33.5;38
16.04.2017;12:55:00;13227;35.4;38
16.04.2017;13:05:00;9244;37.1;37
16.04.2017;13:15:00;9852;38.9;35
16.04.2017;13:25:00;8813;40.3;37
16.04.2017;13:35:00;9105;41.9;38
16.04.2017;13:45:00;7210;43.1;37
16.04.2017;13:55:00;7343;44.2;35
16.04.2017;14:05:00;9294;45.8;36
16.04.2017;14:15:00;10258;47.4;38
16.04.2017;14:25:00;8949;48.9;38
16.04.2017;14:35:00;7786;50.4;35
16.04.2017;14:45:00;10094;51.9;36
16.04.2017;14:55:00;8986;53.4;38
16.04.2017;15:05:00;11777;55.2;38
16.04.2017;15:15:00;9857;57.1;38
16.04.2017;15:25:00;9274;58.6;36
16.04.2017;15:35:00;11781;60.4;35
16.04.2017;15:45:00;10472;62.3;35
16.04.2017;15:55:00;9258;63.9;36
16.04.2017;16:05:00;1260;64.2;36
16.04.2017;16:15:00;3234;64.7;36
16.04.2017;16:25:00;2211;65.1;38
16.04.2017;16:35:00;2115;65.4;38
16.04.2017;16:45:00;2458;65.8;39
16.04.2017;16:55:00;2384;66.2;35
16.04.2017;17:05:00;2059;66.6;36
16.04.2017;17:15:00;2160;67.0;37
16.04.2017;17:25:00;3085;67.5;38
16.04.2017;17:35:00;2769;68.0;35
16.04.2017;17:45:00;2776;68.4;36
16.04.2017;17:55:00;1189;68.7;37
16.04.2017;18:05:00;2792;69.0;38
16.04.2017;18:15:00;1460;69.3;39
16.04.2017;18:25:00;1460;69.6;39
16.04.2017;18:35:00;1464;69.8;37
16.04.2017;18:45:00;1087;70.0;36
16.04.2017;18:55:00;1323;70.2;37
16.04.2017;19:05:00;1048;70.4;37
16.04.2017;19:15:00;950;70.6;38
16.04.2017;19:25:00;456;70.7;38
16.04.2017;19:35:00;463;70.8;38
16.04.2017;19:45:00;345;70.8;39
16.04.2017;19:55:00;432;70.9;39
16.04.2017;20:05:00;317;71.0;39
17.04.2017;06:35:00;0;0;27
17.04.2017;06:45:00;17;0;29
17.04.2017;06:55:00;210;0;29
17.04.2017;07:05:00;637;0.1;30
17.04.2017;07:15:00;980;0.2;31
17.04.2017;07:25:00;1290;0.4;31
17.04.2017;07:35:00;2397;0.7;32
17.04.2017;07:45:00;3168;1.2;32
17.04.2017;07:55:00;3845;1.8;34
17.04.2017;08:05:00;6312;2.8;37
17.04.2017;08:15:00;7860;4.0;35
17.04.2017;08:25:00;8861;5.5;37
17.04.2017;08:35:00;6543;6.7;37
17.04.2017;08:45:00;10377;8.3;35
17.04.2017;08:55:00;7402;9.7;36
17.04.2017;09:05:00;9091;11.1;38
17.04.2017;09:15:00;11126;12.9;38
17.04.2017;09:25:00;9845;14.5;37
17.04.2017;09:35:00;8250;16.0;35
17.04.2017;09:45:00;7953;17.3;37
17.04.2017;09:55:00;10695;19.0;38
17.04.2017;10:05:00;14641;21.2;38
17.04.2017;10:15:00;26531;24.9;37
17.04.2017;10:25:00;25607;30.0;39
17.04.2017;10:35:00;19220;33.3;36
17.04.2017;10:45:00;19702;36.6;35
17.04.2017;10:55:00;24089;40.2;37
17.04.2017;11:05:00;19745;43.6;36
17.04.2017;11:15:00;30105;48.4;41
17.04.2017;11:25:00;30772;53.6;41
17.04.2017;11:35:00;18872;56.9;36
17.04.2017;11:45:00;22552;60.4;36
17.04.2017;11:55:00;21079;64.0;37
17.04.2017;12:05:00;21355;67.5;37
17.04.2017;12:15:00;22954;71.3;38
17.04.2017;12:25:00;21749;75.1;37
17.04.2017;12:35:00;14692;78.1;35
17.04.2017;12:45:00;5506;79.3;37
17.04.2017;12:55:00;6112;80.2;37
17.04.2017;13:05:00;13895;81.8;38
17.04.2017;13:15:00;23602;85.5;38
17.04.2017;13:25:00;29063;90.1;40
17.04.2017;13:35:00;31304;95.3;41
17.04.2017;13:45:00;22259;99.6;38
17.04.2017;13:55:00;21953;103.1;37
17.04.2017;14:05:00;20670;106.4;36
17.04.2017;14:15:00;21255;109.8;36
17.04.2017;14:25:00;16542;112.9;35
17.04.2017;14:35:00;17069;115.5;37
17.04.2017;14:45:00;12883;117.9;38
17.04.2017;14:55:00;10464;119.8;36
17.04.2017;15:05:00;9784;121.5;35
17.04.2017;15:15:00;9150;123.1;36
17.04.2017;15:25:00;9081;124.4;38
17.04.2017;15:35:00;9930;126.0;38
17.04.2017;15:45:00;8058;127.4;36
17.04.2017;15:55:00;8053;128.8;35
17.04.2017;16:05:00;14238;130.6;38
17.04.2017;16:15:00;18321;133.1;39
17.04.2017;16:25:00;19305;136.3;36
17.04.2017;16:35:00;18547;139.5;35
17.04.2017;16:45:00;17833;142.3;37
17.04.2017;16:55:00;15892;145.1;35
17.04.2017;17:05:00;13664;147.6;35
17.04.2017;17:15:00;14205;150.0;35
17.04.2017;17:25:00;10225;152.0;35
17.04.2017;17:35:00;10121;153.8;35
17.04.2017;17:45:00;7052;155.0;38
17.04.2017;17:55:00;6967;156.1;36
17.04.2017;18:05:00;4010;157.0;39
17.04.2017;18:15:00;2572;157.5;36
17.04.2017;18:25:00;3049;158.0;37
17.04.2017;18:35:00;2020;158.4;38
17.04.2017;18:45:00;531;158.5;38
17.04.2017;18:55:00;536;158.6;38
17.04.2017;19:05:00;433;158.7;38
17.04.2017;19:15:00;263;158.7;39
17.04.2017;19:25:00;332;158.8;39
17.04.2017;19:35:00;73;158.8;38
17.04.2017;19:45:00;15;158.8;37
17.04.2017;19:55:00;11;158.8;36
18.04.2017;06:30:00;5;0;28
18.04.2017;06:40:00;20;0;29
18.04.2017;06:50:00;162;0;29
18.04.2017;07:00:00;250;0;30
18.04.2017;07:10:00;660;0.1;31
18.04.2017;07:20:00;1367;0.3;31
18.04.2017;07:30:00;1922;0.6;32
18.04.2017;07:40:00;3163;1.1;32
18.04.2017;07:50:00;7271;1.9;34
18.04.2017;08:00:00;18705;4.3;37
18.04.2017;08:10:00;25964;8.1;37
18.04.2017;08:20:00;20515;12.2;38
18.04.2017;08:30:00;26993;16.5;39
18.04.2017;08:40:00;27412;21.5;40
18.04.2017;08:50:00;35326;27.1;42
18.04.2017;09:00:00;38229;33.3;43
18.04.2017;09:10:00;31251;38.0;40
18.04.2017;09:20:00;36268;44.7;44
18.04.2017;09:30:00;7110;46.2;36
18.04.2017;09:40:00;18550;49.4;38
18.04.2017;09:50:00;7131;51.6;35
18.04.2017;10:00:00;6739;52.6;38
18.04.2017;10:10:00;9769;54.2;37
18.04.2017;10:20:00;10740;55.9;35
18.04.2017;10:30:00;13245;57.9;35
18.04.2017;10:40:00;19507;60.8;36
18.04.2017;10:50:00;19457;65.1;37
18.04.2017;11:00:00;14415;68.2;35
18.04.2017;11:10:00;10366;69.8;38
18.04.2017;11:20:00;13772;72.2;38
18.04.2017;11:30:00;10179;74.0;37
18.04.2017;11:40:00;15352;76.2;36
18.04.2017;11:50:00;22234;79.6;37
18.04.2017;12:00:00;31101;84.3;40
18.04.2017;12:10:00;37256;90.2;43
18.04.2017;12:20:00;23617;94.8;39
18.04.2017;12:30:00;22737;98.7;38
18.04.2017;12:40:00;37811;103.9;43
18.04.2017;12:50:00;49552;111.5;48
18.04.2017;13:00:00;46632;119.5;48
18.04.2017;13:10:00;36104;125.5;43
18.04.2017;13:20:00;22940;131.0;40
18.04.2017;13:30:00;22919;134.4;37
18.04.2017;13:40:00;9805;136.4;38
18.04.2017;13:50:00;25785;139.9;39
18.04.2017;14:00:00;13156;142.8;36
18.04.2017;14:10:00;11489;144.8;36
18.04.2017;14:20:00;19565;147.7;37
18.04.2017;14:30:00;21262;151.2;37
18.04.2017;14:40:00;8889;153.4;36
18.04.2017;14:50:00;4037;154.1;38
18.04.2017;15:00:00;3847;154.8;37
18.04.2017;15:10:00;6154;155.7;37
18.04.2017;15:20:00;13286;157.6;36
18.04.2017;15:30:00;16385;160.2;35
18.04.2017;15:40:00;20735;163.5;37
18.04.2017;15:50:00;28339;167.8;39
18.04.2017;16:00:00;17797;171.5;36
18.04.2017;16:10:00;3780;172.7;36
18.04.2017;16:20:00;98;172.8;37
18.04.2017;16:30:00;279;172.8;37
18.04.2017;16:40:00;604;172.9;37
18.04.2017;16:50:00;2106;173.2;37
18.04.2017;17:00:00;3541;173.7;38
18.04.2017;17:10:00;4465;174.4;35
18.04.2017;17:20:00;5524;175.3;38
18.04.2017;17:30:00;9166;176.6;37
18.04.2017;17:40:00;11788;178.5;36
18.04.2017;17:50:00;14273;180.7;36
18.04.2017;18:00:00;13307;183.1;36
18.04.2017;18:10:00;7210;184.5;34
18.04.2017;18:20:00;6732;185.6;39
18.04.2017;18:30:00;6533;186.7;36
18.04.2017;18:40:00;4061;187.5;39
18.04.2017;18:50:00;2413;187.9;38
18.04.2017;19:00:00;2778;188.3;36
18.04.2017;19:10:00;2736;188.8;37
18.04.2017;19:20:00;1951;189.2;38
18.04.2017;19:30:00;1646;189.5;39
18.04.2017;19:40:00;1671;189.8;39
18.04.2017;19:50:00;1855;190.1;35
18.04.2017;20:00:00;741;190.3;37
18.04.2017;20:10:00;238;190.3;37
18.04.2017;20:20:00;14;190.3;37
19.04.2017;06:50:00;11;0;28
19.04.2017;07:00:00;4;0;29
19.04.2017;07:30:00;0;0;29
19.04.2017;07:40:00;311;0;30
19.04.2017;07:50:00;434;0.1;30
19.04.2017;08:00:00;496;0.1;31
19.04.2017;08:10:00;325;0.2;31
19.04.2017;08:20:00;173;0.2;32
19.04.2017;08:30:00;67;0.3;32
19.04.2017;08:40:00;3;0.3;32
19.04.2017;08:50:00;45;0.3;32
19.04.2017;09:00:00;0;0.3;31
19.04.2017;09:10:00;27;0.3;31
19.04.2017;09:20:00;166;0.3;32
19.04.2017;09:30:00;163;0.3;32
19.04.2017;09:40:00;55;0.3;32
19.04.2017;09:50:00;245;0.4;33
19.04.2017;10:00:00;508;0.4;33
19.04.2017;10:10:00;384;0.5;33
19.04.2017;10:20:00;900;0.6;34
19.04.2017;10:30:00;754;0.8;34
19.04.2017;10:40:00;1142;1.0;34
19.04.2017;10:50:00;276;1.1;35
19.04.2017;11:00:00;349;1.1;35
19.04.2017;11:10:00;2173;1.4;35
19.04.2017;11:20:00;3213;1.7;37
19.04.2017;11:30:00;8847;3.2;36
19.04.2017;11:40:00;6904;4.3;37
19.04.2017;11:50:00;3323;5.0;37
19.04.2017;12:00:00;1200;5.3;37
19.04.2017;12:10:00;353;5.5;37
19.04.2017;12:20:00;316;5.5;38
19.04.2017;12:30:00;2812;5.8;38
19.04.2017;12:40:00;3803;6.5;34
19.04.2017;12:50:00;10395;7.9;38
19.04.2017;13:00:00;3532;8.7;35
19.04.2017;13:10:00;654;8.9;36
19.04.2017;13:20:00;46;9.0;36
19.04.2017;13:30:00;450;9.0;36
19.04.2017;13:40:00;2157;9.3;37
19.04.2017;13:50:00;966;9.5;38
19.04.2017;14:00:00;2151;9.8;38
19.04.2017;14:10:00;3124;10.2;39
19.04.2017;14:20:00;6196;11.1;36
19.04.2017;14:30:00;10565;12.7;36
19.04.2017;14:40:00;8445;14.2;35
19.04.2017;14:50:00;7381;15.5;35
19.04.2017;15:00:00;14578;17.9;36
19.04.2017;15:10:00;8028;20.4;34
19.04.2017;15:20:00;11924;21.7;38
19.04.2017;15:30:00;11533;24.0;36
19.04.2017;15:40:00;11982;26.0;37
19.04.2017;15:50:00;14379;28.6;35
19.04.2017;16:00:00;22659;32.1;38
19.04.2017;16:10:00;8533;33.9;36
19.04.2017;16:20:00;17082;36.7;35
19.04.2017;16:30:00;15304;39.6;37
19.04.2017;16:40:00;9766;42.0;35
19.04.2017;16:50:00;10690;43.6;36
19.04.2017;17:00:00;6708;44.6;37
19.04.2017;17:10:00;3823;45.5;35
19.04.2017;17:20:00;3567;46.1;36
19.04.2017;17:30:00;5668;46.7;38
19.04.2017;17:40:00;7052;48.0;36
19.04.2017;17:50:00;9435;49.4;35
19.04.2017;18:00:00;5696;50.5;38
19.04.2017;18:10:00;3948;51.2;36
19.04.2017;18:20:00;6108;52.2;37
19.04.2017;18:30:00;776;52.4;36
19.04.2017;18:40:00;1086;52.6;36
19.04.2017;18:50:00;877;52.8;36
19.04.2017;19:00:00;407;52.9;37
19.04.2017;19:10:00;832;53.0;37
19.04.2017;19:20:00;579;53.1;38
19.04.2017;19:30:00;482;53.2;38
19.04.2017;19:40:00;456;53.3;38
19.04.2017;19:50:00;321;53.3;39
19.04.2017;20:00:00;16;53.3;37
19.04.2017;20:10:00;10;53.3;36
20.04.2017;06:40:00;2;0;28
20.04.2017;06:50:00;20;0;29
20.04.2017;07:00:00;160;0;29
20.04.2017;07:10:00;248;0;30
20.04.2017;07:20:00;598;0.1;31
20.04.2017;07:30:00;866;0.2;31
20.04.2017;07:40:00;1172;0.4;31
20.04.2017;07:50:00;1803;0.7;32
20.04.2017;08:00:00;2429;1.1;32
20.04.2017;08:10:00;2977;1.5;33
20.04.2017;08:20:00;3352;2.1;35
20.04.2017;08:30:00;3541;2.6;36
20.04.2017;08:40:00;3991;3.3;38
20.04.2017;08:50:00;4524;4.0;38
20.04.2017;09:00:00;4078;4.7;35
20.04.2017;09:10:00;2131;5.1;36
20.04.2017;09:20:00;2411;5.4;37
20.04.2017;09:30:00;1804;5.8;38
20.04.2017;09:40:00;3087;6.2;38
20.04.2017;09:50:00;8375;7.6;35
20.04.2017;10:00:00;13043;9.7;35
20.04.2017;10:10:00;13031;11.6;37
20.04.2017;10:20:00;10067;13.9;35
20.04.2017;10:30:00;16021;17.5;37
20.04.2017;10:40:00;15360;19.8;37
20.04.2017;10:50:00;16973;23.4;37
20.04.2017;11:00:00;20812;26.7;38
20.04.2017;11:10:00;21017;30.1;39
20.04.2017;11:20:00;21624;35.3;39
20.04.2017;11:30:00;13228;37.4;38
20.04.2017;11:40:00;16893;42.1;36
20.04.2017;11:50:00;20799;45.7;37
20.04.2017;12:00:00;15061;48.3;38
20.04.2017;12:10:00;18450;51.0;39
20.04.2017;12:20:00;15454;54.0;36
20.04.2017;12:30:00;18346;57.2;36
20.04.2017;12:40:00;46981;64.1;47
20.04.2017;12:50:00;19502;67.6;37
20.04.2017;13:00:00;21160;70.9;35
20.04.2017;13:10:00;20585;74.4;36
20.04.2017;13:20:00;25115;78.4;38
20.04.2017;13:30:00;40775;84.6;44
20.04.2017;13:40:00;24499;89.1;39
20.04.2017;13:50:00;25017;93.8;39
20.04.2017;14:00:00;49108;101.5;48
20.04.2017;14:10:00;47022;108.3;48
20.04.2017;14:20:00;27882;113.0;40
20.04.2017;14:30:00;24041;117.6;38
20.04.2017;14:40:00;25022;123.9;41
20.04.2017;14:50:00;14442;126.6;37
20.04.2017;15:00:00;12252;129.0;37
20.04.2017;15:10:00;18455;131.8;38
20.04.2017;15:20:00;37944;137.0;43
20.04.2017;15:30:00;14392;140.2;35
20.04.2017;15:40:00;26225;143.6;38
20.04.2017;15:50:00;15103;147.5;37
20.04.2017;16:00:00;19128;149.9;37
20.04.2017;16:10:00;22621;153.9;38
20.04.2017;16:20:00;12882;156.6;35
20.04.2017;16:30:00;19719;160.0;37
20.04.2017;16:40:00;20922;163.4;36
20.04.2017;16:50:00;8291;165.3;36
20.04.2017;17:00:00;6296;166.5;35
20.04.2017;17:10:00;10250;168.4;35
20.04.2017;17:20:00;9437;170.0;35
20.04.2017;17:30:00;7093;171.3;38
20.04.2017;17:40:00;5522;172.3;37
20.04.2017;17:50:00;4403;173.1;38
20.04.2017;18:00:00;3556;173.7;36
20.04.2017;18:10:00;3182;174.2;38
20.04.2017;18:20:00;2811;174.7;39
20.04.2017;18:30:00;2608;175.2;35
20.04.2017;18:40:00;2392;175.6;37
20.04.2017;18:50:00;2341;176.0;38
20.04.2017;19:00:00;2173;176.3;39
20.04.2017;19:10:00;2000;176.7;39
20.04.2017;19:20:00;1806;177.0;35
20.04.2017;19:30:00;1568;177.3;37
20.04.2017;19:40:00;1212;177.5;37
20.04.2017;19:50:00;862;177.6;37
20.04.2017;20:00:00;506;177.7;38
20.04.2017;20:10:00;299;177.8;38
20.04.2017;20:20:00;136;177.8;38
20.04.2017;20:30:00;5;177.8;37
21.04.2017;06:15:00;5;0;27
21.04.2017;06:25:00;158;0;28
21.04.2017;06:35:00;432;0;29
21.04.2017;06:45:00;765;0.1;30
21.04.2017;06:55:00;1162;0.3;31
21.04.2017;07:05:00;1580;0.6;31
21.04.2017;07:15:00;4016;1.1;32
21.04.2017;07:25:00;7493;2.2;35
21.04.2017;07:35:00;8517;3.5;37
21.04.2017;07:45:00;12483;5.3;38
21.04.2017;07:55:00;18515;8.1;38
21.04.2017;08:05:00;25828;12.0;37
21.04.2017;08:15:00;28960;16.7;40
21.04.2017;08:25:00;31144;21.9;41
21.04.2017;08:35:00;32646;27.1;41
21.04.2017;08:45:00;34523;32.8;42
21.04.2017;08:55:00;36036;38.8;43
21.04.2017;09:05:00;37345;44.9;43
21.04.2017;09:15:00;38825;51.3;44
21.04.2017;09:25:00;40700;58.0;45
21.04.2017;09:35:00;42233;65.0;45
21.04.2017;09:45:00;43406;72.2;46
21.04.2017;09:55:00;44778;79.6;47
21.04.2017;10:05:00;45650;87.2;47
21.04.2017;10:15:00;46120;94.8;47
21.04.2017;10:25:00;46532;102.5;48
21.04.2017;10:35:00;46924;110.3;48
21.04.2017;10:45:00;47699;118.2;48
21.04.2017;10:55:00;49854;126.5;49
21.04.2017;11:05:00;46209;134.3;48
21.04.2017;11:15:00;43096;141.8;46
21.04.2017;11:25:00;47791;149.8;48
21.04.2017;11:35:00;47899;157.8;49
21.04.2017;11:45:00;47216;165.6;48
21.04.2017;11:55:00;48394;173.6;49
21.04.2017;12:05:00;45063;180.5;46
21.04.2017;12:15:00;37948;187.3;44
21.04.2017;12:25:00;48815;194.5;48
21.04.2017;12:35:00;46734;202.3;48
21.04.2017;12:45:00;45869;210.0;48
21.04.2017;12:55:00;45258;217.6;47
21.04.2017;13:05:00;44415;225.0;47
21.04.2017;13:15:00;44045;232.4;47
21.04.2017;13:25:00;43525;239.7;47
21.04.2017;13:35:00;42559;246.8;47
21.04.2017;13:45:00;41947;253.8;46
21.04.2017;13:55:00;40953;260.7;46
21.04.2017;14:05:00;39693;267.3;45
21.04.2017;14:15:00;38453;273.8;45
21.04.2017;14:25:00;37177;280.1;45
21.04.2017;14:35:00;36077;286.1;44
21.04.2017;14:45:00;34763;292.0;44
21.04.2017;14:55:00;33550;297.6;43
21.04.2017;15:05:00;32072;303.0;43
21.04.2017;15:15:00;30991;308.3;42
21.04.2017;15:25:00;30955;313.4;42
21.04.2017;15:35:00;31820;318.6;42
21.04.2017;15:45:00;26238;323.2;40
21.04.2017;15:55:00;24200;327.2;40
21.04.2017;16:05:00;22361;331.0;39
21.04.2017;16:15:00;20719;334.6;38
21.04.2017;16:25:00;18712;337.8;36
21.04.2017;16:35:00;16740;340.6;35
21.04.2017;16:45:00;14849;343.2;37
21.04.2017;16:55:00;12879;345.4;38
21.04.2017;17:05:00;10923;347.4;37
21.04.2017;17:15:00;9061;348.9;36
21.04.2017;17:25:00;7318;350.2;35
21.04.2017;17:35:00;5762;351.3;38
21.04.2017;17:45:00;4416;352.1;37
21.04.2017;17:55:00;3373;352.7;38
21.04.2017;18:05:00;2780;353.1;38
21.04.2017;18:15:00;2450;353.6;37
21.04.2017;18:25:00;2310;354.0;38
21.04.2017;18:35:00;2199;354.3;38
21.04.2017;18:45:00;2047;354.7;38
21.04.2017;18:55:00;1941;355.0;37
21.04.2017;19:05:00;1809;355.3;37
21.04.2017;19:15:00;1666;355.6;38
21.04.2017;19:25:00;1504;355.9;39
21.04.2017;19:35:00;1221;356.1;39
21.04.2017;19:45:00;912;356.2;39
21.04.2017;19:55:00;734;356.4;39
21.04.2017;20:05:00;475;356.5;36
21.04.2017;20:15:00;280;356.5;37
21.04.2017;20:25:00;79;356.5;37
21.04.2017;20:35:00;5;356.5;37
22.04.2017;06:15:00;9;0;27
22.04.2017;06:25:00;156;0;28
22.04.2017;06:35:00;433;0;29
22.04.2017;06:45:00;845;0.1;30
22.04.2017;06:55:00;1219;0.3;31
22.04.2017;07:05:00;1737;0.6;31
22.04.2017;07:15:00;3579;1.1;32
22.04.2017;07:25:00;5399;1.9;34
22.04.2017;07:35:00;6419;3.0;37
22.04.2017;07:45:00;11527;4.5;35
22.04.2017;07:55:00;18186;7.2;35
22.04.2017;08:05:00;25610;11.2;36
22.04.2017;08:15:00;27951;15.7;39
22.04.2017;08:25:00;29814;20.7;40
22.04.2017;08:35:00;31616;25.8;41
22.04.2017;08:45:00;33418;31.3;42
22.04.2017;08:55:00;35106;37.1;42
22.04.2017;09:05:00;36519;43.1;43
22.04.2017;09:15:00;37865;49.4;43
22.04.2017;09:25:00;39183;55.8;44
22.04.2017;09:35:00;40467;62.5;45
22.04.2017;09:45:00;41715;69.4;45
22.04.2017;09:55:00;42702;76.5;46
22.04.2017;10:05:00;43211;83.7;46
22.04.2017;10:15:00;44141;91.0;46
22.04.2017;10:25:00;44526;98.4;47
22.04.2017;10:35:00;45013;105.9;47
22.04.2017;10:45:00;45405;113.4;47
22.04.2017;10:55:00;45892;121.0;48
22.04.2017;11:05:00;45259;128.7;47
22.04.2017;11:15:00;43336;135.7;47
22.04.2017;11:25:00;38325;141.8;44
22.04.2017;11:35:00;45468;149.5;47
22.04.2017;11:45:00;46793;157.3;48
22.04.2017;11:55:00;46350;165.1;48
22.04.2017;12:05:00;46300;172.7;48
22.04.2017;12:15:00;47234;180.6;48
22.04.2017;12:25:00;48244;188.6;48
22.04.2017;12:35:00;42798;196.0;46
22.04.2017;12:45:00;39417;202.1;44
22.04.2017;12:55:00;45406;209.1;47
22.04.2017;13:05:00;46549;216.7;47
22.04.2017;13:15:00;39656;224.0;46
22.04.2017;13:25:00;31399;230.1;43
22.04.2017;13:35:00;32616;235.4;42
22.04.2017;13:45:00;30778;240.9;42
22.04.2017;13:55:00;39886;247.1;45
22.04.2017;14:05:00;38559;253.8;45
22.04.2017;14:15:00;25244;259.0;40
22.04.2017;14:25:00;38997;264.7;44
22.04.2017;14:35:00;36544;271.0;43
22.04.2017;14:45:00;39512;277.7;45
22.04.2017;14:55:00;33010;282.5;43
22.04.2017;15:05:00;22572;286.9;40
22.04.2017;15:15:00;25088;290.7;39
22.04.2017;15:25:00;19332;294.2;38
22.04.2017;15:35:00;18078;297.6;37
22.04.2017;15:45:00;20890;301.3;38
22.04.2017;15:55:00;19600;304.7;36
22.04.2017;16:05:00;14636;307.4;36
22.04.2017;16:15:00;15726;310.1;35
22.04.2017;16:25:00;18962;313.1;38
22.04.2017;16:35:00;21093;316.5;37
22.04.2017;16:45:00;17855;319.8;36
22.04.2017;16:55:00;15435;322.5;38
22.04.2017;17:05:00;14435;325.1;35
22.04.2017;17:15:00;10540;327.0;35
22.04.2017;17:25:00;7821;328.4;37
22.04.2017;17:35:00;6845;329.6;37
22.04.2017;17:45:00;4637;330.5;35
22.04.2017;17:55:00;3742;331.1;37
22.04.2017;18:05:00;4244;331.8;38
22.04.2017;18:15:00;2999;332.3;37
22.04.2017;18:25:00;2588;332.8;37
22.04.2017;18:35:00;2035;333.1;38
22.04.2017;18:45:00;1727;333.4;39
22.04.2017;18:55:00;1395;333.7;36
22.04.2017;19:05:00;1260;333.9;37
22.04.2017;19:15:00;791;334.0;37
22.04.2017;19:25:00;440;334.1;37
22.04.2017;19:35:00;283;334.2;38
