Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.04.2017;19:45:00;273;334.2;38
22.04.2017;19:55:00;253;334.3;38
22.04.2017;20:05:00;0;334.3;37
22.04.2017;20:15:00;7;334.3;37
23.04.2017;06:20:00;5;0;27
23.04.2017;06:40:00;283;0;29
23.04.2017;06:50:00;676;0.1;30
23.04.2017;07:00:00;1565;0.3;31
23.04.2017;07:10:00;4399;0.9;31
23.04.2017;07:20:00;4250;1.6;33
23.04.2017;07:30:00;6849;2.6;36
23.04.2017;07:40:00;7457;3.9;35
23.04.2017;07:50:00;15044;6.1;36
23.04.2017;08:00:00;14182;8.7;37
23.04.2017;08:10:00;16591;11.2;37
23.04.2017;08:20:00;21127;14.4;38
23.04.2017;08:30:00;13051;17.1;36
23.04.2017;08:40:00;17110;19.5;36
23.04.2017;08:50:00;17952;22.3;37
23.04.2017;09:00:00;14475;24.5;38
23.04.2017;09:10:00;17225;27.3;38
23.04.2017;09:20:00;23327;30.7;36
23.04.2017;09:30:00;43693;38.0;45
23.04.2017;09:40:00;42837;45.1;45
23.04.2017;09:50:00;43935;52.4;46
23.04.2017;10:00:00;39233;58.7;44
23.04.2017;10:10:00;31209;64.9;43
23.04.2017;10:20:00;48358;71.8;47
23.04.2017;10:30:00;49665;80.1;49
23.04.2017;10:40:00;39252;86.9;45
23.04.2017;10:50:00;15746;90.7;38
23.04.2017;11:00:00;13559;93.0;38
23.04.2017;11:10:00;14498;95.3;39
23.04.2017;11:20:00;17826;98.3;36
23.04.2017;11:30:00;17310;101.2;37
23.04.2017;11:40:00;18533;104.3;36
23.04.2017;11:50:00;18389;107.4;35
23.04.2017;12:00:00;20651;110.7;35
23.04.2017;12:10:00;21302;114.3;37
23.04.2017;12:20:00;25633;118.3;38
23.04.2017;12:30:00;49909;125.8;48
23.04.2017;12:40:00;49891;134.1;49
23.04.2017;12:50:00;49909;142.5;50
23.04.2017;13:00:00;49909;150.8;50
23.04.2017;13:10:00;42564;158.5;47
23.04.2017;13:20:00;26407;163.4;41
23.04.2017;13:35:00;42725;172.7;46
23.04.2017;13:45:00;45118;180.1;47
23.04.2017;13:55:00;46852;187.8;48
23.04.2017;14:05:00;17351;193.0;40
23.04.2017;14:15:00;42423;197.8;44
23.04.2017;14:25:00;42549;205.0;46
23.04.2017;14:35:00;39020;211.7;45
23.04.2017;14:45:00;40292;217.5;45
23.04.2017;14:55:00;38836;224.0;45
23.04.2017;15:05:00;36972;230.4;44
23.04.2017;15:15:00;33834;236.2;43
23.04.2017;15:25:00;32304;241.7;43
23.04.2017;15:35:00;30424;246.8;42
23.04.2017;15:45:00;29119;251.8;41
23.04.2017;15:55:00;25387;256.2;40
23.04.2017;16:05:00;23205;260.0;39
23.04.2017;16:15:00;18488;263.3;37
23.04.2017;16:25:00;17422;266.6;36
23.04.2017;16:35:00;17627;269.6;36
23.04.2017;16:45:00;15707;272.3;37
23.04.2017;16:55:00;13649;274.7;35
23.04.2017;17:05:00;11421;276.7;35
23.04.2017;17:15:00;9491;278.4;36
23.04.2017;17:25:00;8501;279.9;38
23.04.2017;17:35:00;6571;281.0;37
23.04.2017;17:45:00;5340;282.0;36
23.04.2017;17:55:00;4338;282.7;38
23.04.2017;18:05:00;3594;283.4;36
23.04.2017;18:15:00;3145;283.9;37
23.04.2017;18:25:00;2971;284.4;38
23.04.2017;18:35:00;2795;284.9;36
23.04.2017;18:45:00;2594;285.3;37
23.04.2017;18:55:00;2420;285.8;38
23.04.2017;19:05:00;2220;286.1;39
23.04.2017;19:15:00;1966;286.5;36
23.04.2017;19:25:00;1719;286.8;37
23.04.2017;19:35:00;1523;287.0;38
23.04.2017;19:45:00;1153;287.2;38
23.04.2017;19:55:00;840;287.4;38
23.04.2017;20:05:00;602;287.5;39
23.04.2017;20:15:00;368;287.6;39
23.04.2017;20:25:00;163;287.6;39
23.04.2017;20:35:00;1;287.6;38
24.04.2017;06:15:00;16;0;28
24.04.2017;06:25:00;298;0;29
24.04.2017;06:35:00;612;0.1;30
24.04.2017;06:45:00;955;0.2;31
24.04.2017;06:55:00;1286;0.4;32
24.04.2017;07:05:00;1874;0.7;32
24.04.2017;07:15:00;4528;1.3;32
24.04.2017;07:25:00;5707;2.2;35
24.04.2017;07:35:00;6584;3.3;38
24.04.2017;07:45:00;14278;5.3;37
24.04.2017;07:55:00;20998;8.5;35
24.04.2017;08:05:00;27392;12.9;38
24.04.2017;08:15:00;29345;17.7;40
24.04.2017;08:25:00;31187;22.8;41
24.04.2017;08:35:00;32934;28.2;41
24.04.2017;08:45:00;34426;33.9;42
24.04.2017;08:55:00;35988;39.8;43
24.04.2017;09:05:00;37734;46.0;43
24.04.2017;09:15:00;39369;52.5;44
24.04.2017;09:25:00;40889;59.3;45
24.04.2017;09:35:00;41911;66.2;45
24.04.2017;09:45:00;42892;73.3;46
24.04.2017;09:55:00;43989;80.6;46
24.04.2017;10:05:00;44574;88.0;47
24.04.2017;10:15:00;45006;95.5;47
24.04.2017;10:25:00;45161;103.0;47
24.04.2017;10:35:00;45506;110.6;47
24.04.2017;10:45:00;45598;118.3;48
24.04.2017;10:55:00;46073;125.8;48
24.04.2017;11:05:00;46415;133.6;48
24.04.2017;11:15:00;46713;141.4;48
24.04.2017;11:25:00;46798;149.1;48
24.04.2017;11:35:00;46881;156.9;48
24.04.2017;11:45:00;46483;164.7;48
24.04.2017;11:55:00;46316;172.4;48
24.04.2017;12:05:00;46110;180.1;48
24.04.2017;12:15:00;45785;187.7;48
24.04.2017;12:25:00;45388;195.3;48
24.04.2017;12:35:00;45131;202.9;48
24.04.2017;12:45:00;44684;210.3;48
24.04.2017;12:55:00;44747;217.8;48
24.04.2017;13:05:00;43762;225.1;47
24.04.2017;13:15:00;43040;232.3;47
24.04.2017;13:25:00;42245;239.5;47
24.04.2017;13:35:00;41389;246.3;47
24.04.2017;13:45:00;40779;253.1;46
24.04.2017;13:55:00;39981;259.8;46
24.04.2017;14:05:00;38832;266.4;46
24.04.2017;14:15:00;37731;272.7;45
24.04.2017;14:25:00;36532;278.9;45
24.04.2017;14:35:00;35762;284.8;44
24.04.2017;14:45:00;34437;290.7;44
24.04.2017;14:55:00;33245;296.3;43
24.04.2017;15:05:00;32065;301.7;43
24.04.2017;15:15:00;30600;306.8;42
24.04.2017;15:25:00;29059;311.8;42
24.04.2017;15:35:00;27482;316.4;41
24.04.2017;15:45:00;25546;320.7;40
24.04.2017;15:55:00;24041;324.8;40
24.04.2017;16:05:00;22498;328.6;39
24.04.2017;16:15:00;20676;332.1;38
24.04.2017;16:25:00;19248;335.4;37
24.04.2017;16:35:00;16774;338.3;36
24.04.2017;16:45:00;15988;341.0;35
24.04.2017;16:55:00;13332;343.3;36
24.04.2017;17:05:00;10403;345.1;38
24.04.2017;17:15:00;10464;346.9;38
24.04.2017;17:25:00;8730;348.5;37
24.04.2017;17:35:00;7017;349.7;36
24.04.2017;17:45:00;5613;350.7;38
24.04.2017;17:55:00;4488;351.5;37
24.04.2017;18:05:00;3881;352.2;38
24.04.2017;18:15:00;3442;352.8;36
24.04.2017;18:25:00;3658;353.4;38
24.04.2017;18:35:00;4207;354.1;38
24.04.2017;18:45:00;4169;354.8;37
24.04.2017;18:55:00;3949;355.4;39
24.04.2017;19:05:00;3579;356.0;36
24.04.2017;19:15:00;3193;356.6;38
24.04.2017;19:25:00;2960;357.1;39
24.04.2017;19:35:00;2759;357.6;36
24.04.2017;19:45:00;2191;358.0;38
24.04.2017;19:55:00;1568;358.3;38
24.04.2017;20:05:00;843;358.4;39
24.04.2017;20:15:00;409;358.5;39
24.04.2017;20:25:00;111;358.5;38
24.04.2017;20:35:00;0;358.5;37
25.04.2017;06:35:00;6;0;29
25.04.2017;06:45:00;18;0;29
25.04.2017;06:55:00;152;0;30
25.04.2017;07:05:00;338;0;31
25.04.2017;07:15:00;322;0.1;31
25.04.2017;07:25:00;384;0.1;32
25.04.2017;07:35:00;593;0.2;32
25.04.2017;07:45:00;1854;0.5;33
25.04.2017;07:55:00;3084;0.9;33
25.04.2017;08:05:00;4909;1.9;36
25.04.2017;08:15:00;3701;2.5;37
25.04.2017;08:25:00;1567;2.9;38
25.04.2017;08:35:00;2117;3.2;38
25.04.2017;08:45:00;817;3.4;38
25.04.2017;08:55:00;1555;3.6;38
25.04.2017;09:05:00;1131;3.8;38
25.04.2017;09:15:00;9450;4.9;36
25.04.2017;09:25:00;11152;7.8;35
25.04.2017;09:35:00;17278;9.6;39
25.04.2017;09:45:00;6606;11.7;35
25.04.2017;09:55:00;7695;13.0;37
25.04.2017;10:05:00;7225;14.0;36
25.04.2017;10:15:00;6290;15.4;34
25.04.2017;10:25:00;9264;16.7;38
25.04.2017;10:35:00;4915;17.6;35
25.04.2017;10:45:00;14286;19.6;36
25.04.2017;10:55:00;13013;21.2;38
25.04.2017;11:05:00;12417;23.0;38
25.04.2017;11:15:00;5405;24.2;35
25.04.2017;11:25:00;5620;25.1;38
25.04.2017;11:35:00;6167;26.0;35
25.04.2017;11:45:00;7159;27.1;38
25.04.2017;11:55:00;11508;28.7;38
25.04.2017;12:05:00;13512;30.9;38
25.04.2017;12:15:00;8124;32.4;37
25.04.2017;12:25:00;7927;33.8;35
25.04.2017;12:35:00;13862;35.7;36
25.04.2017;12:45:00;9910;37.7;37
25.04.2017;12:55:00;14432;39.8;38
25.04.2017;13:05:00;9564;41.8;38
25.04.2017;13:15:00;8877;43.3;35
25.04.2017;13:25:00;10715;44.8;38
25.04.2017;13:35:00;13271;47.0;38
25.04.2017;13:45:00;15104;49.6;36
25.04.2017;13:55:00;12075;51.5;35
25.04.2017;14:05:00;14043;53.7;35
25.04.2017;14:15:00;14246;56.2;35
25.04.2017;14:25:00;9269;57.8;38
25.04.2017;14:35:00;10811;59.5;38
25.04.2017;14:45:00;8476;61.1;37
25.04.2017;14:55:00;5742;62.1;34
25.04.2017;15:05:00;4921;62.8;37
25.04.2017;15:15:00;6425;64.0;34
25.04.2017;15:25:00;8326;65.3;37
25.04.2017;15:35:00;6889;66.5;38
25.04.2017;15:45:00;6246;67.6;35
25.04.2017;15:55:00;7338;68.7;38
25.04.2017;16:05:00;5962;69.8;36
25.04.2017;16:15:00;3405;70.5;39
25.04.2017;16:25:00;4738;71.2;35
25.04.2017;16:35:00;4108;71.9;37
25.04.2017;16:45:00;4674;72.7;37
25.04.2017;16:55:00;4550;73.4;36
25.04.2017;17:05:00;4634;74.1;39
25.04.2017;17:15:00;3918;74.9;35
25.04.2017;17:25:00;3876;75.5;38
25.04.2017;17:35:00;2977;76.0;39
25.04.2017;17:45:00;3337;76.6;35
25.04.2017;17:55:00;2503;77.0;37
25.04.2017;18:05:00;1840;77.3;38
25.04.2017;18:15:00;1631;77.6;39
25.04.2017;18:25:00;1499;77.9;39
25.04.2017;18:35:00;1189;78.1;39
25.04.2017;18:45:00;894;78.3;39
25.04.2017;18:55:00;567;78.4;39
25.04.2017;19:05:00;437;78.4;36
25.04.2017;19:15:00;452;78.5;37
25.04.2017;19:25:00;275;78.6;37
25.04.2017;19:35:00;216;78.6;37
25.04.2017;19:45:00;132;78.6;38
25.04.2017;19:55:00;21;78.6;37
25.04.2017;20:05:00;6;78.6;36
26.04.2017;06:45:00;2;0;28
26.04.2017;06:55:00;9;0;29
26.04.2017;07:05:00;144;0;29
26.04.2017;07:15:00;232;0;30
26.04.2017;07:25:00;344;0.1;31
26.04.2017;07:35:00;518;0.1;31
26.04.2017;07:45:00;579;0.2;32
26.04.2017;07:55:00;770;0.3;32
26.04.2017;08:05:00;790;0.5;33
26.04.2017;08:15:00;925;0.6;33
26.04.2017;08:25:00;985;0.8;33
26.04.2017;08:35:00;758;0.9;34
26.04.2017;08:45:00;636;1.0;34
26.04.2017;08:55:00;695;1.2;34
26.04.2017;09:05:00;594;1.3;34
26.04.2017;09:15:00;531;1.3;35
26.04.2017;09:25:00;553;1.4;35
26.04.2017;09:35:00;486;1.5;35
26.04.2017;09:45:00;394;1.6;36
26.04.2017;09:55:00;413;1.7;36
26.04.2017;10:05:00;460;1.7;36
26.04.2017;10:15:00;464;1.8;36
26.04.2017;10:25:00;478;1.9;36
26.04.2017;10:35:00;510;2.0;37
26.04.2017;10:45:00;490;2.1;37
26.04.2017;10:55:00;432;2.1;37
26.04.2017;11:05:00;494;2.2;37
26.04.2017;11:15:00;498;2.3;37
26.04.2017;11:25:00;369;2.4;37
26.04.2017;11:35:00;331;2.4;37
26.04.2017;11:45:00;365;2.5;37
26.04.2017;11:55:00;492;2.6;37
26.04.2017;12:05:00;617;2.7;38
26.04.2017;12:15:00;609;2.8;38
26.04.2017;12:25:00;720;2.9;38
26.04.2017;12:35:00;862;3.0;38
26.04.2017;12:45:00;835;3.2;38
26.04.2017;12:55:00;1046;3.3;38
26.04.2017;13:05:00;953;3.5;38
26.04.2017;13:15:00;2606;3.8;39
26.04.2017;13:25:00;3730;4.4;35
26.04.2017;13:35:00;3847;5.1;38
26.04.2017;13:45:00;5433;5.8;37
26.04.2017;13:55:00;7558;7.0;37
26.04.2017;14:05:00;7309;8.3;34
26.04.2017;14:15:00;6385;9.4;38
26.04.2017;14:25:00;10169;10.8;38
26.04.2017;14:35:00;5487;12.0;35
26.04.2017;14:45:00;10805;13.6;36
26.04.2017;14:55:00;8470;15.1;38
26.04.2017;15:05:00;9057;16.7;37
26.04.2017;15:15:00;10693;18.3;36
26.04.2017;15:25:00;8567;19.9;35
26.04.2017;15:35:00;5315;21.0;36
26.04.2017;15:45:00;6417;22.0;37
26.04.2017;15:55:00;6424;23.1;35
26.04.2017;16:05:00;3367;23.7;38
26.04.2017;16:15:00;7480;24.8;35
26.04.2017;16:25:00;5504;25.6;38
26.04.2017;16:35:00;5439;26.4;35
26.04.2017;16:45:00;8599;27.7;36
26.04.2017;16:55:00;5194;28.6;37
26.04.2017;17:05:00;4969;29.4;37
26.04.2017;17:15:00;4741;30.2;37
26.04.2017;17:25:00;4555;31.1;35
26.04.2017;17:35:00;3975;31.8;37
26.04.2017;17:45:00;2701;32.2;38
26.04.2017;17:55:00;3027;32.7;35
26.04.2017;18:05:00;2919;33.2;36
26.04.2017;18:15:00;3500;33.7;38
26.04.2017;18:25:00;2928;34.2;35
26.04.2017;18:35:00;1907;34.6;36
26.04.2017;18:45:00;1398;34.9;37
26.04.2017;18:55:00;783;35.0;38
26.04.2017;19:05:00;872;35.2;38
26.04.2017;19:15:00;518;35.3;39
26.04.2017;19:25:00;968;35.4;39
26.04.2017;19:35:00;433;35.5;39
26.04.2017;19:45:00;311;35.6;39
26.04.2017;19:55:00;33;35.6;35
26.04.2017;20:05:00;19;35.6;36
26.04.2017;20:15:00;526;35.7;36
26.04.2017;20:25:00;193;35.7;36
26.04.2017;20:35:00;3;35.7;36
27.04.2017;06:30:00;5;0;28
27.04.2017;06:40:00;139;0;29
27.04.2017;06:50:00;226;0;30
27.04.2017;07:00:00;379;0.1;30
27.04.2017;07:10:00;543;0.1;31
27.04.2017;07:20:00;366;0.2;31
27.04.2017;07:30:00;746;0.3;32
27.04.2017;07:40:00;1069;0.5;32
27.04.2017;07:50:00;1816;0.8;33
27.04.2017;08:00:00;1538;1.0;33
27.04.2017;08:10:00;1905;1.3;34
27.04.2017;08:20:00;3022;1.8;35
27.04.2017;08:30:00;3557;2.3;36
27.04.2017;08:40:00;7232;3.5;37
27.04.2017;08:50:00;4995;4.5;36
27.04.2017;09:00:00;5641;5.3;38
27.04.2017;09:10:00;6146;6.3;36
27.04.2017;09:20:00;6663;7.4;37
27.04.2017;09:30:00;4722;8.3;36
27.04.2017;09:40:00;5109;9.1;38
27.04.2017;09:50:00;4773;10.0;34
27.04.2017;10:00:00;6734;10.9;38
27.04.2017;10:10:00;5697;12.0;35
27.04.2017;10:20:00;5296;12.9;38
27.04.2017;10:30:00;7781;14.1;35
27.04.2017;10:40:00;7890;15.3;36
27.04.2017;10:50:00;7653;16.6;38
27.04.2017;11:00:00;7444;17.9;36
27.04.2017;11:10:00;8860;19.2;36
27.04.2017;11:20:00;8824;20.8;37
27.04.2017;11:30:00;14609;22.8;38
27.04.2017;11:40:00;14895;25.3;38
27.04.2017;11:50:00;14111;27.7;38
27.04.2017;12:00:00;12039;29.9;37
27.04.2017;12:10:00;11222;31.9;36
27.04.2017;12:20:00;13134;33.9;36
27.04.2017;12:30:00;10710;36.0;35
27.04.2017;12:40:00;9733;37.8;35
27.04.2017;12:50:00;9888;39.4;36
27.04.2017;13:00:00;6954;40.7;38
27.04.2017;13:10:00;9237;42.1;36
27.04.2017;13:20:00;12214;44.0;35
27.04.2017;13:30:00;11195;45.8;35
27.04.2017;13:40:00;13084;47.9;35
27.04.2017;13:50:00;14619;50.1;36
27.04.2017;14:00:00;11467;52.2;37
27.04.2017;14:10:00;9939;53.8;38
27.04.2017;14:20:00;10525;55.7;37
27.04.2017;14:30:00;8497;57.2;35
27.04.2017;14:40:00;8937;58.7;35
27.04.2017;14:50:00;10869;60.5;36
27.04.2017;15:00:00;9764;62.1;38
27.04.2017;15:10:00;11817;64.0;38
27.04.2017;15:20:00;9961;65.8;38
27.04.2017;15:30:00;9240;67.3;37
27.04.2017;15:40:00;7243;68.7;35
27.04.2017;15:50:00;7128;69.8;38
27.04.2017;16:00:00;8932;71.2;37
27.04.2017;16:10:00;8323;72.7;36
27.04.2017;16:20:00;7698;74.1;35
27.04.2017;16:30:00;7696;75.3;38
27.04.2017;16:40:00;7127;76.6;36
27.04.2017;16:50:00;5890;77.6;36
27.04.2017;17:10:00;5189;79.5;35
27.04.2017;17:20:00;5873;80.5;37
27.04.2017;17:30:00;5671;81.5;34
27.04.2017;17:40:00;3920;82.2;37
27.04.2017;17:50:00;3477;82.8;39
27.04.2017;18:00:00;3152;83.4;34
27.04.2017;18:10:00;2628;83.9;36
27.04.2017;18:20:00;3703;84.4;37
27.04.2017;18:30:00;2395;84.9;39
27.04.2017;18:40:00;1868;85.2;39
27.04.2017;18:50:00;1390;85.5;39
27.04.2017;19:00:00;1101;85.7;39
27.04.2017;19:10:00;812;85.8;39
27.04.2017;19:20:00;512;85.9;39
27.04.2017;19:30:00;573;86.0;39
27.04.2017;19:40:00;357;86.1;39
27.04.2017;19:50:00;233;86.1;39
27.04.2017;20:00:00;167;86.2;39
27.04.2017;20:10:00;106;86.2;38
27.04.2017;20:20:00;7;86.2;37
28.04.2017;07:35:00;0;0;29
28.04.2017;07:45:00;7;0;29
28.04.2017;07:55:00;12;0;29
28.04.2017;08:05:00;11;0;29
28.04.2017;08:15:00;0;0;29
28.04.2017;08:25:00;8;0;30
28.04.2017;08:35:00;13;0;30
28.04.2017;08:45:00;11;0;30
28.04.2017;08:55:00;17;0;30
28.04.2017;09:05:00;25;0;30
28.04.2017;09:15:00;22;0;30
28.04.2017;09:25:00;90;0;30
28.04.2017;09:35:00;34;0;31
28.04.2017;09:45:00;152;0;31
28.04.2017;09:55:00;173;0;31
28.04.2017;10:05:00;264;0.1;32
28.04.2017;10:15:00;316;0.1;32
28.04.2017;10:25:00;325;0.2;32
28.04.2017;10:35:00;362;0.2;33
28.04.2017;10:45:00;494;0.3;33
28.04.2017;10:55:00;541;0.4;33
28.04.2017;11:05:00;531;0.5;33
28.04.2017;11:15:00;711;0.6;34
28.04.2017;11:25:00;518;0.7;34
28.04.2017;11:35:00;515;0.8;35
28.04.2017;11:45:00;476;0.9;35
28.04.2017;11:55:00;455;1.0;35
28.04.2017;12:05:00;656;1.0;35
28.04.2017;12:15:00;733;1.2;36
28.04.2017;12:25:00;946;1.3;36
28.04.2017;12:35:00;1864;1.5;36
28.04.2017;12:45:00;5588;2.2;38
28.04.2017;12:55:00;7965;3.5;35
28.04.2017;13:05:00;9383;5.0;37
28.04.2017;13:15:00;8402;6.5;37
28.04.2017;13:25:00;6836;7.7;34
28.04.2017;13:35:00;5689;8.6;36
28.04.2017;13:45:00;5068;9.5;38
28.04.2017;13:55:00;6968;10.6;36
28.04.2017;14:05:00;7237;11.8;36
28.04.2017;14:15:00;7771;13.0;38
28.04.2017;14:25:00;9203;14.5;35
28.04.2017;14:35:00;10656;16.2;35
28.04.2017;14:45:00;6848;17.7;36
28.04.2017;14:55:00;4535;18.4;36
28.04.2017;15:05:00;2784;19.0;38
28.04.2017;15:15:00;2680;19.4;38
28.04.2017;15:25:00;5447;20.2;36
28.04.2017;15:35:00;8971;21.5;35
28.04.2017;15:45:00;12256;23.4;35
28.04.2017;15:55:00;13084;25.6;35
28.04.2017;16:05:00;15805;28.0;35
28.04.2017;16:15:00;16010;30.8;36
28.04.2017;16:25:00;16178;33.5;36
28.04.2017;16:35:00;11228;35.5;37
28.04.2017;16:45:00;12023;37.5;37
28.04.2017;16:55:00;7885;39.0;38
28.04.2017;17:05:00;7683;40.3;37
28.04.2017;17:15:00;8957;41.6;35
28.04.2017;17:25:00;12146;43.7;35
28.04.2017;17:35:00;10587;45.5;35
28.04.2017;17:45:00;7998;46.9;37
28.04.2017;17:55:00;7505;48.2;38
28.04.2017;18:05:00;5639;49.2;35
28.04.2017;18:15:00;5202;50.0;38
28.04.2017;18:25:00;6743;51.2;36
28.04.2017;18:35:00;5267;52.1;38
28.04.2017;18:45:00;4422;52.9;36
28.04.2017;18:55:00;5129;53.7;39
28.04.2017;19:05:00;5113;54.5;36
28.04.2017;19:15:00;4119;55.2;38
28.04.2017;19:25:00;2472;55.7;35
28.04.2017;19:35:00;1130;55.9;36
28.04.2017;19:45:00;1182;56.1;36
28.04.2017;19:55:00;778;56.3;37
28.04.2017;20:05:00;462;56.4;37
28.04.2017;20:15:00;278;56.4;38
28.04.2017;20:25:00;123;56.4;37
28.04.2017;20:35:00;0;56.4;36
29.04.2017;06:05:00;18;0;27
29.04.2017;06:15:00;224;0;28
29.04.2017;06:25:00;534;0;29
29.04.2017;06:35:00;910;0.2;30
29.04.2017;06:45:00;1324;0.4;31
29.04.2017;06:55:00;1919;0.7;31
29.04.2017;07:05:00;4621;1.3;31
29.04.2017;07:15:00;7851;2.4;35
29.04.2017;07:25:00;9386;4.0;36
29.04.2017;07:35:00;14765;6.1;36
29.04.2017;07:45:00;18067;9.0;36
29.04.2017;07:55:00;22256;12.5;35
29.04.2017;08:05:00;24232;16.5;36
29.04.2017;08:15:00;26144;20.8;38
29.04.2017;08:25:00;28640;25.4;40
29.04.2017;08:35:00;30847;30.5;41
29.04.2017;08:45:00;33104;35.9;42
29.04.2017;08:55:00;35869;41.7;43
29.04.2017;09:05:00;38760;48.1;44
29.04.2017;09:15:00;40755;54.8;45
29.04.2017;09:25:00;42447;61.8;45
29.04.2017;09:35:00;43913;69.0;46
29.04.2017;09:45:00;44992;76.5;47
29.04.2017;09:55:00;45797;84.1;47
29.04.2017;10:05:00;46408;91.8;47
29.04.2017;10:15:00;46580;99.6;47
29.04.2017;10:25:00;47149;107.6;48
29.04.2017;10:35:00;47751;115.3;48
29.04.2017;10:45:00;48152;123.3;48
29.04.2017;10:55:00;47831;131.3;48
29.04.2017;11:05:00;48318;139.4;48
29.04.2017;11:15:00;48305;147.4;49
29.04.2017;11:25:00;48687;155.5;49
29.04.2017;11:35:00;48750;163.7;49
29.04.2017;11:45:00;49228;171.8;49
29.04.2017;11:55:00;49719;180.3;50
29.04.2017;12:05:00;49342;188.3;50
29.04.2017;12:15:00;49069;196.5;50
29.04.2017;12:25:00;49397;204.9;50
29.04.2017;12:35:00;48737;212.8;49
29.04.2017;12:45:00;47197;220.8;49
29.04.2017;12:55:00;46602;228.6;49
29.04.2017;13:05:00;46376;236.3;48
29.04.2017;13:15:00;45698;244.0;48
29.04.2017;13:25:00;45786;251.6;48
29.04.2017;13:35:00;44508;259.1;48
29.04.2017;13:45:00;43666;266.4;47
29.04.2017;13:55:00;42613;273.6;47
29.04.2017;14:05:00;42036;280.4;47
29.04.2017;14:15:00;40564;287.3;46
29.04.2017;14:25:00;39622;294.1;46
29.04.2017;14:35:00;38294;300.4;45
29.04.2017;14:45:00;36908;306.6;45
29.04.2017;14:55:00;35690;312.6;44
29.04.2017;15:05:00;34459;318.5;44
29.04.2017;15:15:00;32760;324.0;43
29.04.2017;15:25:00;31417;329.3;43
29.04.2017;15:35:00;29817;334.4;42
29.04.2017;15:45:00;28303;339.1;41
29.04.2017;15:55:00;26455;343.6;41
29.04.2017;16:05:00;24755;347.8;40
29.04.2017;16:15:00;22906;351.7;39
29.04.2017;16:25:00;21000;355.3;38
29.04.2017;16:35:00;19059;358.6;37
29.04.2017;16:45:00;17055;361.5;36
29.04.2017;16:55:00;15197;364.1;36
29.04.2017;17:05:00;13096;366.4;35
29.04.2017;17:15:00;11130;368.3;36
29.04.2017;17:25:00;9126;370.0;38
29.04.2017;17:35:00;7374;371.3;38
29.04.2017;17:45:00;5651;372.3;36
29.04.2017;17:55:00;4256;373.0;38
29.04.2017;18:05:00;3253;373.6;36
29.04.2017;18:15:00;2636;374.1;38
29.04.2017;18:25:00;2325;374.5;38
29.04.2017;18:35:00;2183;374.9;39
29.04.2017;18:45:00;2086;375.2;37
29.04.2017;18:55:00;1954;375.5;38
29.04.2017;19:05:00;1865;375.8;38
29.04.2017;19:15:00;1747;376.1;39
29.04.2017;19:25:00;1604;376.4;37
29.04.2017;19:35:00;1440;376.7;37
29.04.2017;19:45:00;1162;376.9;38
29.04.2017;19:55:00;891;377.0;38
29.04.2017;20:05:00;700;377.2;38
29.04.2017;20:15:00;470;377.2;38
29.04.2017;20:25:00;288;377.3;39
29.04.2017;20:35:00;124;377.3;39
29.04.2017;20:45:00;4;377.3;37
30.04.2017;06:05:00;17;0;28
30.04.2017;06:15:00;299;0;29
30.04.2017;06:25:00;565;0.1;30
30.04.2017;06:35:00;852;0.2;31
30.04.2017;06:45:00;1136;0.4;31
30.04.2017;06:55:00;1467;0.6;32
30.04.2017;07:05:00;4508;1.2;32
30.04.2017;07:15:00;5797;2.1;35
30.04.2017;07:25:00;6391;3.1;38
30.04.2017;07:35:00;14249;5.2;36
30.04.2017;07:45:00;21239;8.4;36
30.04.2017;07:55:00;28377;12.9;39
30.04.2017;08:05:00;30539;17.9;40
30.04.2017;08:15:00;31021;23.0;40
30.04.2017;08:25:00;34132;28.5;42
30.04.2017;08:35:00;35766;34.4;42
30.04.2017;08:45:00;37353;40.6;43
30.04.2017;08:55:00;38844;47.1;44
30.04.2017;09:05:00;40455;53.7;44
30.04.2017;09:15:00;41621;60.5;45
30.04.2017;09:25:00;42860;67.7;46
30.04.2017;09:35:00;43989;74.9;46
30.04.2017;09:45:00;44997;82.4;47
30.04.2017;09:55:00;45963;90.0;47
30.04.2017;10:05:00;46121;97.6;47
30.04.2017;10:15:00;46487;105.4;48
30.04.2017;10:25:00;47391;113.1;47
30.04.2017;10:35:00;46738;120.8;47
30.04.2017;10:45:00;47879;128.8;48
30.04.2017;10:55:00;43576;136.5;47
30.04.2017;11:05:00;47677;144.3;48
30.04.2017;11:15:00;48509;152.3;49
30.04.2017;11:25:00;48611;160.3;48
30.04.2017;11:35:00;46677;168.3;48
30.04.2017;11:45:00;48197;176.3;49
30.04.2017;11:55:00;48403;184.4;49
30.04.2017;12:05:00;47464;192.5;49
30.04.2017;12:15:00;47655;200.2;48
30.04.2017;12:25:00;47840;208.1;49
30.04.2017;12:35:00;47228;215.9;48
30.04.2017;12:45:00;46583;223.8;49
30.04.2017;12:55:00;46118;231.4;49
30.04.2017;13:05:00;45169;239.0;48
30.04.2017;13:15:00;45013;246.5;48
30.04.2017;13:25:00;44305;253.9;48
30.04.2017;13:35:00;43545;261.2;47
30.04.2017;13:45:00;42807;268.3;47
30.04.2017;13:55:00;41691;275.3;47
30.04.2017;14:05:00;40704;282.2;46
30.04.2017;14:15:00;39805;288.8;46
30.04.2017;14:25:00;38834;295.4;46
30.04.2017;14:35:00;37508;301.7;45
30.04.2017;14:45:00;36264;307.8;45
30.04.2017;14:55:00;35008;313.7;44
30.04.2017;15:05:00;33704;319.4;44
30.04.2017;15:15:00;32256;324.8;43
30.04.2017;15:25:00;30756;330.0;43
30.04.2017;15:35:00;29250;334.9;42
30.04.2017;15:45:00;27569;339.6;41
30.04.2017;15:55:00;25925;344.0;41
30.04.2017;16:05:00;24161;348.1;40
30.04.2017;16:15:00;22405;351.9;40
30.04.2017;16:25:00;20588;355.4;39
30.04.2017;16:35:00;18407;358.6;37
30.04.2017;16:45:00;16328;361.4;36
30.04.2017;16:55:00;14004;363.8;38
30.04.2017;17:05:00;12162;365.8;37
30.04.2017;17:15:00;10590;367.7;36
30.04.2017;17:25:00;10472;369.3;36
30.04.2017;17:35:00;9890;371.0;36
30.04.2017;17:45:00;8384;372.5;38
30.04.2017;17:55:00;6104;373.6;37
30.04.2017;18:05:00;4494;374.4;37
30.04.2017;18:15:00;3328;375.0;38
30.04.2017;18:25:00;2679;375.5;38
30.04.2017;18:35:00;2486;375.9;38
30.04.2017;18:45:00;2372;376.3;38
30.04.2017;18:55:00;2182;376.6;38
30.04.2017;19:05:00;2078;377.0;39
30.04.2017;19:15:00;2049;377.3;36
30.04.2017;19:25:00;1935;377.7;38
30.04.2017;19:35:00;1698;378.0;38
30.04.2017;19:45:00;1391;378.2;38
30.04.2017;19:55:00;1132;378.4;39
30.04.2017;20:05:00;781;378.5;39
30.04.2017;20:15:00;462;378.6;37
30.04.2017;20:25:00;247;378.7;38
30.04.2017;20:35:00;27;378.7;38
30.04.2017;20:45:00;0;378.7;37
01.05.2017;06:05:00;0;0;29
01.05.2017;06:15:00;73;0;29
01.05.2017;06:25:00;249;0;30
01.05.2017;06:35:00;504;0.1;31
01.05.2017;06:45:00;1142;0.2;32
01.05.2017;06:55:00;1722;0.5;32
01.05.2017;07:05:00;2200;0.8;33
01.05.2017;07:15:00;2050;1.2;33
01.05.2017;07:25:00;2385;1.6;34
01.05.2017;07:35:00;1721;1.9;35
01.05.2017;07:45:00;1428;2.1;36
01.05.2017;07:55:00;1177;2.3;36
01.05.2017;08:05:00;570;2.4;36
01.05.2017;08:15:00;796;2.6;36
01.05.2017;08:25:00;1158;2.7;37
01.05.2017;08:35:00;1207;2.9;37
01.05.2017;08:45:00;1036;3.1;37
01.05.2017;08:55:00;1158;3.3;38
01.05.2017;09:05:00;2435;3.6;38
01.05.2017;09:15:00;3691;4.2;37
01.05.2017;09:25:00;6019;5.0;37
01.05.2017;09:35:00;9291;6.5;35
01.05.2017;09:45:00;6532;7.8;35
01.05.2017;09:55:00;6792;8.9;37
01.05.2017;10:05:00;10869;10.6;36
01.05.2017;10:15:00;5941;11.7;34
01.05.2017;10:25:00;6286;12.7;38
01.05.2017;10:35:00;10219;14.1;36
01.05.2017;10:45:00;9030;15.8;35
01.05.2017;10:55:00;9344;17.3;36
01.05.2017;11:05:00;13074;19.2;37
01.05.2017;11:15:00;13508;21.3;38
01.05.2017;11:25:00;9280;23.3;36
01.05.2017;11:35:00;8656;24.6;36
01.05.2017;11:45:00;17282;27.3;36
01.05.2017;11:55:00;14137;29.9;38
01.05.2017;12:05:00;10428;31.6;38
01.05.2017;12:15:00;14369;34.0;37
01.05.2017;12:25:00;11189;36.0;36
01.05.2017;12:35:00;12006;37.9;36
01.05.2017;12:45:00;13189;40.1;35
01.05.2017;12:55:00;11770;42.0;35
01.05.2017;13:05:00;10793;43.8;35
01.05.2017;13:15:00;13623;46.0;36
01.05.2017;13:25:00;11252;48.1;36
01.05.2017;13:35:00;10908;49.8;38
01.05.2017;13:45:00;11138;51.7;38
01.05.2017;13:55:00;9450;53.3;38
01.05.2017;14:05:00;9383;54.9;36
01.05.2017;14:15:00;9603;56.5;35
01.05.2017;14:25:00;8877;58.0;35
01.05.2017;14:35:00;9298;59.5;38
01.05.2017;14:45:00;8992;61.1;38
01.05.2017;14:55:00;9794;62.7;36
01.05.2017;15:05:00;10678;64.4;35
01.05.2017;15:15:00;10324;66.2;35
01.05.2017;15:25:00;9873;67.8;35
01.05.2017;15:35:00;8941;69.4;37
01.05.2017;15:45:00;9080;70.9;38
01.05.2017;15:55:00;8637;72.3;37
01.05.2017;16:05:00;8093;73.7;35
01.05.2017;16:15:00;7736;75.0;37
01.05.2017;16:25:00;9463;76.5;38
01.05.2017;16:35:00;8515;77.9;37
01.05.2017;16:45:00;8655;79.3;35
01.05.2017;16:55:00;8770;80.8;35
01.05.2017;17:05:00;9412;82.4;37
01.05.2017;17:15:00;9276;83.9;38
01.05.2017;17:25:00;7768;85.3;37
01.05.2017;17:35:00;8206;86.6;35
01.05.2017;17:45:00;8830;88.1;36
01.05.2017;17:55:00;7360;89.4;38
01.05.2017;18:05:00;7063;90.5;36
01.05.2017;18:15:00;6839;91.7;35
01.05.2017;18:25:00;6696;92.8;38
01.05.2017;18:35:00;6263;93.9;35
01.05.2017;18:45:00;5722;94.9;39
01.05.2017;18:55:00;4613;95.7;35
01.05.2017;19:05:00;3740;96.3;38
01.05.2017;19:15:00;3252;96.9;39
01.05.2017;19:25:00;2365;97.3;35
01.05.2017;19:35:00;1881;97.7;36
01.05.2017;19:45:00;1117;97.9;37
01.05.2017;19:55:00;534;98.0;37
01.05.2017;20:05:00;350;98.1;38
01.05.2017;20:15:00;280;98.1;38
01.05.2017;20:25:00;136;98.1;37
01.05.2017;20:35:00;0;98.1;36
02.05.2017;06:05:00;4;0;27
02.05.2017;06:15:00;0;0;28
02.05.2017;06:25:00;267;0;29
02.05.2017;06:35:00;512;0.1;30
02.05.2017;06:45:00;768;0.2;31
02.05.2017;06:55:00;1217;0.4;31
02.05.2017;07:05:00;2490;0.7;32
02.05.2017;07:15:00;3534;1.3;32
02.05.2017;07:25:00;4786;2.0;35
02.05.2017;07:35:00;8273;3.1;38
02.05.2017;07:45:00;16300;5.4;38
02.05.2017;07:55:00;24574;9.2;37
02.05.2017;08:05:00;26969;13.7;39
02.05.2017;08:15:00;30127;18.4;40
02.05.2017;08:25:00;30448;23.5;41
02.05.2017;08:35:00;33372;28.8;41
02.05.2017;08:45:00;36301;34.7;43
02.05.2017;08:55:00;38034;41.0;44
02.05.2017;09:05:00;39791;47.6;44
02.05.2017;09:15:00;41592;54.4;45
02.05.2017;09:25:00;43148;61.6;46
02.05.2017;09:35:00;44502;68.7;46
02.05.2017;09:45:00;45722;76.3;47
02.05.2017;09:55:00;46441;84.1;48
02.05.2017;10:05:00;47723;91.9;48
02.05.2017;10:15:00;41852;98.5;47
02.05.2017;10:25:00;26476;103.1;41
02.05.2017;10:35:00;39603;107.9;44
02.05.2017;10:45:00;46693;115.9;48
02.05.2017;10:55:00;49545;124.0;49
02.05.2017;11:05:00;49909;131.9;50
02.05.2017;11:15:00;49909;140.2;51
02.05.2017;11:25:00;49909;148.5;51
02.05.2017;11:35:00;12926;153.8;43
02.05.2017;11:45:00;40325;161.0;47
02.05.2017;11:55:00;49614;169.3;50
02.05.2017;12:05:00;17488;174.8;42
02.05.2017;12:15:00;49228;182.4;49
02.05.2017;12:25:00;34800;188.8;44
02.05.2017;12:35:00;48932;196.1;49
02.05.2017;12:45:00;44164;203.9;48
02.05.2017;12:55:00;48210;211.9;49
02.05.2017;13:05:00;32201;218.7;46
02.05.2017;13:15:00;34983;224.6;45
02.05.2017;13:25:00;44707;230.4;46
02.05.2017;13:35:00;34226;236.9;44
02.05.2017;13:45:00;37180;243.1;44
02.05.2017;13:55:00;33907;249.3;44
02.05.2017;14:05:00;21241;253.0;39
02.05.2017;14:15:00;19690;256.5;39
02.05.2017;14:25:00;19041;259.7;38
02.05.2017;14:35:00;17150;262.7;37
02.05.2017;14:45:00;22596;266.1;37
02.05.2017;14:55:00;30272;271.1;42
02.05.2017;15:05:00;31418;276.6;42
02.05.2017;15:15:00;25637;281.0;40
02.05.2017;15:25:00;24437;284.7;39
02.05.2017;15:35:00;24910;288.8;40
02.05.2017;15:45:00;34850;294.2;43
02.05.2017;15:55:00;20930;298.2;39
02.05.2017;16:05:00;18642;301.4;36
02.05.2017;16:15:00;21515;304.8;37
02.05.2017;16:25:00;22515;308.7;38
02.05.2017;16:35:00;18737;312.2;37
02.05.2017;16:45:00;16681;315.0;35
02.05.2017;16:55:00;15212;317.6;36
02.05.2017;17:05:00;12161;319.7;38
02.05.2017;17:15:00;11132;321.6;38
02.05.2017;17:25:00;9912;323.3;37
02.05.2017;17:35:00;10373;325.1;36
02.05.2017;17:45:00;9534;326.7;35
02.05.2017;17:55:00;8785;328.2;35
02.05.2017;18:05:00;6920;329.4;38
02.05.2017;18:15:00;6215;330.5;36
02.05.2017;18:25:00;5046;331.4;38
02.05.2017;18:35:00;4491;332.1;37
02.05.2017;18:45:00;4706;332.9;39
02.05.2017;18:55:00;4545;333.7;36
02.05.2017;19:05:00;3936;334.4;38
02.05.2017;19:15:00;3074;334.9;36
02.05.2017;19:25:00;2566;335.4;37
02.05.2017;19:35:00;1855;335.7;37
02.05.2017;19:45:00;1168;335.9;38
02.05.2017;19:55:00;684;336.1;38
02.05.2017;20:05:00;432;336.1;39
02.05.2017;20:15:00;280;336.2;39
02.05.2017;20:25:00;145;336.2;39
02.05.2017;20:35:00;13;336.2;38
03.05.2017;06:15:00;4;0;28
03.05.2017;06:25:00;121;0;29
03.05.2017;06:35:00;146;0;30
03.05.2017;06:45:00;248;0;31
03.05.2017;06:55:00;338;0.1;31
03.05.2017;07:05:00;473;0.1;32
03.05.2017;07:15:00;541;0.2;32
03.05.2017;07:25:00;713;0.3;33
03.05.2017;07:35:00;819;0.5;33
03.05.2017;07:45:00;1111;0.6;33
03.05.2017;07:55:00;1696;0.9;34
03.05.2017;08:05:00;3449;1.4;35
03.05.2017;08:15:00;6593;2.3;38
03.05.2017;08:25:00;9005;3.7;36
03.05.2017;08:35:00;10825;5.5;35
03.05.2017;08:45:00;19048;8.0;37
03.05.2017;08:55:00;20354;11.4;35
03.05.2017;09:05:00;19128;14.7;34
03.05.2017;09:15:00;13570;17.1;35
03.05.2017;09:25:00;15037;19.4;36
03.05.2017;09:35:00;15309;22.0;37
03.05.2017;09:45:00;15352;24.6;38
03.05.2017;09:55:00;16211;27.3;36
03.05.2017;10:05:00;17878;30.2;35
03.05.2017;10:15:00;22912;33.8;36
03.05.2017;10:25:00;30988;39.1;41
03.05.2017;10:35:00;34660;44.4;42
03.05.2017;10:45:00;32926;50.4;42
03.05.2017;10:55:00;25782;56.6;42
03.05.2017;11:05:00;16498;59.4;36
03.05.2017;11:15:00;21367;62.6;38
03.05.2017;11:25:00;46890;69.3;46
03.05.2017;11:35:00;49909;77.5;49
03.05.2017;11:45:00;40265;85.1;47
03.05.2017;11:55:00;28955;88.8;40
03.05.2017;12:05:00;39387;93.5;43
03.05.2017;12:15:00;17138;99.1;39
03.05.2017;12:25:00;8841;100.7;39
03.05.2017;12:35:00;12818;102.8;37
03.05.2017;12:45:00;27915;107.8;42
03.05.2017;12:55:00;16775;112.0;37
03.05.2017;13:05:00;9076;113.6;38
03.05.2017;13:15:00;15350;115.8;37
03.05.2017;13:25:00;21231;119.1;38
03.05.2017;13:35:00;23981;123.2;39
03.05.2017;13:45:00;27732;127.5;40
03.05.2017;13:55:00;44672;133.1;45
03.05.2017;14:05:00;24682;139.3;41
03.05.2017;14:15:00;16167;142.1;36
03.05.2017;14:25:00;15558;144.7;38
03.05.2017;14:35:00;16484;147.4;35
03.05.2017;14:45:00;29999;151.6;41
03.05.2017;14:55:00;31411;156.0;41
03.05.2017;15:05:00;24532;161.2;41
03.05.2017;15:15:00;15227;163.9;36
03.05.2017;15:25:00;14328;166.2;36
03.05.2017;15:35:00;19020;169.2;35
03.05.2017;15:45:00;19124;172.3;35
03.05.2017;15:55:00;31531;177.5;42
03.05.2017;16:05:00;16045;180.7;35
03.05.2017;16:15:00;11321;183.2;36
03.05.2017;16:25:00;17823;185.7;36
03.05.2017;16:35:00;16248;188.5;35
03.05.2017;16:45:00;19631;191.8;36
03.05.2017;16:55:00;22465;195.4;37
03.05.2017;17:05:00;13243;197.9;35
03.05.2017;17:15:00;10243;199.6;35
03.05.2017;17:25:00;12722;201.7;35
03.05.2017;17:35:00;10863;203.5;36
03.05.2017;17:45:00;9100;205.1;38
03.05.2017;17:55:00;8098;206.5;37
03.05.2017;18:05:00;7731;207.8;35
03.05.2017;18:15:00;6783;209.0;37
03.05.2017;18:25:00;6238;210.0;37
03.05.2017;18:35:00;4720;210.9;36
03.05.2017;18:45:00;4673;211.7;37
03.05.2017;18:55:00;4694;212.5;37
03.05.2017;19:05:00;4618;213.2;37
03.05.2017;19:15:00;3967;213.9;39
03.05.2017;19:25:00;3351;214.5;36
03.05.2017;19:35:00;3077;215.0;37
03.05.2017;19:45:00;2790;215.5;39
03.05.2017;19:55:00;1782;215.9;36
03.05.2017;20:05:00;828;216.0;37
03.05.2017;20:15:00;400;216.1;37
03.05.2017;20:25:00;168;216.2;37
03.05.2017;20:35:00;16;216.2;37
04.05.2017;06:10:00;10;0;29
04.05.2017;06:20:00;617;0;30
04.05.2017;06:30:00;1242;0.2;31
04.05.2017;06:40:00;1857;0.5;31
04.05.2017;06:50:00;3343;1.0;32
04.05.2017;07:00:00;3154;1.5;33
04.05.2017;07:10:00;2918;2.0;34
04.05.2017;07:20:00;2438;2.4;35
04.05.2017;07:30:00;2052;2.8;36
04.05.2017;07:40:00;1619;3.1;36
04.05.2017;07:50:00;1372;3.3;37
04.05.2017;08:00:00;1505;3.5;37
04.05.2017;08:10:00;2030;3.8;37
04.05.2017;08:20:00;3585;4.4;38
04.05.2017;08:30:00;4289;5.1;34
04.05.2017;08:40:00;5456;5.9;37
04.05.2017;08:50:00;6341;6.9;34
04.05.2017;09:00:00;6707;8.0;38
04.05.2017;09:10:00;7810;9.3;36
04.05.2017;09:20:00;10285;10.9;35
04.05.2017;09:30:00;10626;12.6;35
04.05.2017;09:40:00;11856;14.4;37
04.05.2017;09:50:00;11951;16.3;38
04.05.2017;10:00:00;13654;18.5;38
04.05.2017;10:10:00;18151;21.4;37
04.05.2017;10:20:00;20987;24.8;37
04.05.2017;10:30:00;20815;28.3;36
04.05.2017;10:40:00;18887;31.5;35
04.05.2017;10:50:00;19637;34.8;35
04.05.2017;11:00:00;17389;37.8;36
04.05.2017;11:10:00;15899;40.4;35
04.05.2017;11:20:00;15305;43.0;35
04.05.2017;11:30:00;12676;45.3;36
04.05.2017;11:40:00;12342;47.3;36
04.05.2017;11:50:00;11283;49.3;37
04.05.2017;12:00:00;11186;51.1;38
04.05.2017;12:10:00;11781;53.0;38
04.05.2017;12:20:00;12452;55.1;38
04.05.2017;12:30:00;13997;57.3;38
04.05.2017;12:40:00;17176;60.0;36
04.05.2017;12:50:00;24696;63.8;39
04.05.2017;13:00:00;23524;67.7;38
04.05.2017;13:10:00;21132;71.3;37
04.05.2017;13:20:00;33530;76.1;41
04.05.2017;13:30:00;31808;82.5;43
04.05.2017;13:40:00;40451;88.2;44
04.05.2017;13:50:00;42419;95.1;45
04.05.2017;14:00:00;49367;102.8;49
04.05.2017;14:10:00;32298;108.7;43
04.05.2017;14:20:00;19394;112.2;38
04.05.2017;14:30:00;19502;115.4;37
04.05.2017;14:40:00;19779;119.7;38
04.05.2017;14:50:00;22661;123.2;37
04.05.2017;15:00:00;42170;130.5;46
04.05.2017;15:10:00;19587;134.2;38
04.05.2017;15:20:00;15019;136.6;38
04.05.2017;15:30:00;16367;139.0;38
04.05.2017;15:40:00;13468;141.3;37
04.05.2017;15:50:00;10199;143.3;36
04.05.2017;16:00:00;6288;144.5;37
04.05.2017;16:10:00;1579;144.9;38
04.05.2017;16:20:00;2636;145.2;38
04.05.2017;16:30:00;3675;145.9;38
04.05.2017;16:40:00;2863;146.3;38
04.05.2017;16:50:00;9772;147.7;36
04.05.2017;17:00:00;7276;149.0;38
04.05.2017;17:10:00;11518;150.6;37
04.05.2017;17:20:00;6407;151.8;36
04.05.2017;17:30:00;7305;153.0;36
04.05.2017;17:40:00;6774;154.2;38
04.05.2017;17:50:00;6593;155.3;36
04.05.2017;18:00:00;7109;156.5;36
04.05.2017;18:10:00;7615;157.7;38
04.05.2017;18:20:00;7688;159.0;37
04.05.2017;18:30:00;7181;160.2;35
04.05.2017;18:40:00;6417;161.3;38
04.05.2017;18:50:00;5744;162.3;36
04.05.2017;19:00:00;4987;163.2;38
04.05.2017;19:10:00;4337;163.9;36
04.05.2017;19:20:00;3883;164.6;38
04.05.2017;19:30:00;3536;165.2;35
04.05.2017;19:40:00;3254;165.7;37
04.05.2017;19:50:00;2897;166.2;38
04.05.2017;20:00:00;2208;166.6;39
04.05.2017;20:10:00;1605;166.9;36
04.05.2017;20:20:00;901;167.1;37
04.05.2017;20:30:00;606;167.2;37
04.05.2017;20:40:00;301;167.3;37
04.05.2017;20:50:00;0;167.3;37
05.05.2017;06:05:00;0;0;29
05.05.2017;06:15:00;116;0;29
05.05.2017;06:25:00;673;0;30
05.05.2017;06:35:00;1054;0.2;31
05.05.2017;06:45:00;1316;0.4;32
05.05.2017;06:55:00;3362;0.9;32
05.05.2017;07:05:00;3306;1.4;33
05.05.2017;07:15:00;4623;2.2;35
05.05.2017;07:25:00;7730;3.2;38
05.05.2017;07:35:00;17947;5.9;35
05.05.2017;07:45:00;24955;9.8;38
05.05.2017;07:55:00;27686;14.3;40
05.05.2017;08:05:00;29394;19.1;41
05.05.2017;08:15:00;31139;24.2;41
05.05.2017;08:25:00;33299;29.7;42
05.05.2017;08:35:00;35438;35.5;43
05.05.2017;08:45:00;34846;41.5;43
05.05.2017;08:55:00;42979;47.1;45
05.05.2017;09:05:00;40930;54.0;45
05.05.2017;09:15:00;43321;61.2;46
05.05.2017;09:25:00;40809;68.0;45
05.05.2017;09:35:00;46954;74.8;47
05.05.2017;09:45:00;45887;82.4;47
05.05.2017;09:55:00;48945;90.4;49
05.05.2017;10:05:00;49459;98.7;50
05.05.2017;10:15:00;12444;102.9;39
05.05.2017;10:25:00;48953;109.2;48
05.05.2017;10:35:00;49909;117.5;51
05.05.2017;10:45:00;49909;125.8;51
05.05.2017;10:55:00;49909;134.2;51
05.05.2017;11:05:00;34825;141.3;47
05.05.2017;11:15:00;38038;145.7;43
05.05.2017;11:25:00;45925;153.8;50
05.05.2017;11:35:00;46624;161.8;50
05.05.2017;11:45:00;49909;169.8;51
05.05.2017;11:55:00;49667;178.1;51
05.05.2017;12:05:00;49909;186.5;52
05.05.2017;12:15:00;49909;194.8;52
05.05.2017;12:25:00;24691;200.6;42
05.05.2017;12:35:00;49909;208.4;50
05.05.2017;12:45:00;49702;216.7;51
05.05.2017;12:55:00;45435;224.5;49
05.05.2017;13:05:00;15104;227.6;42
05.05.2017;13:15:00;42149;233.3;47
05.05.2017;13:25:00;47019;239.2;47
05.05.2017;13:35:00;47490;246.9;48
05.05.2017;13:45:00;44639;254.4;48
05.05.2017;13:55:00;46254;260.8;48
05.05.2017;14:05:00;22528;266.6;42
05.05.2017;14:15:00;37917;271.0;44
05.05.2017;14:25:00;45648;278.7;48
05.05.2017;14:35:00;15017;282.7;39
05.05.2017;14:45:00;17862;285.3;39
05.05.2017;14:55:00;21988;288.0;40
05.05.2017;15:05:00;30250;292.9;42
05.05.2017;15:15:00;35387;298.1;44
05.05.2017;15:25:00;37442;304.0;45
05.05.2017;15:35:00;10603;307.5;37
05.05.2017;15:45:00;25065;311.4;41
05.05.2017;15:55:00;30808;315.8;42
05.05.2017;16:05:00;6903;317.5;38
05.05.2017;16:15:00;23860;320.1;41
05.05.2017;16:25:00;22635;323.9;40
05.05.2017;16:35:00;18313;327.5;38
05.05.2017;16:45:00;6789;328.4;38
05.05.2017;16:55:00;16431;331.3;36
05.05.2017;17:05:00;13891;333.7;37
05.05.2017;17:15:00;11878;335.8;36
05.05.2017;17:25:00;10119;337.5;36
05.05.2017;17:35:00;8139;339.0;37
05.05.2017;17:45:00;6462;340.1;38
05.05.2017;17:55:00;4977;341.0;36
05.05.2017;18:05:00;3722;341.7;38
05.05.2017;18:15:00;2842;342.2;38
05.05.2017;18:25:00;2364;342.6;37
05.05.2017;18:35:00;2097;343.0;38
05.05.2017;18:45:00;1971;343.3;38
05.05.2017;18:55:00;1849;343.6;38
05.05.2017;19:05:00;1731;343.9;37
05.05.2017;19:15:00;1628;344.2;38
05.05.2017;19:25:00;1501;344.4;38
05.05.2017;19:35:00;1281;344.7;39
05.05.2017;19:45:00;1097;344.9;39
05.05.2017;19:55:00;895;345.0;36
05.05.2017;20:05:00;763;345.2;38
05.05.2017;20:15:00;535;345.3;38
05.05.2017;20:25:00;340;345.3;38
05.05.2017;20:35:00;179;345.4;38
05.05.2017;20:45:00;12;345.4;38
05.05.2017;20:55:00;0;345.4;37
06.05.2017;06:00:00;178;0;29
06.05.2017;06:10:00;357;0;31
06.05.2017;06:20:00;622;0.1;31
06.05.2017;06:30:00;996;0.3;32
06.05.2017;06:40:00;1531;0.5;33
06.05.2017;06:50:00;3777;1.0;33
06.05.2017;07:00:00;4184;1.7;35
06.05.2017;07:10:00;6513;2.7;38
06.05.2017;07:20:00;6615;3.8;35
06.05.2017;07:30:00;6410;4.8;38
06.05.2017;07:40:00;4899;5.7;35
06.05.2017;07:50:00;5708;6.5;38
06.05.2017;08:00:00;32284;10.5;41
06.05.2017;08:10:00;21981;15.4;39
06.05.2017;08:20:00;28359;19.1;41
06.05.2017;08:30:00;8941;21.7;35
06.05.2017;08:40:00;7758;23.0;38
06.05.2017;08:50:00;9006;24.4;37
06.05.2017;09:00:00;8894;25.9;36
06.05.2017;09:10:00;8675;27.4;35
06.05.2017;09:20:00;8716;28.8;36
06.05.2017;09:30:00;6521;30.1;38
06.05.2017;09:40:00;3192;30.7;35
06.05.2017;09:50:00;4992;31.4;37
06.05.2017;10:00:00;5594;32.4;37
06.05.2017;10:10:00;7005;33.5;38
06.05.2017;10:20:00;8014;34.8;36
06.05.2017;10:30:00;12911;36.7;35
06.05.2017;10:40:00;13344;39.1;35
06.05.2017;10:50:00;16898;41.8;36
06.05.2017;11:00:00;39731;47.4;43
06.05.2017;11:10:00;30135;52.5;41
06.05.2017;11:20:00;22797;56.4;38
06.05.2017;11:30:00;30142;61.4;41
06.05.2017;11:40:00;40640;67.8;46
06.05.2017;11:50:00;27961;73.3;41
06.05.2017;12:00:00;26433;77.5;40
06.05.2017;12:10:00;43220;84.2;46
06.05.2017;12:20:00;32404;90.6;43
06.05.2017;12:30:00;45477;97.3;46
06.05.2017;12:40:00;48024;105.3;48
06.05.2017;12:50:00;40915;112.6;46
06.05.2017;13:00:00;45477;120.3;48
06.05.2017;13:10:00;39714;127.1;46
06.05.2017;13:20:00;35175;133.4;44
06.05.2017;13:30:00;29401;139.1;42
06.05.2017;13:40:00;28135;144.0;41
06.05.2017;13:50:00;24359;148.1;40
06.05.2017;14:00:00;21764;151.9;39
06.05.2017;14:10:00;17840;154.9;37
06.05.2017;14:20:00;14629;157.5;37
06.05.2017;14:30:00;13846;159.9;36
06.05.2017;14:40:00;9760;161.7;38
06.05.2017;14:50:00;7672;163.0;38
06.05.2017;15:00:00;5453;164.0;37
06.05.2017;15:10:00;4066;164.8;39
06.05.2017;15:20:00;3319;165.3;37
06.05.2017;15:30:00;4788;166.0;38
06.05.2017;15:40:00;7998;167.2;36
06.05.2017;15:50:00;9208;168.7;36
06.05.2017;16:00:00;11778;170.6;36
06.05.2017;16:10:00;10674;172.4;37
06.05.2017;16:20:00;6783;173.8;37
06.05.2017;16:30:00;4735;174.6;36
06.05.2017;16:40:00;4243;175.3;37
06.05.2017;16:50:00;3733;176.0;38
06.05.2017;17:00:00;3316;176.6;37
06.05.2017;17:10:00;3821;177.2;38
06.05.2017;17:20:00;3938;177.8;36
06.05.2017;17:30:00;2211;178.2;37
06.05.2017;17:40:00;2188;178.5;37
06.05.2017;17:50:00;1877;178.9;38
06.05.2017;18:00:00;1524;179.1;39
06.05.2017;18:10:00;1580;179.4;36
06.05.2017;18:20:00;1187;179.6;37
06.05.2017;18:30:00;641;179.7;38
06.05.2017;18:40:00;659;179.8;38
06.05.2017;18:50:00;645;179.9;38
06.05.2017;19:00:00;773;180.1;38
06.05.2017;19:10:00;939;180.2;39
06.05.2017;19:20:00;755;180.4;39
06.05.2017;19:30:00;513;180.4;37
06.05.2017;19:40:00;721;180.6;37
06.05.2017;19:50:00;485;180.7;37
06.05.2017;20:00:00;320;180.7;38
06.05.2017;20:10:00;180;180.8;38
06.05.2017;20:20:00;130;180.8;38
06.05.2017;20:30:00;0;180.8;37
06.05.2017;20:40:00;0;180.8;37
07.05.2017;06:05:00;4;0;28
07.05.2017;06:25:00;262;0;30
07.05.2017;06:35:00;657;0.1;31
07.05.2017;06:45:00;1050;0.2;32
07.05.2017;06:55:00;1115;0.4;32
07.05.2017;07:05:00;1020;0.6;33
07.05.2017;07:15:00;1203;0.8;33
07.05.2017;07:25:00;1587;1.0;33
07.05.2017;07:35:00;1798;1.3;34
07.05.2017;07:45:00;2985;1.8;35
07.05.2017;07:55:00;3493;2.3;37
07.05.2017;08:05:00;3803;2.9;38
07.05.2017;08:15:00;5268;3.8;35
07.05.2017;08:25:00;4528;4.6;37
07.05.2017;08:35:00;6887;5.7;36
07.05.2017;08:45:00;5914;6.7;38
07.05.2017;08:55:00;7790;7.9;35
07.05.2017;09:05:00;8777;9.2;38
07.05.2017;09:15:00;10332;11.0;38
07.05.2017;09:25:00;12712;12.9;38
07.05.2017;09:35:00;13699;15.0;38
07.05.2017;09:45:00;16933;17.5;38
07.05.2017;09:55:00;14646;20.0;38
07.05.2017;10:05:00;21350;23.3;37
07.05.2017;10:15:00;18855;25.9;39
07.05.2017;10:25:00;21938;30.2;39
07.05.2017;10:35:00;18113;33.0;37
07.05.2017;10:45:00;19428;36.1;36
07.05.2017;10:55:00;18796;38.9;38
07.05.2017;11:05:00;28335;43.6;40
07.05.2017;11:15:00;30689;48.2;41
07.05.2017;11:25:00;32065;53.5;42
07.05.2017;11:35:00;29709;58.7;41
07.05.2017;11:45:00;21030;62.4;37
07.05.2017;11:55:00;22566;66.5;39
07.05.2017;12:05:00;24161;70.5;39
07.05.2017;12:15:00;19319;74.0;37
07.05.2017;12:25:00;17772;76.9;35
07.05.2017;12:35:00;20502;80.5;38
07.05.2017;12:45:00;19286;83.6;36
07.05.2017;12:55:00;12892;86.2;36
07.05.2017;13:05:00;21026;89.1;36
07.05.2017;13:15:00;28291;93.4;40
07.05.2017;13:25:00;29982;98.4;41
07.05.2017;13:35:00;19937;102.2;37
07.05.2017;13:45:00;13117;104.8;36
07.05.2017;13:55:00;14046;107.0;35
07.05.2017;14:05:00;19332;110.0;37
07.05.2017;14:15:00;13431;112.4;38
07.05.2017;14:25:00;12200;114.6;36
07.05.2017;14:35:00;11918;116.4;35
07.05.2017;14:45:00;15291;118.7;35
07.05.2017;14:55:00;14018;121.3;37
07.05.2017;15:05:00;15724;123.8;35
07.05.2017;15:15:00;13916;126.3;35
07.05.2017;15:25:00;12706;128.4;36
07.05.2017;15:35:00;10861;130.3;37
07.05.2017;15:45:00;8024;131.7;38
07.05.2017;15:55:00;12931;133.6;37
07.05.2017;16:05:00;11795;135.7;36
07.05.2017;16:15:00;10103;137.4;35
07.05.2017;16:25:00;11605;139.3;35
07.05.2017;16:35:00;14405;141.5;36
07.05.2017;16:45:00;9792;143.3;38
07.05.2017;16:55:00;8148;144.8;37
07.05.2017;17:05:00;7497;146.1;35
07.05.2017;17:15:00;7342;147.3;37
07.05.2017;17:25:00;7949;148.5;38
07.05.2017;17:35:00;7848;149.9;36
07.05.2017;17:45:00;7009;151.0;36
07.05.2017;17:55:00;6873;152.2;38
07.05.2017;18:05:00;5641;153.2;35
07.05.2017;18:15:00;1105;153.7;37
07.05.2017;18:25:00;3264;154.0;38
07.05.2017;18:35:00;2422;154.5;39
07.05.2017;18:45:00;2663;155.0;35
07.05.2017;18:55:00;2359;155.4;37
07.05.2017;19:05:00;2368;155.8;38
07.05.2017;19:15:00;1627;156.1;39
07.05.2017;19:25:00;1120;156.3;39
07.05.2017;19:35:00;1174;156.5;39
07.05.2017;19:45:00;1014;156.7;36
07.05.2017;19:55:00;460;156.8;37
07.05.2017;20:05:00;446;156.8;37
07.05.2017;20:15:00;226;156.9;37
07.05.2017;20:25:00;4;156.9;37
07.05.2017;20:35:00;0;156.9;36
08.05.2017;06:05:00;2;0;28
08.05.2017;06:25:00;59;0;29
08.05.2017;06:35:00;199;0;30
08.05.2017;06:45:00;463;0.1;31
08.05.2017;06:55:00;595;0.1;32
08.05.2017;07:05:00;969;0.3;32
08.05.2017;07:15:00;1498;0.5;32
08.05.2017;07:25:00;1710;0.8;33
08.05.2017;07:35:00;3813;1.3;34
08.05.2017;07:45:00;5127;2.1;36
08.05.2017;07:55:00;5025;2.9;38
08.05.2017;08:05:00;6440;4.0;35
08.05.2017;08:15:00;8361;5.2;38
08.05.2017;08:25:00;10888;7.0;38
08.05.2017;08:35:00;15716;9.4;38
08.05.2017;08:45:00;10915;11.3;37
08.05.2017;08:55:00;13899;13.4;38
08.05.2017;09:05:00;18448;16.1;35
08.05.2017;09:15:00;15420;18.8;38
08.05.2017;09:25:00;15741;21.8;35
08.05.2017;09:35:00;9785;23.5;38
08.05.2017;09:45:00;8933;25.1;38
08.05.2017;09:55:00;9136;26.6;36
08.05.2017;10:05:00;10254;28.2;35
08.05.2017;10:15:00;8829;29.7;35
08.05.2017;10:25:00;9244;31.3;36
08.05.2017;10:35:00;10604;32.9;38
08.05.2017;10:45:00;11873;34.8;38
08.05.2017;10:55:00;11864;36.8;38
08.05.2017;11:05:00;15088;39.1;38
08.05.2017;11:15:00;18034;42.0;35
08.05.2017;11:25:00;13906;44.7;37
08.05.2017;11:35:00;8901;46.5;35
08.05.2017;11:45:00;7005;47.7;38
08.05.2017;11:55:00;12023;49.6;38
08.05.2017;12:05:00;17435;52.4;35
08.05.2017;12:15:00;13155;55.3;35
08.05.2017;12:25:00;11906;57.5;35
08.05.2017;12:35:00;19254;60.3;37
08.05.2017;12:45:00;29065;65.1;41
08.05.2017;12:55:00;15530;68.0;35
08.05.2017;13:05:00;11901;70.3;35
08.05.2017;13:15:00;20531;73.9;38
08.05.2017;13:25:00;31892;78.4;41
08.05.2017;13:35:00;27696;82.9;39
08.05.2017;13:45:00;29905;87.8;41
08.05.2017;13:55:00;25748;92.4;40
08.05.2017;14:05:00;20826;96.0;37
08.05.2017;14:15:00;25059;100.2;39
08.05.2017;14:25:00;27908;104.5;40
08.05.2017;14:35:00;26254;109.0;40
08.05.2017;14:45:00;19553;112.3;37
08.05.2017;14:55:00;18926;115.2;35
08.05.2017;15:05:00;17695;118.5;35
08.05.2017;15:15:00;14834;121.0;38
08.05.2017;15:25:00;13056;123.2;38
08.05.2017;15:35:00;16777;125.9;35
08.05.2017;15:45:00;16342;128.7;37
08.05.2017;15:55:00;14742;131.2;38
08.05.2017;16:05:00;13286;133.5;37
08.05.2017;16:15:00;9538;135.2;36
08.05.2017;16:25:00;11802;137.0;35
08.05.2017;16:35:00;13231;139.2;35
08.05.2017;16:45:00;12724;141.3;35
08.05.2017;16:55:00;9758;143.1;37
08.05.2017;17:05:00;6852;144.3;37
08.05.2017;17:15:00;4044;145.1;35
08.05.2017;17:25:00;4325;145.8;37
08.05.2017;17:35:00;4210;146.5;39
08.05.2017;17:45:00;4305;147.2;36
08.05.2017;17:55:00;3980;147.9;38
08.05.2017;18:05:00;3482;148.5;37
08.05.2017;18:15:00;6540;149.4;37
08.05.2017;18:25:00;7496;150.7;35
08.05.2017;18:35:00;8169;152.0;36
08.05.2017;18:45:00;7380;153.2;38
08.05.2017;18:55:00;6262;154.3;36
08.05.2017;19:05:00;5500;155.3;38
08.05.2017;19:15:00;5090;156.1;36
08.05.2017;19:25:00;4134;156.8;38
08.05.2017;19:35:00;2902;157.4;35
08.05.2017;19:45:00;2538;157.8;36
08.05.2017;19:55:00;1476;158.1;37
08.05.2017;20:05:00;816;158.3;38
08.05.2017;20:15:00;335;158.3;38
08.05.2017;20:25:00;154;158.4;38
08.05.2017;20:35:00;1;158.4;37
09.05.2017;06:05:00;14;0;29
09.05.2017;06:15:00;182;0;29
09.05.2017;06:25:00;348;0;31
09.05.2017;06:35:00;556;0.1;31
09.05.2017;06:45:00;801;0.2;32
09.05.2017;06:55:00;1051;0.4;32
09.05.2017;07:05:00;1271;0.6;33
09.05.2017;07:15:00;1919;0.9;33
09.05.2017;07:25:00;3132;1.3;34
09.05.2017;07:35:00;3228;1.9;35
09.05.2017;07:45:00;3792;2.5;37
