Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.05.2017;07:55:00;5773;3.3;38
09.05.2017;08:05:00;8811;4.7;37
09.05.2017;08:15:00;8813;6.2;35
09.05.2017;08:25:00;11145;8.0;35
09.05.2017;08:35:00;12548;10.0;35
09.05.2017;08:45:00;12277;12.0;36
09.05.2017;08:55:00;13840;14.2;36
09.05.2017;09:05:00;13680;16.5;37
09.05.2017;09:15:00;13765;18.9;37
09.05.2017;09:25:00;18968;21.8;38
09.05.2017;09:35:00;18343;25.0;35
09.05.2017;09:45:00;17233;27.8;37
09.05.2017;09:55:00;15572;30.4;38
09.05.2017;10:05:00;12072;32.7;38
09.05.2017;10:15:00;13389;34.8;37
09.05.2017;10:25:00;15392;37.4;35
09.05.2017;10:35:00;12642;39.6;35
09.05.2017;10:45:00;20975;42.7;37
09.05.2017;10:55:00;16627;46.3;36
09.05.2017;11:05:00;11688;48.3;37
09.05.2017;11:15:00;9270;49.9;38
09.05.2017;11:25:00;11776;51.7;38
09.05.2017;11:35:00;15412;54.3;35
09.05.2017;11:45:00;18972;57.2;36
09.05.2017;11:55:00;30409;61.7;40
09.05.2017;12:05:00;44331;68.7;46
09.05.2017;12:15:00;41019;75.6;44
09.05.2017;12:25:00;44273;83.4;47
09.05.2017;12:35:00;44792;90.9;47
09.05.2017;12:45:00;35089;96.5;43
09.05.2017;12:55:00;46158;103.9;48
09.05.2017;13:05:00;35081;110.1;44
09.05.2017;13:15:00;29305;115.3;42
09.05.2017;13:25:00;25617;119.7;40
09.05.2017;13:35:00;19979;123.3;38
09.05.2017;13:45:00;21528;126.7;37
09.05.2017;13:55:00;22115;130.5;38
09.05.2017;14:05:00;20922;134.0;38
09.05.2017;14:15:00;20048;137.4;37
09.05.2017;14:25:00;18708;140.5;36
09.05.2017;14:35:00;17201;143.4;35
09.05.2017;14:45:00;18381;146.4;35
09.05.2017;14:55:00;21045;149.8;36
09.05.2017;15:05:00;22721;153.5;38
09.05.2017;15:15:00;23725;157.4;38
09.05.2017;15:25:00;24613;161.5;39
09.05.2017;15:35:00;27096;165.9;40
09.05.2017;15:45:00;23960;169.9;39
09.05.2017;15:55:00;22929;173.7;39
09.05.2017;16:05:00;21800;177.5;38
09.05.2017;16:15:00;20954;181.0;37
09.05.2017;16:25:00;22946;184.8;38
09.05.2017;16:35:00;34106;190.2;43
09.05.2017;16:45:00;28764;194.8;40
09.05.2017;16:55:00;21547;198.9;39
09.05.2017;17:05:00;13694;201.7;36
09.05.2017;17:15:00;15458;204.1;35
09.05.2017;17:25:00;15178;206.6;38
09.05.2017;17:35:00;13507;209.0;37
09.05.2017;17:45:00;10482;210.8;36
09.05.2017;17:55:00;7732;212.2;35
09.05.2017;18:05:00;6747;213.4;38
09.05.2017;18:15:00;6117;214.4;37
09.05.2017;18:25:00;8336;215.7;35
09.05.2017;18:35:00;8722;217.2;36
09.05.2017;18:45:00;6899;218.4;38
09.05.2017;18:55:00;5315;219.3;36
09.05.2017;19:05:00;3573;220.0;38
09.05.2017;19:15:00;2663;220.5;39
09.05.2017;19:25:00;2237;220.9;36
09.05.2017;19:35:00;2085;221.2;37
09.05.2017;19:45:00;1832;221.6;38
09.05.2017;19:55:00;1743;221.8;39
09.05.2017;20:05:00;1324;222.1;39
09.05.2017;20:15:00;809;222.2;39
09.05.2017;20:25:00;523;222.3;39
09.05.2017;20:35:00;337;222.4;37
09.05.2017;20:45:00;171;222.4;37
09.05.2017;20:55:00;13;222.5;37
10.05.2017;05:45:00;5;0;28
10.05.2017;05:55:00;81;0;29
10.05.2017;06:05:00;302;0;30
10.05.2017;06:15:00;707;0.1;31
10.05.2017;06:25:00;1143;0.3;32
10.05.2017;06:35:00;1811;0.5;32
10.05.2017;06:45:00;2489;0.9;33
10.05.2017;06:55:00;3195;1.4;33
10.05.2017;07:05:00;4118;2.1;36
10.05.2017;07:15:00;6689;3.0;38
10.05.2017;07:25:00;12634;4.9;37
10.05.2017;07:35:00;9308;6.3;35
10.05.2017;07:45:00;7592;7.6;37
10.05.2017;07:55:00;8405;8.9;38
10.05.2017;08:05:00;8345;10.3;36
10.05.2017;08:15:00;9073;11.8;35
10.05.2017;08:25:00;10713;13.5;36
10.05.2017;08:35:00;12100;15.4;37
10.05.2017;08:45:00;22308;18.3;39
10.05.2017;08:55:00;18968;22.1;35
10.05.2017;09:05:00;41892;27.6;44
10.05.2017;09:15:00;38291;34.2;43
10.05.2017;09:25:00;40555;40.9;44
10.05.2017;09:35:00;45064;47.9;46
10.05.2017;09:45:00;45653;55.6;47
10.05.2017;09:55:00;47303;62.7;47
10.05.2017;10:05:00;47150;70.5;48
10.05.2017;10:15:00;47185;78.4;48
10.05.2017;10:25:00;47716;86.3;48
10.05.2017;10:35:00;48146;94.3;49
10.05.2017;10:45:00;48251;102.3;49
10.05.2017;10:55:00;47972;110.3;49
10.05.2017;11:05:00;48491;118.4;49
10.05.2017;11:15:00;48779;126.5;50
10.05.2017;11:25:00;49001;134.7;50
10.05.2017;11:35:00;48813;142.8;50
10.05.2017;11:45:00;48983;151.0;50
10.05.2017;11:55:00;48408;159.1;50
10.05.2017;12:05:00;48365;167.2;50
10.05.2017;12:15:00;47681;175.1;49
10.05.2017;12:25:00;47415;183.1;49
10.05.2017;12:35:00;47010;190.9;49
10.05.2017;12:45:00;46304;198.6;49
10.05.2017;12:55:00;45761;206.3;48
10.05.2017;13:05:00;45127;213.8;48
10.05.2017;13:15:00;44348;221.3;48
10.05.2017;13:25:00;43781;228.6;48
10.05.2017;13:35:00;43046;235.8;48
10.05.2017;13:45:00;42486;242.9;47
10.05.2017;13:55:00;41675;249.9;47
10.05.2017;14:05:00;40850;256.7;47
10.05.2017;14:15:00;39652;263.4;46
10.05.2017;14:25:00;38849;269.9;46
10.05.2017;14:35:00;37756;276.3;45
10.05.2017;14:45:00;36489;282.4;45
10.05.2017;14:55:00;35594;288.4;45
10.05.2017;15:05:00;34253;294.2;44
10.05.2017;15:15:00;32972;299.7;44
10.05.2017;15:25:00;31505;305.0;43
10.05.2017;15:35:00;29838;310.1;42
10.05.2017;15:45:00;28426;314.9;42
10.05.2017;15:55:00;26900;319.4;41
10.05.2017;16:05:00;25246;323.7;41
10.05.2017;16:15:00;23767;327.7;40
10.05.2017;16:25:00;22034;331.5;39
10.05.2017;16:35:00;20118;334.9;38
10.05.2017;16:45:00;18209;338.0;37
10.05.2017;16:55:00;16290;340.8;36
10.05.2017;17:05:00;14378;343.3;36
10.05.2017;17:15:00;12458;345.5;36
10.05.2017;17:25:00;10617;347.3;37
10.05.2017;17:35:00;8814;348.9;38
10.05.2017;17:45:00;7086;350.1;37
10.05.2017;17:55:00;5559;351.1;36
10.05.2017;18:05:00;4223;351.9;38
10.05.2017;18:15:00;3220;352.5;38
10.05.2017;18:25:00;2545;352.9;38
10.05.2017;18:35:00;2331;353.3;38
10.05.2017;18:45:00;2482;353.7;39
10.05.2017;18:55:00;2684;354.2;37
10.05.2017;19:05:00;2870;354.6;38
10.05.2017;19:15:00;2736;355.1;39
10.05.2017;19:25:00;2412;355.5;37
10.05.2017;19:35:00;2115;355.9;38
10.05.2017;19:45:00;1905;356.2;38
10.05.2017;19:55:00;1694;356.5;39
10.05.2017;20:05:00;1422;356.7;36
10.05.2017;20:15:00;1050;356.9;38
10.05.2017;20:25:00;603;357.1;38
10.05.2017;20:35:00;304;357.1;38
10.05.2017;20:45:00;66;357.1;38
10.05.2017;20:55:00;9;357.1;37
10.05.2017;21:05:00;6;357.1;37
11.05.2017;05:45:00;3;0;28
11.05.2017;06:05:00;164;0;30
11.05.2017;06:15:00;256;0;31
11.05.2017;06:25:00;764;0.1;32
11.05.2017;06:35:00;1575;0.3;32
11.05.2017;06:45:00;2635;0.7;33
11.05.2017;06:55:00;3206;1.2;33
11.05.2017;07:05:00;2826;1.7;35
11.05.2017;07:15:00;10511;3.0;38
11.05.2017;07:25:00;17724;5.8;35
11.05.2017;07:35:00;23538;9.3;36
11.05.2017;07:45:00;27159;13.7;39
11.05.2017;07:55:00;29272;18.5;41
11.05.2017;08:05:00;30944;23.6;41
11.05.2017;08:15:00;29154;28.7;41
11.05.2017;08:25:00;33677;34.2;42
11.05.2017;08:35:00;35951;40.0;43
11.05.2017;08:45:00;35577;45.9;43
11.05.2017;08:55:00;39234;52.2;44
11.05.2017;09:05:00;39201;58.5;44
11.05.2017;09:15:00;39904;65.2;45
11.05.2017;09:25:00;43927;72.2;46
11.05.2017;09:35:00;40646;79.1;45
11.05.2017;09:45:00;45091;86.4;47
11.05.2017;09:55:00;41140;93.7;46
11.05.2017;10:05:00;44124;100.9;47
11.05.2017;10:15:00;37262;107.2;44
11.05.2017;10:25:00;47342;114.7;48
11.05.2017;10:35:00;40648;122.0;46
11.05.2017;10:45:00;48455;129.9;49
11.05.2017;10:55:00;49748;137.8;50
11.05.2017;11:05:00;32906;144.0;44
11.05.2017;11:15:00;27719;149.5;42
11.05.2017;11:25:00;35167;154.7;43
11.05.2017;11:35:00;45868;162.3;49
11.05.2017;11:45:00;25367;166.4;41
11.05.2017;11:55:00;21332;170.0;39
11.05.2017;12:05:00;18564;173.2;38
11.05.2017;12:15:00;17045;176.0;38
11.05.2017;12:25:00;18625;179.2;37
11.05.2017;12:35:00;18419;182.4;37
11.05.2017;12:45:00;19881;185.6;37
11.05.2017;12:55:00;19269;188.8;37
11.05.2017;13:05:00;18466;191.9;36
11.05.2017;13:15:00;23205;195.5;38
11.05.2017;13:25:00;19676;199.1;38
11.05.2017;13:35:00;15607;201.9;35
11.05.2017;13:45:00;24105;205.3;37
11.05.2017;13:55:00;22671;209.3;39
11.05.2017;14:05:00;22406;213.0;39
11.05.2017;14:15:00;26570;217.3;40
11.05.2017;14:25:00;32252;222.3;42
11.05.2017;14:35:00;22199;226.2;39
11.05.2017;14:45:00;14300;228.9;35
11.05.2017;14:55:00;11267;230.8;37
11.05.2017;15:05:00;14435;233.1;38
11.05.2017;15:15:00;16943;235.8;35
11.05.2017;15:25:00;14119;238.3;37
11.05.2017;15:35:00;13292;240.5;35
11.05.2017;15:45:00;10534;242.4;35
11.05.2017;15:55:00;10685;244.1;36
11.05.2017;16:05:00;11186;246.0;37
11.05.2017;16:15:00;8439;247.5;38
11.05.2017;16:25:00;7912;248.9;36
11.05.2017;16:35:00;8901;250.3;35
11.05.2017;16:45:00;12119;252.2;36
11.05.2017;16:55:00;9538;253.9;38
11.05.2017;17:05:00;7725;255.3;37
11.05.2017;17:15:00;7190;256.5;35
11.05.2017;17:25:00;8567;257.9;36
11.05.2017;17:35:00;7944;259.2;38
11.05.2017;17:45:00;7682;260.5;37
11.05.2017;17:55:00;7128;261.7;35
11.05.2017;18:05:00;6011;262.8;38
11.05.2017;18:15:00;4956;263.6;36
11.05.2017;18:25:00;4237;264.4;38
11.05.2017;18:35:00;4032;265.1;36
11.05.2017;18:45:00;3696;265.7;37
11.05.2017;18:55:00;3208;266.2;38
11.05.2017;19:05:00;2969;266.7;36
11.05.2017;19:15:00;2871;267.2;37
11.05.2017;19:25:00;2742;267.7;39
11.05.2017;19:35:00;2316;268.1;36
11.05.2017;19:45:00;1795;268.4;37
11.05.2017;19:55:00;1252;268.7;38
11.05.2017;20:05:00;883;268.8;38
11.05.2017;20:15:00;520;268.9;39
11.05.2017;20:25:00;331;269.0;39
11.05.2017;20:35:00;163;269.0;39
11.05.2017;20:45:00;3;269.0;38
12.05.2017;05:55:00;5;0;29
12.05.2017;06:05:00;47;0;30
12.05.2017;06:15:00;437;0;30
12.05.2017;06:25:00;767;0.1;31
12.05.2017;06:35:00;1402;0.3;32
12.05.2017;06:45:00;2908;0.7;32
12.05.2017;06:55:00;3825;1.4;33
12.05.2017;07:05:00;4016;2.0;35
12.05.2017;07:15:00;4998;2.8;37
12.05.2017;07:25:00;4505;3.6;38
12.05.2017;07:35:00;2907;4.1;35
12.05.2017;07:45:00;3399;4.6;36
12.05.2017;07:55:00;6660;5.6;38
12.05.2017;08:05:00;7653;6.8;37
12.05.2017;08:15:00;11116;8.9;35
12.05.2017;08:25:00;11826;10.9;35
12.05.2017;08:35:00;15228;13.4;36
12.05.2017;08:45:00;16397;16.0;35
12.05.2017;08:55:00;13808;19.0;35
12.05.2017;09:05:00;10092;20.9;35
12.05.2017;09:15:00;25271;24.4;39
12.05.2017;09:25:00;14095;26.9;36
12.05.2017;09:35:00;18768;30.1;37
12.05.2017;09:45:00;29925;33.9;41
12.05.2017;09:55:00;42927;41.2;46
12.05.2017;10:05:00;40323;48.2;45
12.05.2017;10:15:00;22591;53.3;39
12.05.2017;10:25:00;31891;57.9;41
12.05.2017;10:35:00;47809;65.8;49
12.05.2017;10:45:00;21148;69.8;39
12.05.2017;10:55:00;21893;73.4;38
12.05.2017;11:05:00;17027;76.3;37
12.05.2017;11:15:00;14799;79.1;36
12.05.2017;11:25:00;40634;84.8;47
12.05.2017;11:35:00;49909;92.0;49
12.05.2017;11:45:00;47141;100.1;49
12.05.2017;11:55:00;31371;106.7;45
12.05.2017;12:05:00;49909;114.2;50
12.05.2017;12:15:00;34686;121.3;47
12.05.2017;12:25:00;46783;128.4;48
12.05.2017;12:35:00;47039;135.7;48
12.05.2017;12:45:00;25176;140.4;42
12.05.2017;12:55:00;43292;146.5;47
12.05.2017;13:05:00;36432;151.4;43
12.05.2017;13:15:00;42642;158.6;47
12.05.2017;13:25:00;32970;164.8;44
12.05.2017;13:35:00;31167;170.2;43
12.05.2017;13:45:00;30530;174.9;42
12.05.2017;13:55:00;29668;179.9;42
12.05.2017;14:05:00;30556;185.2;42
12.05.2017;14:15:00;29541;190.1;42
12.05.2017;14:25:00;22086;194.0;40
12.05.2017;14:35:00;25702;198.0;40
12.05.2017;14:45:00;30055;203.0;42
12.05.2017;14:55:00;26486;207.5;41
12.05.2017;15:05:00;29569;212.1;41
12.05.2017;15:15:00;40625;218.3;45
12.05.2017;15:25:00;31752;224.4;44
12.05.2017;15:35:00;20569;228.5;39
12.05.2017;15:45:00;36289;233.4;44
12.05.2017;15:55:00;33569;238.0;42
12.05.2017;16:05:00;33653;244.1;44
12.05.2017;16:15:00;11736;246.4;38
12.05.2017;16:25:00;13746;248.7;39
12.05.2017;16:35:00;10917;250.3;39
12.05.2017;16:45:00;9268;251.9;38
12.05.2017;16:55:00;11130;253.6;37
12.05.2017;17:05:00;12618;255.7;36
12.05.2017;17:15:00;10061;257.5;37
12.05.2017;17:25:00;10006;259.1;38
12.05.2017;17:35:00;10403;260.8;38
12.05.2017;17:45:00;6353;262.1;37
12.05.2017;17:55:00;6467;263.2;37
12.05.2017;18:05:00;6036;264.2;38
12.05.2017;18:15:00;4685;265.1;36
12.05.2017;18:25:00;2985;265.6;38
12.05.2017;18:35:00;3978;266.2;38
12.05.2017;18:45:00;3501;266.8;37
12.05.2017;18:55:00;5208;267.6;38
12.05.2017;19:05:00;5297;268.5;37
12.05.2017;19:15:00;4490;269.3;38
12.05.2017;19:25:00;3971;270.0;37
12.05.2017;19:35:00;3135;270.6;38
12.05.2017;19:45:00;2400;271.0;38
12.05.2017;19:55:00;1952;271.3;37
12.05.2017;20:05:00;1271;271.6;38
12.05.2017;20:15:00;535;271.7;38
12.05.2017;20:25:00;365;271.8;38
12.05.2017;20:35:00;223;271.8;38
12.05.2017;20:45:00;0;271.8;38
12.05.2017;20:55:00;2;271.8;37
13.05.2017;05:55:00;15;0;29
13.05.2017;06:05:00;236;0;30
13.05.2017;06:15:00;219;0;31
13.05.2017;06:25:00;429;0.1;32
13.05.2017;06:35:00;672;0.2;32
13.05.2017;06:45:00;1128;0.3;33
13.05.2017;06:55:00;1186;0.5;33
13.05.2017;07:05:00;1918;0.8;33
13.05.2017;07:15:00;4190;1.4;35
13.05.2017;07:25:00;4372;2.1;37
13.05.2017;07:35:00;6001;3.0;38
13.05.2017;07:45:00;7826;4.3;37
13.05.2017;07:55:00;7736;5.6;35
13.05.2017;08:05:00;9288;7.0;36
13.05.2017;08:15:00;10514;8.8;37
13.05.2017;08:25:00;11158;10.6;38
13.05.2017;08:35:00;13887;12.8;38
13.05.2017;08:45:00;16599;15.4;38
13.05.2017;08:55:00;14509;18.0;36
13.05.2017;09:05:00;14703;20.4;35
13.05.2017;09:15:00;15323;22.9;35
13.05.2017;09:25:00;26232;26.5;37
13.05.2017;09:35:00;41530;33.0;45
13.05.2017;09:45:00;24109;38.8;40
13.05.2017;09:55:00;18230;42.0;36
13.05.2017;10:05:00;18644;45.0;35
13.05.2017;10:15:00;20728;48.4;36
13.05.2017;10:25:00;29320;53.1;41
13.05.2017;10:35:00;49746;60.8;49
13.05.2017;10:45:00;48866;69.0;49
13.05.2017;10:55:00;48747;77.1;49
13.05.2017;11:05:00;49614;85.3;49
13.05.2017;11:15:00;49828;93.4;50
13.05.2017;11:25:00;38704;100.7;46
13.05.2017;11:35:00;47074;106.8;47
13.05.2017;11:45:00;48996;115.0;50
13.05.2017;11:55:00;49909;123.1;50
13.05.2017;12:05:00;34797;129.0;44
13.05.2017;12:15:00;36772;136.1;46
13.05.2017;12:25:00;41597;142.9;48
13.05.2017;12:35:00;19293;145.3;40
13.05.2017;12:45:00;17779;148.6;39
13.05.2017;12:55:00;46806;156.1;49
13.05.2017;13:05:00;27672;160.6;42
13.05.2017;13:15:00;16129;163.0;38
13.05.2017;13:25:00;19014;166.4;38
13.05.2017;13:35:00;49909;172.4;48
13.05.2017;13:45:00;44736;180.1;48
13.05.2017;13:55:00;44604;186.8;47
13.05.2017;14:05:00;40767;193.3;46
13.05.2017;14:15:00;16974;196.1;39
13.05.2017;14:25:00;30215;202.3;43
13.05.2017;14:35:00;12478;206.2;38
13.05.2017;14:45:00;35157;211.0;43
13.05.2017;14:55:00;32464;215.6;43
13.05.2017;15:05:00;35561;220.1;42
13.05.2017;15:15:00;21462;223.3;39
13.05.2017;15:25:00;8276;225.0;39
13.05.2017;15:35:00;36208;230.8;44
13.05.2017;15:45:00;32192;235.8;43
13.05.2017;15:55:00;29714;239.8;41
13.05.2017;16:05:00;27419;244.5;41
13.05.2017;16:15:00;16431;246.3;39
13.05.2017;16:25:00;25212;250.6;40
13.05.2017;16:35:00;14593;252.5;39
13.05.2017;16:45:00;21708;256.3;39
13.05.2017;16:55:00;10780;258.8;37
13.05.2017;17:05:00;15420;260.8;38
13.05.2017;17:15:00;14064;263.2;36
13.05.2017;17:25:00;12478;265.4;37
13.05.2017;17:35:00;9682;267.1;38
13.05.2017;17:45:00;7960;268.3;38
13.05.2017;17:55:00;6476;269.4;37
13.05.2017;18:05:00;4473;270.3;38
13.05.2017;18:15:00;4531;271.1;38
13.05.2017;18:25:00;4074;271.8;38
13.05.2017;18:35:00;4160;272.5;38
13.05.2017;18:45:00;4380;273.2;38
13.05.2017;18:55:00;3740;273.8;37
13.05.2017;19:05:00;3038;274.4;38
13.05.2017;19:15:00;2501;274.8;38
13.05.2017;19:25:00;2580;275.2;38
13.05.2017;19:35:00;1713;275.6;38
13.05.2017;19:45:00;1964;275.9;38
13.05.2017;19:55:00;1791;276.2;38
13.05.2017;20:05:00;947;276.4;38
13.05.2017;20:15:00;384;276.5;38
13.05.2017;20:25:00;212;276.5;38
13.05.2017;20:35:00;19;276.5;38
14.05.2017;06:00:00;15;0;30
14.05.2017;06:10:00;18;0;30
14.05.2017;06:20:00;347;0;31
14.05.2017;06:30:00;704;0.1;32
14.05.2017;06:40:00;1329;0.3;32
14.05.2017;06:50:00;1518;0.5;33
14.05.2017;07:00:00;2451;0.9;33
14.05.2017;07:10:00;2864;1.4;34
14.05.2017;07:20:00;6324;2.2;36
14.05.2017;07:30:00;6728;3.4;36
14.05.2017;07:40:00;10041;4.8;38
14.05.2017;07:50:00;35181;9.3;41
14.05.2017;08:00:00;36929;15.3;43
14.05.2017;08:10:00;10716;18.9;35
14.05.2017;08:20:00;12571;20.7;38
14.05.2017;08:30:00;30882;24.4;42
14.05.2017;08:40:00;13934;27.7;36
14.05.2017;08:50:00;17471;30.2;37
14.05.2017;09:00:00;15932;33.4;35
14.05.2017;09:10:00;16997;36.1;38
14.05.2017;09:20:00;22929;39.8;38
14.05.2017;09:30:00;34840;45.3;43
14.05.2017;09:40:00;36074;50.6;43
14.05.2017;09:50:00;28452;55.7;41
14.05.2017;10:00:00;14155;58.2;35
14.05.2017;10:10:00;15269;60.8;35
14.05.2017;10:20:00;38100;66.0;43
14.05.2017;10:30:00;37210;72.5;44
14.05.2017;10:40:00;17962;75.7;36
14.05.2017;10:50:00;16006;78.4;35
14.05.2017;11:00:00;22074;81.6;39
14.05.2017;11:10:00;39652;87.6;44
14.05.2017;11:20:00;28862;94.0;42
14.05.2017;11:30:00;36765;99.4;44
14.05.2017;11:40:00;20515;102.9;38
14.05.2017;11:50:00;38628;108.1;44
14.05.2017;12:00:00;49909;116.3;50
14.05.2017;12:10:00;49752;124.6;51
14.05.2017;12:20:00;45182;132.6;49
14.05.2017;12:30:00;24754;137.6;41
14.05.2017;12:40:00;17225;142.0;39
14.05.2017;12:50:00;22693;146.1;39
14.05.2017;13:00:00;34281;150.9;43
14.05.2017;13:10:00;38612;158.1;47
14.05.2017;13:20:00;20685;162.0;39
14.05.2017;13:30:00;15543;167.5;40
14.05.2017;13:40:00;38769;174.8;47
14.05.2017;13:50:00;17938;177.6;39
14.05.2017;14:00:00;13303;180.0;38
14.05.2017;14:10:00;33488;186.1;45
14.05.2017;14:20:00;19432;189.2;38
14.05.2017;14:30:00;1841;190.0;39
14.05.2017;14:40:00;904;190.2;41
14.05.2017;14:50:00;1317;190.4;41
14.05.2017;15:00:00;2114;190.7;41
14.05.2017;15:10:00;4228;191.3;39
14.05.2017;15:20:00;8834;192.5;38
14.05.2017;15:30:00;13482;194.8;38
14.05.2017;15:40:00;24126;197.9;37
14.05.2017;15:50:00;32835;203.3;43
14.05.2017;16:00:00;19315;206.7;37
14.05.2017;16:10:00;19989;209.9;37
14.05.2017;16:20:00;25456;213.8;38
14.05.2017;16:30:00;31691;219.2;42
14.05.2017;16:40:00;24308;223.7;40
14.05.2017;16:50:00;14450;226.6;36
14.05.2017;17:00:00;16948;229.3;38
14.05.2017;17:10:00;9270;230.9;37
14.05.2017;17:20:00;12143;233.3;35
14.05.2017;17:30:00;10859;235.1;37
14.05.2017;17:40:00;12316;237.2;37
14.05.2017;17:50:00;13098;239.4;38
14.05.2017;18:00:00;10275;241.3;36
14.05.2017;18:10:00;9954;242.9;35
14.05.2017;18:20:00;7647;244.3;37
14.05.2017;18:30:00;8130;245.6;38
14.05.2017;18:40:00;5619;246.7;36
14.05.2017;18:50:00;4211;247.4;38
14.05.2017;19:00:00;4172;248.1;36
14.05.2017;19:10:00;3674;248.7;38
14.05.2017;19:20:00;4408;249.4;36
14.05.2017;19:30:00;4235;250.2;37
14.05.2017;19:40:00;4203;250.9;38
14.05.2017;19:50:00;4318;251.6;37
14.05.2017;20:00:00;3886;252.3;39
14.05.2017;20:10:00;1293;252.6;36
14.05.2017;20:20:00;165;252.7;37
14.05.2017;20:30:00;7;252.7;37
15.05.2017;05:55:00;0;0;29
15.05.2017;06:05:00;56;0;30
15.05.2017;06:15:00;177;0;30
15.05.2017;06:25:00;354;0;31
15.05.2017;06:35:00;680;0.1;32
15.05.2017;06:45:00;2167;0.4;32
15.05.2017;06:55:00;2915;0.9;33
15.05.2017;07:05:00;4430;1.5;34
15.05.2017;07:15:00;4293;2.3;36
15.05.2017;07:25:00;4083;2.9;38
15.05.2017;07:35:00;6540;3.9;35
15.05.2017;07:45:00;8801;5.2;38
15.05.2017;07:55:00;11788;7.1;38
15.05.2017;08:05:00;9839;8.7;38
15.05.2017;08:15:00;11375;10.5;37
15.05.2017;08:25:00;16421;12.9;35
15.05.2017;08:35:00;16041;15.7;36
15.05.2017;08:45:00;16231;17.8;39
15.05.2017;08:55:00;25657;22.7;40
15.05.2017;09:05:00;44172;28.8;46
15.05.2017;09:15:00;44092;36.2;46
15.05.2017;09:25:00;44536;43.7;47
15.05.2017;09:35:00;42208;50.8;46
15.05.2017;09:45:00;38950;57.8;46
15.05.2017;09:55:00;34792;63.0;42
15.05.2017;10:05:00;46403;70.9;48
15.05.2017;10:15:00;46371;78.6;48
15.05.2017;10:25:00;46894;86.4;48
15.05.2017;10:35:00;48130;94.3;49
15.05.2017;10:45:00;48500;102.3;49
15.05.2017;10:55:00;48047;110.3;50
15.05.2017;11:05:00;44712;115.8;47
15.05.2017;11:15:00;48023;123.7;50
15.05.2017;11:25:00;28006;127.0;43
15.05.2017;11:35:00;49909;134.4;50
15.05.2017;11:45:00;41516;142.1;48
15.05.2017;11:55:00;45358;150.0;49
15.05.2017;12:05:00;49122;158.1;50
15.05.2017;12:15:00;49909;166.1;50
15.05.2017;12:25:00;49659;174.4;51
15.05.2017;12:35:00;49699;182.7;51
15.05.2017;12:45:00;49438;191.0;52
15.05.2017;12:55:00;46320;198.8;50
15.05.2017;13:05:00;43880;206.4;49
15.05.2017;13:15:00;46865;214.1;49
15.05.2017;13:25:00;44650;221.7;49
15.05.2017;13:35:00;45297;229.2;49
15.05.2017;13:45:00;38653;234.4;45
15.05.2017;13:55:00;34595;241.2;47
15.05.2017;14:05:00;26591;245.9;42
15.05.2017;14:15:00;42840;253.2;48
15.05.2017;14:25:00;41175;260.1;47
15.05.2017;14:35:00;39394;266.7;46
15.05.2017;14:45:00;35192;272.9;45
15.05.2017;14:55:00;37480;279.1;46
15.05.2017;15:05:00;16524;283.6;40
15.05.2017;15:15:00;36119;289.8;45
15.05.2017;15:25:00;36613;295.8;45
15.05.2017;15:35:00;30178;301.2;43
15.05.2017;15:45:00;34021;305.6;43
15.05.2017;15:55:00;6937;308.0;39
15.05.2017;16:05:00;8942;309.4;39
15.05.2017;16:15:00;28176;313.8;42
15.05.2017;16:25:00;19656;317.6;40
15.05.2017;16:35:00;22118;320.0;40
15.05.2017;16:45:00;19822;323.4;39
15.05.2017;16:55:00;17086;326.4;37
15.05.2017;17:05:00;10038;328.1;38
15.05.2017;17:15:00;13983;330.6;36
15.05.2017;17:25:00;12215;332.7;38
15.05.2017;17:35:00;10560;334.5;37
15.05.2017;17:45:00;8978;336.1;36
15.05.2017;17:55:00;7917;337.4;37
15.05.2017;18:05:00;5785;338.5;38
15.05.2017;18:15:00;4523;339.3;36
15.05.2017;18:25:00;3451;339.9;38
15.05.2017;18:35:00;2979;340.4;38
15.05.2017;18:45:00;2598;340.9;38
15.05.2017;18:55:00;2528;341.3;38
15.05.2017;19:05:00;2381;341.7;39
15.05.2017;19:15:00;2218;342.1;37
15.05.2017;19:25:00;1963;342.4;38
15.05.2017;19:35:00;1918;342.8;39
15.05.2017;19:45:00;1690;343.0;38
15.05.2017;19:55:00;1470;343.3;38
15.05.2017;20:05:00;1191;343.5;38
15.05.2017;20:15:00;1095;343.7;38
15.05.2017;20:25:00;812;343.8;39
15.05.2017;20:35:00;527;343.9;39
15.05.2017;20:45:00;306;344.0;39
15.05.2017;20:55:00;115;344.0;37
15.05.2017;21:05:00;6;344.0;38
16.05.2017;05:35:00;11;0;29
16.05.2017;05:45:00;19;0;30
16.05.2017;05:55:00;257;0;31
16.05.2017;06:05:00;539;0.1;32
16.05.2017;06:15:00;780;0.2;32
16.05.2017;06:25:00;981;0.3;33
16.05.2017;06:35:00;1282;0.5;33
16.05.2017;06:45:00;7479;1.3;34
16.05.2017;06:55:00;12115;3.2;36
16.05.2017;07:05:00;13623;5.4;36
16.05.2017;07:15:00;14720;7.8;37
16.05.2017;07:25:00;19318;10.8;35
16.05.2017;07:35:00;26557;15.1;39
16.05.2017;07:45:00;28760;19.8;41
16.05.2017;07:55:00;30438;24.8;41
16.05.2017;08:05:00;32161;30.0;42
16.05.2017;08:15:00;33733;35.6;43
16.05.2017;08:25:00;34264;41.3;43
16.05.2017;08:35:00;36883;47.3;44
16.05.2017;08:45:00;38432;53.6;45
16.05.2017;08:55:00;39789;60.2;45
16.05.2017;09:05:00;39398;66.6;45
16.05.2017;09:15:00;42800;73.6;46
16.05.2017;09:25:00;41500;80.6;46
16.05.2017;09:45:00;45268;95.2;48
16.05.2017;09:55:00;45617;102.8;48
16.05.2017;10:05:00;43869;110.1;47
16.05.2017;10:15:00;45129;117.6;48
16.05.2017;10:25:00;44385;124.9;48
16.05.2017;10:35:00;45674;132.5;48
16.05.2017;10:45:00;46793;140.3;49
16.05.2017;10:55:00;46761;148.0;49
16.05.2017;11:05:00;47484;155.9;49
16.05.2017;11:15:00;47915;163.8;50
16.05.2017;11:25:00;48361;171.9;50
16.05.2017;11:35:00;47134;179.8;50
16.05.2017;11:45:00;47778;187.8;50
16.05.2017;11:55:00;47621;195.8;50
16.05.2017;14:15:00;39773;299.4;47
16.05.2017;14:25:00;38759;305.9;47
16.05.2017;14:45:00;36651;318.4;46
16.05.2017;14:55:00;35754;324.4;45
16.05.2017;15:05:00;34428;330.2;45
16.05.2017;15:15:00;33176;335.8;44
16.05.2017;15:25:00;30988;341.0;43
16.05.2017;15:35:00;30127;346.0;43
16.05.2017;15:45:00;25355;350.6;41
16.05.2017;15:55:00;27258;355.0;42
16.05.2017;16:05:00;22099;358.7;40
16.05.2017;16:15:00;24593;362.8;41
16.05.2017;16:25:00;20032;366.5;39
16.05.2017;16:35:00;16977;369.4;38
16.05.2017;16:45:00;17724;372.1;37
16.05.2017;16:55:00;17531;375.1;37
16.05.2017;17:05:00;15681;377.7;36
16.05.2017;17:15:00;13570;380.1;36
16.05.2017;17:25:00;11756;382.1;37
16.05.2017;17:35:00;9989;383.9;38
16.05.2017;17:45:00;8343;385.3;37
16.05.2017;17:55:00;6739;386.5;36
16.05.2017;18:05:00;5293;387.5;38
16.05.2017;18:15:00;4047;388.2;37
16.05.2017;18:25:00;3139;388.8;39
16.05.2017;18:35:00;2543;389.2;39
16.05.2017;18:45:00;2229;389.6;37
16.05.2017;18:55:00;2065;389.9;39
16.05.2017;19:05:00;1979;390.3;39
16.05.2017;19:15:00;1844;390.6;37
16.05.2017;19:25:00;1730;390.9;38
16.05.2017;19:35:00;1616;391.1;39
16.05.2017;19:45:00;1499;391.4;39
16.05.2017;19:55:00;1339;391.6;38
16.05.2017;20:05:00;1133;391.8;38
16.05.2017;20:15:00;910;392.0;39
16.05.2017;20:25:00;708;392.1;39
16.05.2017;20:35:00;508;392.2;39
16.05.2017;20:45:00;337;392.3;39
16.05.2017;20:55:00;164;392.3;37
16.05.2017;21:05:00;0;392.3;38
17.05.2017;05:35:00;7;0;29
17.05.2017;05:45:00;88;0;30
17.05.2017;05:55:00;291;0;31
17.05.2017;06:05:00;487;0.1;32
17.05.2017;06:15:00;729;0.2;33
17.05.2017;06:25:00;935;0.3;33
17.05.2017;06:35:00;1122;0.5;34
17.05.2017;06:45:00;8603;1.4;35
17.05.2017;06:55:00;12104;3.3;35
17.05.2017;07:05:00;13724;5.5;35
17.05.2017;07:15:00;16309;8.1;36
17.05.2017;07:25:00;19893;11.2;35
17.05.2017;07:35:00;26307;15.4;39
17.05.2017;07:45:00;28201;20.0;41
17.05.2017;07:55:00;29827;24.9;41
17.05.2017;08:05:00;31555;30.1;42
17.05.2017;08:15:00;33092;35.6;43
17.05.2017;08:25:00;34488;41.2;43
17.05.2017;08:35:00;36094;47.2;44
17.05.2017;08:45:00;37542;53.4;45
17.05.2017;08:55:00;39076;59.8;45
17.05.2017;09:05:00;40101;66.5;46
17.05.2017;09:15:00;41247;73.3;46
17.05.2017;09:25:00;42093;80.3;47
17.05.2017;09:35:00;43177;87.4;47
17.05.2017;09:45:00;43612;94.6;47
17.05.2017;09:55:00;43917;102.0;48
17.05.2017;10:05:00;44255;109.3;48
17.05.2017;10:15:00;44353;116.7;48
17.05.2017;10:25:00;44750;124.2;48
17.05.2017;10:35:00;44655;131.6;48
17.05.2017;10:45:00;45225;139.1;49
17.05.2017;10:55:00;45485;146.7;49
17.05.2017;11:05:00;45771;154.3;49
17.05.2017;11:15:00;46006;161.9;49
17.05.2017;11:25:00;45916;169.6;49
17.05.2017;11:35:00;46134;177.3;49
17.05.2017;11:45:00;45765;184.9;49
17.05.2017;11:55:00;45693;192.5;49
17.05.2017;12:05:00;45511;200.1;49
17.05.2017;12:15:00;45503;207.7;49
17.05.2017;12:25:00;45008;215.2;49
17.05.2017;12:35:00;44524;222.7;49
17.05.2017;12:45:00;44102;230.0;49
17.05.2017;12:55:00;43556;237.3;48
17.05.2017;13:05:00;42984;244.5;48
17.05.2017;13:15:00;42836;251.6;48
17.05.2017;13:25:00;42165;258.7;48
17.05.2017;13:35:00;41492;265.7;48
17.05.2017;13:45:00;40987;272.5;48
17.05.2017;13:55:00;40166;279.2;47
17.05.2017;14:05:00;39134;285.8;47
17.05.2017;14:15:00;37830;292.2;46
17.05.2017;14:25:00;37345;298.4;46
17.05.2017;14:35:00;36397;304.6;46
17.05.2017;14:45:00;35292;310.5;45
17.05.2017;14:55:00;34199;316.2;45
17.05.2017;15:05:00;33057;321.8;44
17.05.2017;15:15:00;31714;327.2;44
17.05.2017;15:25:00;30440;332.3;43
17.05.2017;15:35:00;29202;337.2;43
17.05.2017;15:45:00;27841;341.9;42
17.05.2017;15:55:00;26318;346.3;42
17.05.2017;16:05:00;24781;350.6;41
17.05.2017;16:15:00;23235;354.5;41
17.05.2017;16:25:00;21638;358.2;40
17.05.2017;16:35:00;20071;361.6;39
17.05.2017;16:45:00;18253;364.7;38
17.05.2017;16:55:00;16572;367.5;37
17.05.2017;17:05:00;14850;370.1;37
17.05.2017;17:15:00;13047;372.3;36
17.05.2017;17:25:00;11347;374.3;38
17.05.2017;17:35:00;9564;376.0;38
17.05.2017;17:45:00;7880;377.4;37
17.05.2017;17:55:00;6335;378.5;38
17.05.2017;18:05:00;4967;379.4;38
17.05.2017;18:15:00;3774;380.1;38
17.05.2017;18:25:00;2876;380.6;39
17.05.2017;18:35:00;2303;381.0;39
17.05.2017;18:45:00;2013;381.3;38
17.05.2017;18:55:00;1858;381.6;39
17.05.2017;19:05:00;1782;381.9;39
17.05.2017;19:15:00;1692;382.2;39
17.05.2017;19:25:00;1626;382.5;37
17.05.2017;19:35:00;1530;382.8;39
17.05.2017;19:45:00;1473;383.0;39
17.05.2017;19:55:00;1240;383.2;39
17.05.2017;20:05:00;1100;383.4;39
17.05.2017;20:15:00;829;383.6;38
17.05.2017;20:25:00;552;383.7;39
17.05.2017;20:35:00;356;383.7;39
17.05.2017;20:45:00;186;383.8;39
17.05.2017;21:05:00;0;383.8;38
18.05.2017;05:55:00;0;0;31
18.05.2017;06:05:00;180;0;31
18.05.2017;06:15:00;313;0;32
18.05.2017;06:25:00;512;0.1;33
18.05.2017;06:35:00;566;0.2;33
18.05.2017;06:45:00;660;0.3;34
18.05.2017;06:55:00;569;0.4;34
18.05.2017;07:05:00;840;0.5;35
18.05.2017;07:15:00;1090;0.7;35
18.05.2017;07:25:00;1588;0.9;35
18.05.2017;07:35:00;3229;1.4;36
18.05.2017;07:45:00;8209;2.4;37
18.05.2017;07:55:00;11555;4.2;37
18.05.2017;08:05:00;17618;6.8;38
18.05.2017;08:15:00;33951;10.6;42
18.05.2017;08:25:00;35291;16.4;43
18.05.2017;08:35:00;15831;20.0;36
18.05.2017;08:45:00;24515;23.3;40
18.05.2017;08:55:00;21950;27.7;39
18.05.2017;09:05:00;38779;32.7;44
18.05.2017;09:15:00;40176;39.3;46
18.05.2017;09:25:00;48088;46.7;48
18.05.2017;09:35:00;35195;53.5;44
18.05.2017;09:45:00;41125;59.9;46
18.05.2017;09:55:00;38670;66.0;46
18.05.2017;10:05:00;41264;72.6;46
18.05.2017;10:15:00;47333;80.0;49
18.05.2017;10:25:00;44848;87.5;49
18.05.2017;10:35:00;45417;95.1;49
18.05.2017;10:45:00;43430;102.4;48
18.05.2017;10:55:00;44184;109.7;48
18.05.2017;11:05:00;45311;117.1;49
18.05.2017;11:15:00;45046;124.6;49
18.05.2017;11:25:00;45693;132.2;49
18.05.2017;11:35:00;44945;139.7;49
18.05.2017;11:45:00;45287;147.1;49
18.05.2017;11:55:00;45283;154.6;49
18.05.2017;12:05:00;44704;162.1;49
18.05.2017;12:15:00;44298;169.3;48
18.05.2017;12:25:00;36039;176.0;46
18.05.2017;12:35:00;45117;183.2;49
18.05.2017;12:45:00;44951;190.3;48
18.05.2017;12:55:00;46022;198.0;50
18.05.2017;13:05:00;31605;204.2;45
18.05.2017;13:15:00;20103;208.7;41
18.05.2017;13:25:00;15047;211.7;41
18.05.2017;13:35:00;16528;214.3;40
18.05.2017;13:45:00;30422;218.9;43
18.05.2017;13:55:00;18612;222.3;39
18.05.2017;14:05:00;29438;226.6;42
18.05.2017;14:15:00;25972;231.6;42
18.05.2017;14:25:00;24391;235.8;41
18.05.2017;14:35:00;25712;240.2;41
18.05.2017;14:45:00;23294;244.4;40
18.05.2017;14:55:00;21182;247.9;40
18.05.2017;15:05:00;23540;251.7;40
18.05.2017;15:15:00;24774;255.9;41
18.05.2017;15:25:00;32828;260.9;43
18.05.2017;15:35:00;21859;264.9;40
18.05.2017;15:45:00;20804;268.4;39
18.05.2017;15:55:00;18153;271.5;38
18.05.2017;16:05:00;19028;274.6;38
18.05.2017;16:15:00;18855;277.8;38
18.05.2017;16:25:00;17597;280.8;37
18.05.2017;16:35:00;17236;283.6;37
18.05.2017;16:45:00;15949;286.3;36
18.05.2017;16:55:00;15289;289.0;35
18.05.2017;17:05:00;13383;291.3;37
18.05.2017;17:15:00;13427;293.5;35
18.05.2017;17:25:00;13513;295.7;38
18.05.2017;17:35:00;13329;297.9;35
18.05.2017;17:45:00;11861;300.0;35
18.05.2017;17:55:00;10771;301.8;37
18.05.2017;18:05:00;10841;303.6;38
18.05.2017;18:15:00;10921;305.5;36
18.05.2017;18:25:00;9385;307.1;35
18.05.2017;18:35:00;8118;308.5;37
18.05.2017;18:45:00;8170;309.8;38
18.05.2017;18:55:00;7005;311.1;36
18.05.2017;19:05:00;5830;312.1;37
18.05.2017;19:15:00;5598;313.0;38
18.05.2017;19:25:00;4436;313.8;36
18.05.2017;19:35:00;3284;314.4;38
18.05.2017;19:45:00;2574;314.9;38
18.05.2017;19:55:00;2179;315.3;36
18.05.2017;20:05:00;1929;315.6;38
18.05.2017;20:15:00;1942;315.9;38
18.05.2017;20:25:00;1789;316.2;39
18.05.2017;20:35:00;1091;316.4;36
18.05.2017;20:45:00;471;316.5;38
18.05.2017;20:55:00;204;316.6;38
18.05.2017;21:05:00;10;316.6;38
19.05.2017;05:45:00;6;0;30
19.05.2017;05:55:00;57;0;31
19.05.2017;06:05:00;395;0;32
19.05.2017;06:15:00;668;0.1;33
19.05.2017;06:25:00;814;0.2;33
19.05.2017;06:35:00;670;0.4;34
19.05.2017;06:45:00;948;0.5;34
19.05.2017;06:55:00;789;0.6;35
19.05.2017;07:05:00;938;0.8;35
19.05.2017;07:15:00;1461;1.0;35
19.05.2017;07:25:00;1864;1.3;36
19.05.2017;07:35:00;3284;1.8;37
19.05.2017;07:45:00;3734;2.4;39
19.05.2017;07:55:00;2471;2.8;35
19.05.2017;08:05:00;3329;3.3;36
19.05.2017;08:15:00;4185;4.1;38
19.05.2017;08:25:00;4028;4.6;36
19.05.2017;08:35:00;2675;5.2;38
19.05.2017;08:45:00;2792;5.7;39
19.05.2017;08:55:00;6069;6.5;36
19.05.2017;09:05:00;5618;7.5;37
19.05.2017;09:15:00;5208;8.3;37
19.05.2017;09:25:00;12366;9.9;35
19.05.2017;09:35:00;17575;12.6;38
19.05.2017;09:45:00;21556;17.6;40
19.05.2017;09:55:00;13635;19.6;38
19.05.2017;10:05:00;15917;22.4;35
19.05.2017;10:15:00;10655;24.5;38
19.05.2017;10:25:00;10128;26.1;36
19.05.2017;10:35:00;13339;28.3;35
19.05.2017;10:45:00;11777;30.4;35
19.05.2017;10:55:00;6759;31.6;38
19.05.2017;11:05:00;8680;32.9;36
19.05.2017;11:15:00;10069;34.4;36
19.05.2017;11:25:00;13184;36.4;36
19.05.2017;11:35:00;7916;38.2;37
19.05.2017;11:45:00;5040;39.1;38
19.05.2017;11:55:00;4034;39.9;37
19.05.2017;12:05:00;4384;40.6;38
19.05.2017;12:15:00;9564;41.9;36
19.05.2017;12:25:00;6144;43.4;35
19.05.2017;12:35:00;4278;44.2;38
19.05.2017;12:45:00;6418;45.1;36
19.05.2017;12:55:00;7736;46.3;38
19.05.2017;13:05:00;10018;48.1;36
19.05.2017;13:15:00;12880;50.1;35
19.05.2017;13:25:00;16527;52.5;37
19.05.2017;13:35:00;25366;56.6;40
19.05.2017;13:45:00;20290;60.4;38
19.05.2017;13:55:00;16283;62.9;39
19.05.2017;14:05:00;13676;65.4;35
19.05.2017;14:15:00;20753;68.7;38
19.05.2017;14:25:00;15235;71.8;36
19.05.2017;14:35:00;20368;75.2;39
19.05.2017;14:45:00;17930;78.0;35
19.05.2017;14:55:00;9472;79.9;38
19.05.2017;15:05:00;20829;82.2;38
19.05.2017;15:15:00;18731;85.4;37
19.05.2017;15:25:00;15679;88.2;35
19.05.2017;15:35:00;10498;90.2;37
19.05.2017;15:45:00;4271;91.1;37
19.05.2017;15:55:00;4372;91.7;38
19.05.2017;16:05:00;5733;92.7;36
19.05.2017;16:15:00;13035;94.4;37
19.05.2017;16:25:00;14150;96.6;38
19.05.2017;16:35:00;6388;98.3;35
19.05.2017;16:45:00;3312;98.9;37
19.05.2017;16:55:00;5959;99.8;37
19.05.2017;17:05:00;5093;100.7;37
19.05.2017;17:15:00;2999;101.3;39
19.05.2017;17:25:00;1890;101.6;37
19.05.2017;17:35:00;5741;102.5;37
19.05.2017;17:45:00;4427;103.3;35
19.05.2017;17:55:00;8486;104.4;38
19.05.2017;18:05:00;7890;105.8;37
19.05.2017;18:15:00;5306;106.8;35
19.05.2017;18:25:00;4261;107.5;37
19.05.2017;18:35:00;2949;108.1;39
19.05.2017;18:45:00;3046;108.6;36
19.05.2017;18:55:00;3405;109.2;37
19.05.2017;19:05:00;5548;110.0;36
19.05.2017;19:15:00;7550;111.1;38
19.05.2017;19:25:00;5663;112.2;36
19.05.2017;19:35:00;4820;113.0;38
19.05.2017;19:45:00;3299;113.6;37
19.05.2017;19:55:00;2544;114.1;37
19.05.2017;20:05:00;2622;114.5;39
19.05.2017;20:15:00;1469;114.8;38
19.05.2017;20:25:00;627;114.9;37
19.05.2017;20:35:00;446;115.0;38
19.05.2017;20:45:00;281;115.1;38
19.05.2017;20:55:00;206;115.1;38
19.05.2017;21:05:00;189;115.2;38
20.05.2017;05:35:00;0;0;29
20.05.2017;05:45:00;210;0;30
20.05.2017;05:55:00;432;0;31
20.05.2017;06:05:00;737;0.1;32
20.05.2017;06:15:00;1028;0.3;32
20.05.2017;06:25:00;1070;0.5;33
20.05.2017;06:35:00;1582;0.7;33
20.05.2017;06:45:00;6232;1.5;34
20.05.2017;06:55:00;8782;2.9;38
20.05.2017;07:05:00;10832;4.4;38
20.05.2017;07:15:00;17823;7.0;38
20.05.2017;07:25:00;13832;9.6;36
20.05.2017;07:35:00;13556;11.5;35
20.05.2017;07:45:00;35982;16.2;42
20.05.2017;07:55:00;40342;22.8;44
20.05.2017;08:05:00;18880;27.3;38
20.05.2017;08:15:00;12661;29.5;38
20.05.2017;08:25:00;12568;31.7;36
20.05.2017;08:35:00;13319;34.0;35
20.05.2017;08:45:00;18156;36.7;36
20.05.2017;08:55:00;15825;39.6;35
20.05.2017;09:05:00;17918;42.4;36
20.05.2017;09:15:00;23311;46.1;38
20.05.2017;09:25:00;38599;51.8;44
20.05.2017;09:35:00;25385;57.5;41
20.05.2017;09:45:00;31107;62.3;41
20.05.2017;09:55:00;43626;69.4;46
20.05.2017;10:05:00;35763;75.7;44
20.05.2017;10:15:00;47021;82.9;48
20.05.2017;10:25:00;42825;90.4;47
20.05.2017;10:35:00;42516;97.5;46
20.05.2017;10:45:00;40010;104.4;46
20.05.2017;10:55:00;49381;112.3;50
20.05.2017;11:05:00;48360;120.4;50
20.05.2017;11:15:00;43541;127.1;47
20.05.2017;11:25:00;47749;134.9;49
20.05.2017;11:35:00;47148;142.8;49
20.05.2017;11:45:00;49877;151.1;51
20.05.2017;11:55:00;49799;159.2;51
20.05.2017;12:05:00;39012;166.6;48
20.05.2017;12:15:00;20418;172.1;42
20.05.2017;12:25:00;49805;178.7;50
20.05.2017;12:35:00;44655;186.4;49
20.05.2017;12:45:00;43583;194.1;49
20.05.2017;12:55:00;20023;197.4;42
20.05.2017;13:05:00;45473;205.2;49
20.05.2017;13:15:00;28342;210.5;42
20.05.2017;13:25:00;32491;216.8;45
20.05.2017;13:35:00;24614;221.8;42
20.05.2017;13:45:00;18780;225.1;40
20.05.2017;13:55:00;38238;229.9;43
20.05.2017;14:05:00;13922;233.1;39
20.05.2017;14:15:00;42797;238.0;44
20.05.2017;14:25:00;45578;245.6;48
20.05.2017;14:35:00;34629;251.1;44
20.05.2017;14:45:00;24616;254.8;40
20.05.2017;14:55:00;12695;257.0;38
20.05.2017;15:05:00;14213;259.3;38
20.05.2017;15:15:00;14497;261.8;37
20.05.2017;15:25:00;11478;263.9;38
20.05.2017;15:35:00;10469;265.6;38
20.05.2017;15:45:00;10550;267.4;37
20.05.2017;15:55:00;10661;269.2;36
20.05.2017;16:05:00;11994;271.1;36
20.05.2017;16:15:00;10534;272.9;38
20.05.2017;16:25:00;9533;274.5;38
20.05.2017;16:35:00;8871;276.0;37
20.05.2017;16:45:00;8313;277.5;36
20.05.2017;16:55:00;8451;278.9;37
20.05.2017;17:05:00;7499;280.2;38
20.05.2017;17:15:00;6919;281.3;37
20.05.2017;17:25:00;8193;282.6;36
20.05.2017;17:35:00;9445;284.2;37
20.05.2017;17:45:00;9390;285.7;38
20.05.2017;17:55:00;10174;287.4;38
20.05.2017;18:05:00;9154;288.9;37
20.05.2017;18:15:00;7783;290.3;35
20.05.2017;18:25:00;7604;291.5;37
20.05.2017;18:35:00;7872;292.8;38
20.05.2017;18:45:00;8203;294.2;36
20.05.2017;18:55:00;6464;295.3;35
20.05.2017;19:05:00;4709;296.1;37
20.05.2017;19:15:00;4035;296.8;36
20.05.2017;19:25:00;3398;297.4;37
20.05.2017;19:35:00;2714;297.9;38
20.05.2017;19:45:00;2012;298.2;39
20.05.2017;19:55:00;1731;298.5;36
20.05.2017;20:05:00;1511;298.8;37
20.05.2017;20:15:00;1145;299.0;38
20.05.2017;20:25:00;851;299.2;38
20.05.2017;20:35:00;600;299.3;38
20.05.2017;20:45:00;372;299.3;39
20.05.2017;20:55:00;189;299.4;39
20.05.2017;21:05:00;0;299.4;38
20.05.2017;21:15:00;0;299.4;37
21.05.2017;05:35:00;13;0;29
21.05.2017;05:45:00;215;0;30
21.05.2017;05:55:00;454;0;31
21.05.2017;06:05:00;727;0.1;32
21.05.2017;06:15:00;1071;0.3;33
21.05.2017;06:25:00;1344;0.5;33
21.05.2017;06:35:00;1907;0.8;33
21.05.2017;06:45:00;4784;1.5;35
21.05.2017;06:55:00;5524;2.4;37
21.05.2017;07:05:00;11615;3.8;36
21.05.2017;07:15:00;16819;6.5;37
21.05.2017;07:25:00;23091;9.9;36
21.05.2017;07:35:00;26401;14.3;39
21.05.2017;07:45:00;28254;18.8;40
21.05.2017;07:55:00;30102;23.8;41
21.05.2017;08:05:00;31859;29.0;42
21.05.2017;08:15:00;33453;34.5;42
21.05.2017;08:25:00;35170;40.3;43
21.05.2017;08:35:00;36826;46.4;44
21.05.2017;08:45:00;38531;52.7;45
21.05.2017;08:55:00;40049;59.3;45
21.05.2017;09:05:00;41491;66.3;46
21.05.2017;09:15:00;42785;73.3;47
21.05.2017;09:25:00;43861;80.5;47
21.05.2017;09:35:00;44973;88.0;48
21.05.2017;09:45:00;45687;95.5;48
21.05.2017;09:55:00;46279;103.2;49
21.05.2017;10:05:00;47072;111.1;49
21.05.2017;10:15:00;47655;119.0;49
21.05.2017;10:25:00;48003;126.9;50
21.05.2017;10:35:00;48519;135.1;50
21.05.2017;10:45:00;49265;143.2;51
21.05.2017;10:55:00;48772;151.3;50
21.05.2017;11:05:00;49097;159.5;51
21.05.2017;11:15:00;49619;167.8;51
21.05.2017;11:25:00;49519;176.1;51
21.05.2017;11:35:00;48241;183.9;50
21.05.2017;11:45:00;37248;189.6;46
21.05.2017;11:55:00;49504;197.9;51
21.05.2017;12:05:00;48785;206.1;51
21.05.2017;12:15:00;49449;214.3;51
21.05.2017;12:25:00;49149;222.5;51
21.05.2017;12:35:00;48906;230.6;51
21.05.2017;12:45:00;46953;238.6;50
21.05.2017;12:55:00;49176;246.7;51
21.05.2017;13:05:00;44051;254.5;50
21.05.2017;13:15:00;19442;259.9;43
21.05.2017;13:25:00;35913;263.9;45
21.05.2017;13:35:00;26603;268.6;42
21.05.2017;13:45:00;14216;271.6;40
21.05.2017;13:55:00;17421;274.5;40
21.05.2017;14:05:00;17827;277.5;39
21.05.2017;14:15:00;19997;280.6;38
21.05.2017;14:25:00;21522;284.0;38
21.05.2017;14:35:00;21122;287.5;39
21.05.2017;14:45:00;22424;291.3;39
21.05.2017;14:55:00;21780;294.8;38
21.05.2017;15:05:00;25511;299.0;40
21.05.2017;15:15:00;40719;305.9;46
21.05.2017;15:25:00;34730;311.9;44
21.05.2017;15:35:00;34581;317.6;44
21.05.2017;15:45:00;23304;322.3;40
21.05.2017;15:55:00;32435;327.7;43
21.05.2017;16:05:00;26416;332.7;42
21.05.2017;16:15:00;28387;337.6;42
21.05.2017;16:25:00;25747;342.0;41
21.05.2017;16:35:00;24364;346.0;40
21.05.2017;16:45:00;19150;349.5;38
21.05.2017;16:55:00;21687;353.1;39
21.05.2017;17:05:00;18761;356.2;38
21.05.2017;17:15:00;12769;358.4;38
21.05.2017;17:25:00;12317;360.2;38
21.05.2017;17:35:00;6973;362.0;37
21.05.2017;17:45:00;9221;363.5;37
21.05.2017;17:55:00;6484;364.5;39
21.05.2017;18:05:00;8088;365.9;37
21.05.2017;18:15:00;9949;367.6;36
21.05.2017;18:25:00;8922;369.1;37
21.05.2017;18:35:00;9217;370.6;38
21.05.2017;18:45:00;8087;372.0;37
21.05.2017;18:55:00;7104;373.3;36
21.05.2017;19:05:00;7585;374.5;37
21.05.2017;19:15:00;5756;375.6;38
21.05.2017;19:25:00;4570;376.4;36
21.05.2017;19:35:00;4110;377.1;38
21.05.2017;19:45:00;3326;377.7;37
21.05.2017;19:55:00;2723;378.2;38
21.05.2017;20:05:00;2198;378.6;38
21.05.2017;20:15:00;1801;378.9;39
21.05.2017;20:25:00;1088;379.1;39
21.05.2017;20:35:00;834;379.2;37
21.05.2017;20:45:00;535;379.3;38
21.05.2017;20:55:00;267;379.4;38
21.05.2017;21:05:00;52;379.4;38
21.05.2017;21:15:00;3;379.4;38
22.05.2017;05:35:00;4;0;29
22.05.2017;05:45:00;177;0;30
22.05.2017;05:55:00;418;0;31
22.05.2017;06:05:00;687;0.1;32
22.05.2017;06:15:00;930;0.3;33
22.05.2017;06:25:00;1173;0.5;33
22.05.2017;06:35:00;2059;0.7;34
22.05.2017;06:45:00;10437;2.2;38
22.05.2017;06:55:00;12484;4.2;37
22.05.2017;07:05:00;14107;6.5;36
22.05.2017;07:15:00;17299;9.3;35
22.05.2017;07:25:00;24060;12.9;37
22.05.2017;07:35:00;26853;17.3;40
22.05.2017;07:45:00;28705;22.0;41
22.05.2017;07:55:00;30497;27.0;42
22.05.2017;08:05:00;32115;32.2;42
22.05.2017;08:15:00;33643;37.8;43
22.05.2017;08:25:00;35192;43.6;43
22.05.2017;08:35:00;36713;49.6;44
22.05.2017;08:45:00;38236;55.9;45
22.05.2017;08:55:00;39706;62.5;45
22.05.2017;09:05:00;41032;69.3;46
22.05.2017;09:15:00;41935;76.2;46
22.05.2017;09:25:00;42644;83.3;47
22.05.2017;09:35:00;43242;90.5;47
22.05.2017;09:45:00;44202;97.8;48
22.05.2017;09:55:00;44702;105.2;48
22.05.2017;10:05:00;44992;112.7;48
22.05.2017;10:15:00;45427;120.3;48
22.05.2017;10:25:00;45622;127.8;49
22.05.2017;10:35:00;45694;135.5;49
22.05.2017;10:45:00;46304;143.2;49
22.05.2017;10:55:00;46216;150.9;49
22.05.2017;11:05:00;46131;158.6;49
22.05.2017;11:15:00;46283;166.3;49
22.05.2017;11:25:00;46392;174.0;49
22.05.2017;11:35:00;46296;181.7;50
22.05.2017;11:45:00;46774;189.5;50
22.05.2017;11:55:00;46601;197.3;50
22.05.2017;12:05:00;46705;205.1;50
22.05.2017;12:15:00;46402;212.8;50
22.05.2017;12:25:00;46291;220.5;50
22.05.2017;12:35:00;46356;228.2;49
22.05.2017;12:45:00;36935;235.1;46
22.05.2017;12:55:00;44808;242.6;49
22.05.2017;13:05:00;44642;250.1;49
22.05.2017;13:15:00;44182;257.5;49
22.05.2017;13:25:00;43636;264.8;49
22.05.2017;13:35:00;42554;271.9;48
22.05.2017;13:45:00;41955;278.9;48
22.05.2017;13:55:00;40972;285.8;48
22.05.2017;14:05:00;40867;292.6;48
22.05.2017;14:15:00;39868;299.3;47
22.05.2017;14:25:00;38986;305.9;47
22.05.2017;14:35:00;37911;312.2;46
22.05.2017;14:45:00;36614;318.4;46
22.05.2017;14:55:00;35258;324.3;45
22.05.2017;15:05:00;34123;330.1;45
22.05.2017;15:15:00;33115;335.6;44
22.05.2017;15:25:00;31918;341.0;44
22.05.2017;15:35:00;30546;346.2;43
22.05.2017;15:45:00;29202;351.1;43
22.05.2017;15:55:00;27610;355.8;42
22.05.2017;16:05:00;25979;360.2;42
22.05.2017;16:15:00;24005;364.3;41
22.05.2017;16:25:00;22917;368.1;40
22.05.2017;16:35:00;19547;371.5;39
22.05.2017;16:45:00;19515;374.8;39
22.05.2017;16:55:00;17652;377.8;38
22.05.2017;17:05:00;15855;380.6;37
22.05.2017;17:15:00;14183;383.0;37
22.05.2017;17:25:00;12426;385.2;37
22.05.2017;17:35:00;10743;387.0;37
22.05.2017;17:45:00;9047;388.6;38
22.05.2017;17:55:00;7411;389.9;38
22.05.2017;18:05:00;5969;391.0;37
22.05.2017;18:15:00;4878;391.8;39
22.05.2017;18:25:00;3883;392.5;37
22.05.2017;18:35:00;3010;393.1;39
22.05.2017;18:45:00;2470;393.5;38
22.05.2017;18:55:00;2142;393.9;38
22.05.2017;19:05:00;1970;394.2;39
22.05.2017;19:15:00;1828;394.5;39
22.05.2017;19:25:00;1689;394.8;37
22.05.2017;19:35:00;1570;395.1;39
22.05.2017;19:45:00;1449;395.3;39
22.05.2017;19:55:00;1185;395.5;39
22.05.2017;20:05:00;858;395.7;38
22.05.2017;20:15:00;658;395.8;38
22.05.2017;20:25:00;619;395.9;39
22.05.2017;20:35:00;517;396.0;39
22.05.2017;20:45:00;327;396.0;39
22.05.2017;20:55:00;230;396.1;39
22.05.2017;21:05:00;12;396.1;37
22.05.2017;21:15:00;0;396.1;38
23.05.2017;05:35:00;154;0;30
23.05.2017;05:45:00;120;0;31
23.05.2017;05:55:00;521;0.1;32
23.05.2017;06:05:00;910;0.2;33
23.05.2017;06:15:00;962;0.4;33
23.05.2017;06:25:00;1197;0.5;34
23.05.2017;06:35:00;2504;0.9;34
23.05.2017;06:45:00;3224;1.4;35
23.05.2017;06:55:00;4589;2.1;37
23.05.2017;07:05:00;6070;3.0;36
23.05.2017;07:15:00;8407;4.3;38
23.05.2017;07:25:00;12101;6.2;38
23.05.2017;07:35:00;12119;8.3;36
23.05.2017;07:45:00;8192;10.0;35
23.05.2017;07:55:00;8296;11.3;37
23.05.2017;08:05:00;8542;12.7;38
23.05.2017;08:15:00;8786;14.2;37
23.05.2017;08:25:00;10267;15.8;35
23.05.2017;08:35:00;11130;17.6;35
23.05.2017;08:45:00;12418;19.7;35
23.05.2017;08:55:00;14620;21.9;37
23.05.2017;09:05:00;15829;24.6;35
23.05.2017;09:15:00;28092;28.4;39
23.05.2017;09:25:00;39280;34.6;44
23.05.2017;09:35:00;44472;41.8;47
23.05.2017;09:45:00;37373;48.1;44
23.05.2017;09:55:00;32296;53.4;43
23.05.2017;10:05:00;27528;58.6;42
23.05.2017;10:15:00;32894;63.5;42
23.05.2017;10:25:00;46769;71.4;48
23.05.2017;10:35:00;45319;78.8;48
23.05.2017;10:45:00;37953;85.8;46
23.05.2017;10:55:00;45427;93.0;48
23.05.2017;11:05:00;29409;99.4;44
23.05.2017;11:15:00;27081;104.2;42
23.05.2017;11:25:00;39475;110.4;46
23.05.2017;11:35:00;48256;118.5;50
23.05.2017;11:45:00;45515;126.3;49
23.05.2017;11:55:00;47788;134.0;50
23.05.2017;12:05:00;46454;141.9;50
23.05.2017;12:15:00;45850;149.7;49
23.05.2017;12:25:00;46203;157.1;50
23.05.2017;12:35:00;41837;164.3;48
23.05.2017;12:45:00;45676;171.6;49
23.05.2017;12:55:00;41550;178.9;48
23.05.2017;13:05:00;41602;185.6;48
23.05.2017;13:15:00;43308;192.7;49
23.05.2017;13:25:00;45521;200.2;49
23.05.2017;13:35:00;40176;207.2;47
23.05.2017;13:45:00;47297;214.8;50
23.05.2017;13:55:00;39280;221.7;47
23.05.2017;14:05:00;39943;228.6;48
23.05.2017;14:15:00;41666;234.9;48
23.05.2017;14:25:00;34748;241.1;45
23.05.2017;14:45:00;28603;253.4;44
23.05.2017;14:55:00;35428;258.8;44
23.05.2017;15:05:00;34805;264.5;45
23.05.2017;15:15:00;30478;269.8;44
23.05.2017;15:25:00;26407;274.1;42
23.05.2017;15:35:00;21742;277.7;40
23.05.2017;15:45:00;22589;281.4;41
23.05.2017;15:55:00;28006;285.9;42
23.05.2017;16:05:00;28311;290.3;42
23.05.2017;16:15:00;25241;294.7;41
23.05.2017;16:25:00;24868;298.9;41
23.05.2017;16:35:00;25373;303.1;41
23.05.2017;16:45:00;17100;305.7;38
23.05.2017;16:55:00;13261;308.8;38
23.05.2017;17:05:00;12076;310.7;39
23.05.2017;17:15:00;10436;312.5;37
23.05.2017;17:25:00;19320;315.1;39
23.05.2017;17:35:00;9905;317.0;37
23.05.2017;17:45:00;11487;318.8;37
23.05.2017;17:55:00;7787;320.3;38
23.05.2017;18:05:00;6006;321.3;37
23.05.2017;18:15:00;3908;322.1;39
23.05.2017;18:25:00;3296;322.7;37
23.05.2017;18:35:00;1693;323.0;39
23.05.2017;18:45:00;2441;323.4;39
23.05.2017;18:55:00;2268;323.8;37
23.05.2017;19:05:00;2612;324.2;39
23.05.2017;19:15:00;1928;324.6;39
23.05.2017;19:25:00;2191;324.9;37
23.05.2017;19:35:00;3614;325.5;39
23.05.2017;19:45:00;4871;326.2;37
23.05.2017;19:55:00;3980;327.0;38
23.05.2017;20:05:00;3173;327.5;38
23.05.2017;20:15:00;2302;328.0;38
23.05.2017;20:25:00;1920;328.3;39
23.05.2017;20:35:00;1090;328.5;39
23.05.2017;20:45:00;679;328.6;39
23.05.2017;20:55:00;334;328.7;37
23.05.2017;21:05:00;109;328.7;38
23.05.2017;21:15:00;0;328.7;38
24.05.2017;05:45:00;6;0;30
24.05.2017;05:55:00;191;0;31
24.05.2017;06:05:00;366;0;32
24.05.2017;06:15:00;609;0.1;33
24.05.2017;06:25:00;915;0.2;33
24.05.2017;06:35:00;1344;0.5;34
24.05.2017;06:45:00;1433;0.7;34
24.05.2017;06:55:00;1408;0.9;35
24.05.2017;07:05:00;2307;1.3;35
24.05.2017;07:15:00;2657;1.7;37
24.05.2017;07:25:00;2376;2.1;38
24.05.2017;07:35:00;1922;2.5;38
24.05.2017;07:45:00;3340;2.9;37
24.05.2017;07:55:00;4764;3.6;36
24.05.2017;08:05:00;11431;5.2;35
24.05.2017;08:15:00;12112;7.3;38
24.05.2017;08:25:00;9582;9.0;37
24.05.2017;08:35:00;12144;10.8;36
