Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.05.2017;08:45:00;10693;13.1;35
24.05.2017;08:55:00;13913;15.2;36
24.05.2017;09:05:00;15795;17.8;35
24.05.2017;09:15:00;8029;19.5;36
24.05.2017;09:25:00;5391;20.5;37
24.05.2017;09:35:00;6455;21.5;35
24.05.2017;09:45:00;9865;23.1;37
24.05.2017;09:55:00;11615;25.1;37
24.05.2017;10:05:00;14858;27.3;38
24.05.2017;10:15:00;20637;30.5;36
24.05.2017;10:25:00;29251;35.3;41
24.05.2017;10:35:00;42086;42.4;47
24.05.2017;10:45:00;34159;48.2;43
24.05.2017;10:55:00;28227;53.8;41
24.05.2017;11:05:00;45828;60.0;47
24.05.2017;11:15:00;47628;68.1;50
24.05.2017;11:25:00;49700;76.2;50
24.05.2017;11:35:00;48900;84.4;51
24.05.2017;11:45:00;49872;92.6;52
24.05.2017;11:55:00;49700;100.9;52
24.05.2017;12:05:00;31458;107.8;46
24.05.2017;12:15:00;20880;113.3;42
24.05.2017;12:25:00;40962;118.2;46
24.05.2017;12:35:00;48896;125.7;50
24.05.2017;12:45:00;26176;131.2;42
24.05.2017;12:55:00;21808;136.8;41
24.05.2017;13:05:00;12266;139.0;40
24.05.2017;13:15:00;46948;146.1;49
24.05.2017;13:25:00;45234;153.7;49
24.05.2017;13:35:00;45647;160.0;47
24.05.2017;13:45:00;40472;167.1;48
24.05.2017;13:55:00;22592;172.1;41
24.05.2017;14:05:00;32026;176.9;43
24.05.2017;14:15:00;39911;183.0;46
24.05.2017;14:25:00;41033;189.0;46
24.05.2017;14:35:00;25189;194.3;42
24.05.2017;14:45:00;38115;199.7;45
24.05.2017;14:55:00;35470;205.7;45
24.05.2017;15:05:00;34531;211.4;44
24.05.2017;15:15:00;33256;217.0;44
24.05.2017;15:25:00;32422;222.2;44
24.05.2017;15:35:00;28221;227.0;42
24.05.2017;15:45:00;27800;231.5;42
24.05.2017;15:55:00;26928;236.0;41
24.05.2017;16:05:00;25211;240.3;41
24.05.2017;16:15:00;22840;244.2;40
24.05.2017;16:25:00;22945;248.1;40
24.05.2017;16:35:00;19927;251.6;39
24.05.2017;16:45:00;20994;255.2;40
24.05.2017;16:55:00;16997;258.2;37
24.05.2017;17:05:00;16744;261.2;37
24.05.2017;17:15:00;16695;264.0;37
24.05.2017;17:25:00;14353;266.4;36
24.05.2017;17:35:00;13671;268.4;38
24.05.2017;17:45:00;13075;270.7;36
24.05.2017;17:55:00;13509;272.9;38
24.05.2017;18:05:00;10078;274.7;37
24.05.2017;18:15:00;10072;276.5;36
24.05.2017;18:25:00;9443;278.1;37
24.05.2017;18:35:00;9085;279.6;38
24.05.2017;18:45:00;8633;281.1;37
24.05.2017;18:55:00;7039;282.3;36
24.05.2017;19:05:00;6553;283.4;38
24.05.2017;19:15:00;5660;284.4;37
24.05.2017;19:25:00;5103;285.3;38
24.05.2017;19:35:00;3599;286.0;38
24.05.2017;19:45:00;2290;286.5;39
24.05.2017;19:55:00;1605;286.8;39
24.05.2017;20:05:00;1279;287.0;37
24.05.2017;20:15:00;690;287.2;38
24.05.2017;20:25:00;754;287.3;39
24.05.2017;20:35:00;325;287.4;39
24.05.2017;20:45:00;211;287.4;39
24.05.2017;20:55:00;133;287.4;39
24.05.2017;21:05:00;7;287.4;38
25.05.2017;05:25:00;6;0;29
25.05.2017;05:35:00;13;0;31
25.05.2017;05:45:00;147;0;32
25.05.2017;05:55:00;470;0;32
25.05.2017;06:05:00;764;0.1;33
25.05.2017;06:15:00;990;0.3;34
25.05.2017;06:25:00;1226;0.5;34
25.05.2017;06:35:00;2431;0.8;35
25.05.2017;06:45:00;2680;1.3;35
25.05.2017;06:55:00;2803;1.7;36
25.05.2017;07:05:00;3577;2.3;38
25.05.2017;07:15:00;4984;3.1;36
25.05.2017;07:25:00;5702;4.0;37
25.05.2017;07:35:00;9871;5.4;35
25.05.2017;07:45:00;6977;7.0;35
25.05.2017;07:55:00;9467;8.4;38
25.05.2017;08:05:00;11437;10.8;35
25.05.2017;08:15:00;15979;14.2;37
25.05.2017;08:25:00;19515;17.7;37
25.05.2017;08:35:00;34815;22.4;42
25.05.2017;08:45:00;36378;28.0;43
25.05.2017;08:55:00;37317;34.3;44
25.05.2017;09:05:00;37605;40.5;44
25.05.2017;09:15:00;39418;47.0;45
25.05.2017;09:25:00;40872;53.5;46
25.05.2017;09:35:00;40253;60.3;46
25.05.2017;09:45:00;41734;67.2;47
25.05.2017;09:55:00;41028;73.8;46
25.05.2017;10:05:00;31970;78.3;43
25.05.2017;10:15:00;39838;84.9;47
25.05.2017;10:25:00;46209;91.3;48
25.05.2017;10:35:00;45131;98.9;48
25.05.2017;10:45:00;46570;106.7;49
25.05.2017;10:55:00;47141;114.5;49
25.05.2017;11:05:00;42250;120.5;46
25.05.2017;11:15:00;47745;128.5;50
25.05.2017;11:25:00;49881;136.7;51
25.05.2017;11:35:00;45530;144.8;51
25.05.2017;11:45:00;38415;150.0;45
25.05.2017;11:55:00;49909;158.3;52
25.05.2017;12:05:00;23903;163.8;42
25.05.2017;12:15:00;44569;170.8;48
25.05.2017;12:25:00;45384;178.6;51
25.05.2017;12:35:00;46690;184.2;48
25.05.2017;12:45:00;29756;190.4;44
25.05.2017;12:55:00;40825;198.0;50
25.05.2017;13:05:00;35138;202.4;44
25.05.2017;13:15:00;45028;209.9;49
25.05.2017;13:25:00;26019;214.1;42
25.05.2017;13:35:00;43913;221.6;48
25.05.2017;13:45:00;42392;228.7;48
25.05.2017;13:55:00;42085;235.7;48
25.05.2017;14:05:00;41728;242.5;47
25.05.2017;14:15:00;36194;248.6;45
25.05.2017;14:25:00;29625;252.4;42
25.05.2017;14:35:00;22043;257.7;42
25.05.2017;14:45:00;8812;259.2;41
25.05.2017;14:55:00;38949;264.0;45
25.05.2017;15:05:00;33325;269.9;45
25.05.2017;15:15:00;24082;272.8;40
25.05.2017;15:25:00;32073;277.9;43
25.05.2017;15:35:00;32674;283.4;44
25.05.2017;15:45:00;10115;286.9;38
25.05.2017;15:55:00;27894;291.6;42
25.05.2017;16:05:00;26484;296.0;42
25.05.2017;16:15:00;24965;300.3;41
25.05.2017;16:25:00;22411;304.1;40
25.05.2017;16:35:00;20389;307.6;39
25.05.2017;16:45:00;19448;310.9;39
25.05.2017;16:55:00;17725;314.0;38
25.05.2017;17:05:00;16546;316.8;37
25.05.2017;17:15:00;14933;319.4;36
25.05.2017;17:25:00;12818;321.6;36
25.05.2017;17:35:00;11124;323.5;37
25.05.2017;17:45:00;9444;325.2;38
25.05.2017;17:55:00;8054;326.6;37
25.05.2017;18:05:00;6826;327.8;37
25.05.2017;18:15:00;5309;328.7;39
25.05.2017;18:25:00;4158;329.5;37
25.05.2017;18:35:00;3363;330.1;39
25.05.2017;18:45:00;2836;330.6;38
25.05.2017;18:55:00;2536;331.0;38
25.05.2017;19:05:00;2379;331.4;39
25.05.2017;19:15:00;2251;331.8;38
25.05.2017;19:25:00;2101;332.1;38
25.05.2017;19:35:00;1945;332.5;39
25.05.2017;19:45:00;1800;332.8;39
25.05.2017;19:55:00;1655;333.1;37
25.05.2017;20:05:00;1503;333.3;39
25.05.2017;20:15:00;1187;333.5;39
25.05.2017;20:25:00;878;333.7;39
25.05.2017;20:35:00;663;333.8;39
25.05.2017;20:45:00;459;333.9;37
25.05.2017;20:55:00;297;333.9;39
25.05.2017;21:05:00;152;334.0;39
25.05.2017;21:15:00;0;334.0;39
25.05.2017;21:25:00;0;334.0;38
26.05.2017;05:25:00;6;0;30
26.05.2017;05:35:00;116;0;31
26.05.2017;05:45:00;323;0;32
26.05.2017;05:55:00;555;0.1;33
26.05.2017;06:05:00;788;0.2;34
26.05.2017;06:15:00;1013;0.4;34
26.05.2017;06:25:00;1242;0.6;35
26.05.2017;06:35:00;5469;1.1;35
26.05.2017;06:45:00;11150;2.9;35
26.05.2017;06:55:00;12776;4.9;36
26.05.2017;07:05:00;14839;7.3;38
26.05.2017;07:15:00;17928;10.2;35
26.05.2017;07:25:00;24720;14.1;38
26.05.2017;07:35:00;26846;18.5;40
26.05.2017;07:45:00;28629;23.1;41
26.05.2017;07:55:00;30441;28.1;42
26.05.2017;08:05:00;32317;33.4;42
26.05.2017;08:15:00;33935;39.0;43
26.05.2017;08:25:00;35428;44.9;44
26.05.2017;08:35:00;36811;50.9;44
26.05.2017;08:45:00;38274;57.3;45
26.05.2017;08:55:00;39912;63.8;46
26.05.2017;09:05:00;41116;70.6;46
26.05.2017;09:15:00;42107;77.6;47
26.05.2017;09:25:00;43089;84.7;47
26.05.2017;09:35:00;44053;92.0;48
26.05.2017;09:45:00;45159;99.6;48
26.05.2017;09:55:00;45712;107.1;49
26.05.2017;10:05:00;45711;114.7;49
26.05.2017;10:15:00;45894;122.5;49
26.05.2017;10:25:00;46412;130.1;49
26.05.2017;10:35:00;46962;137.9;50
26.05.2017;10:45:00;46976;145.7;50
26.05.2017;10:55:00;47295;153.6;50
26.05.2017;11:05:00;47276;161.5;50
26.05.2017;11:15:00;47654;169.4;50
26.05.2017;11:25:00;47911;177.3;51
26.05.2017;11:35:00;47816;185.3;51
26.05.2017;11:45:00;47554;193.3;51
26.05.2017;11:55:00;47468;201.2;51
26.05.2017;12:05:00;47837;209.1;51
26.05.2017;12:15:00;47514;217.0;51
26.05.2017;12:25:00;47379;225.0;51
26.05.2017;12:35:00;47029;232.8;51
26.05.2017;12:45:00;46626;240.6;51
26.05.2017;12:55:00;46450;248.5;50
26.05.2017;13:05:00;46146;256.0;50
26.05.2017;13:15:00;45563;263.7;50
26.05.2017;13:25:00;44579;271.2;50
26.05.2017;13:35:00;43661;278.5;49
26.05.2017;13:45:00;42992;285.6;49
26.05.2017;13:55:00;42153;292.7;48
26.05.2017;14:05:00;40961;299.6;48
26.05.2017;14:15:00;40349;306.3;48
26.05.2017;14:25:00;39477;312.9;47
26.05.2017;14:35:00;38547;319.4;47
26.05.2017;14:45:00;37517;325.7;46
26.05.2017;14:55:00;36029;331.8;46
26.05.2017;15:05:00;34770;337.6;45
26.05.2017;15:15:00;33459;343.3;45
26.05.2017;15:25:00;32010;348.7;44
26.05.2017;15:35:00;30771;353.9;44
26.05.2017;15:45:00;29489;358.8;43
26.05.2017;15:55:00;27921;363.6;43
26.05.2017;16:05:00;26300;368.0;42
26.05.2017;16:15:00;24791;372.2;41
26.05.2017;16:25:00;23173;376.1;41
26.05.2017;16:35:00;21499;379.8;40
26.05.2017;16:45:00;19928;383.2;40
26.05.2017;16:55:00;18071;386.3;39
26.05.2017;17:05:00;16421;389.1;38
26.05.2017;17:15:00;14608;391.6;37
26.05.2017;17:25:00;12816;393.8;37
26.05.2017;17:35:00;11030;395.7;38
26.05.2017;17:45:00;9273;397.3;37
26.05.2017;17:55:00;7636;398.7;37
26.05.2017;18:05:00;6109;399.8;39
26.05.2017;18:15:00;4783;400.6;37
26.05.2017;18:25:00;3631;401.3;39
26.05.2017;18:35:00;2779;401.8;37
26.05.2017;18:45:00;2227;402.2;39
26.05.2017;18:55:00;1967;402.5;40
26.05.2017;19:05:00;1824;402.8;38
26.05.2017;19:15:00;1736;403.1;39
26.05.2017;19:25:00;1630;403.4;39
26.05.2017;19:35:00;1530;403.6;40
26.05.2017;19:45:00;1328;403.9;37
26.05.2017;19:55:00;1203;404.1;39
26.05.2017;20:05:00;1100;404.3;39
26.05.2017;20:15:00;957;404.4;39
26.05.2017;20:25:00;753;404.6;39
26.05.2017;20:35:00;563;404.7;38
26.05.2017;20:45:00;433;404.7;39
26.05.2017;20:55:00;297;404.8;39
26.05.2017;21:05:00;170;404.8;39
26.05.2017;21:15:00;0;404.8;39
26.05.2017;21:25:00;0;404.8;39
27.05.2017;05:25:00;9;0;30
27.05.2017;05:35:00;75;0;31
27.05.2017;05:45:00;334;0;32
27.05.2017;05:55:00;540;0.1;33
27.05.2017;06:05:00;746;0.2;34
27.05.2017;06:15:00;945;0.3;34
27.05.2017;06:25:00;1128;0.5;35
27.05.2017;06:35:00;6539;1.2;35
27.05.2017;06:45:00;11692;3.0;35
27.05.2017;06:55:00;13317;5.2;36
27.05.2017;07:05:00;15573;7.6;38
27.05.2017;07:15:00;18608;10.7;36
27.05.2017;07:25:00;25279;14.6;39
27.05.2017;07:35:00;27230;19.1;41
27.05.2017;07:45:00;28972;23.8;41
27.05.2017;07:55:00;30584;28.9;42
27.05.2017;08:05:00;32182;34.2;42
27.05.2017;08:15:00;33538;39.7;43
27.05.2017;08:25:00;35000;45.5;44
27.05.2017;08:35:00;36381;51.5;44
27.05.2017;08:45:00;37676;57.7;45
27.05.2017;08:55:00;39085;64.1;45
27.05.2017;09:05:00;40208;70.8;46
27.05.2017;09:15:00;41087;77.6;46
27.05.2017;09:25:00;42196;84.6;47
27.05.2017;09:35:00;42907;91.7;47
27.05.2017;09:45:00;43624;99.0;48
27.05.2017;09:55:00;43890;106.3;48
27.05.2017;10:05:00;44219;113.6;48
27.05.2017;10:15:00;44434;121.0;48
27.05.2017;10:25:00;44633;128.4;49
27.05.2017;10:35:00;45050;135.9;49
27.05.2017;10:45:00;45229;143.6;49
27.05.2017;10:55:00;45534;151.0;49
27.05.2017;11:05:00;45590;158.6;49
27.05.2017;11:15:00;45929;166.2;50
27.05.2017;11:25:00;45739;173.9;50
27.05.2017;11:35:00;45770;181.5;50
27.05.2017;11:45:00;45804;189.1;50
27.05.2017;11:55:00;45581;196.7;50
27.05.2017;12:05:00;45534;204.3;50
27.05.2017;12:15:00;45115;211.8;50
27.05.2017;12:25:00;44698;219.3;50
27.05.2017;12:35:00;44295;226.7;50
27.05.2017;12:45:00;44247;234.2;50
27.05.2017;12:55:00;43574;241.4;49
27.05.2017;13:05:00;43635;248.6;49
27.05.2017;13:15:00;42925;255.8;49
27.05.2017;13:25:00;42154;262.9;49
27.05.2017;13:35:00;41362;269.8;48
27.05.2017;13:45:00;40754;276.6;48
27.05.2017;13:55:00;40078;283.3;48
27.05.2017;14:05:00;39176;289.9;47
27.05.2017;14:15:00;38478;296.4;47
27.05.2017;14:25:00;37538;302.7;47
27.05.2017;14:35:00;35896;308.7;46
27.05.2017;14:45:00;35066;314.7;46
27.05.2017;15:05:00;33205;325.9;45
27.05.2017;15:15:00;31899;331.3;45
27.05.2017;15:25:00;30891;336.5;44
27.05.2017;15:35:00;29590;341.5;44
27.05.2017;15:45:00;28129;346.3;43
27.05.2017;15:55:00;26770;350.8;42
27.05.2017;16:05:00;25503;355.1;42
27.05.2017;16:15:00;23947;359.1;41
27.05.2017;16:25:00;22509;363.0;41
27.05.2017;16:35:00;20885;366.5;40
27.05.2017;16:45:00;19290;369.8;40
27.05.2017;16:55:00;17526;372.8;39
27.05.2017;17:05:00;15899;375.5;38
27.05.2017;17:15:00;14150;378.0;37
27.05.2017;17:25:00;12545;380.1;37
27.05.2017;17:35:00;10850;382.0;38
27.05.2017;17:45:00;9311;383.6;37
27.05.2017;17:55:00;7901;385.0;38
27.05.2017;18:05:00;6442;386.2;38
27.05.2017;18:15:00;5082;387.1;37
27.05.2017;18:25:00;3918;387.8;39
27.05.2017;18:35:00;3021;388.3;38
27.05.2017;18:45:00;2407;388.7;39
27.05.2017;18:55:00;2090;389.1;40
27.05.2017;19:05:00;1894;389.4;38
27.05.2017;19:15:00;1785;389.7;39
27.05.2017;19:25:00;1669;390.0;40
27.05.2017;19:35:00;1537;390.3;40
27.05.2017;19:45:00;1450;390.5;38
27.05.2017;19:55:00;1225;390.7;39
27.05.2017;20:05:00;989;390.9;40
27.05.2017;20:15:00;895;391.1;40
27.05.2017;20:25:00;769;391.2;39
27.05.2017;20:35:00;571;391.3;39
27.05.2017;20:45:00;368;391.4;39
27.05.2017;20:55:00;195;391.4;40
27.05.2017;21:05:00;28;391.4;39
27.05.2017;21:15:00;5;391.4;39
28.05.2017;05:25:00;13;0;31
28.05.2017;05:35:00;97;0;32
28.05.2017;05:45:00;399;0;33
28.05.2017;05:55:00;659;0.1;34
28.05.2017;06:05:00;933;0.3;34
28.05.2017;06:15:00;1197;0.4;35
28.05.2017;06:25:00;1520;0.7;35
28.05.2017;06:35:00;3542;1.1;35
28.05.2017;06:45:00;5211;2.0;38
28.05.2017;06:55:00;6448;3.0;35
28.05.2017;07:05:00;14482;5.2;35
28.05.2017;07:15:00;17627;8.0;35
28.05.2017;07:25:00;23710;11.8;38
28.05.2017;07:35:00;25612;16.0;40
28.05.2017;07:45:00;27369;20.4;41
28.05.2017;07:55:00;29181;25.3;41
28.05.2017;08:05:00;30784;30.3;42
28.05.2017;08:15:00;32164;35.6;43
28.05.2017;08:25:00;33700;41.3;43
28.05.2017;08:35:00;35132;46.9;44
28.05.2017;08:45:00;36531;52.9;45
28.05.2017;08:55:00;37770;59.2;45
28.05.2017;09:05:00;38949;65.6;46
28.05.2017;09:15:00;39854;72.2;46
28.05.2017;09:25:00;40799;79.0;47
28.05.2017;09:35:00;41706;85.9;47
28.05.2017;09:45:00;42305;92.9;48
28.05.2017;09:55:00;42600;100.1;48
28.05.2017;10:05:00;42843;107.1;48
28.05.2017;10:15:00;43325;114.3;48
28.05.2017;10:25:00;43631;121.8;49
28.05.2017;10:35:00;44189;128.9;49
28.05.2017;10:45:00;44301;136.3;49
28.05.2017;10:55:00;44315;143.7;49
28.05.2017;11:05:00;44530;151.1;49
28.05.2017;11:15:00;44438;158.5;49
28.05.2017;11:25:00;44814;166.0;50
28.05.2017;11:35:00;44903;173.4;50
28.05.2017;11:45:00;44862;180.9;50
28.05.2017;11:55:00;44863;188.4;50
28.05.2017;12:05:00;44771;195.9;50
28.05.2017;12:15:00;43628;203.2;50
28.05.2017;12:25:00;44663;210.7;50
28.05.2017;12:35:00;43367;217.9;49
28.05.2017;12:45:00;43710;225.2;50
28.05.2017;12:55:00;43205;232.5;50
28.05.2017;13:05:00;42619;239.6;49
28.05.2017;13:15:00;42671;246.7;49
28.05.2017;13:25:00;42619;253.8;49
28.05.2017;13:35:00;40980;260.7;48
28.05.2017;13:45:00;39325;267.1;48
28.05.2017;13:55:00;39547;273.7;47
28.05.2017;14:05:00;39336;280.2;47
28.05.2017;14:15:00;38262;286.6;47
28.05.2017;14:25:00;37937;292.9;47
28.05.2017;14:35:00;37413;299.2;47
28.05.2017;14:45:00;35436;305.2;46
28.05.2017;14:55:00;34688;310.6;45
28.05.2017;15:05:00;24707;315.6;42
28.05.2017;15:15:00;29665;320.6;44
28.05.2017;15:25:00;25081;325.3;42
28.05.2017;15:35:00;28994;330.0;43
28.05.2017;15:45:00;29162;334.8;44
28.05.2017;15:55:00;26028;339.2;42
28.05.2017;16:05:00;21529;343.2;41
28.05.2017;16:15:00;24567;347.2;42
28.05.2017;16:25:00;21495;350.9;40
28.05.2017;16:35:00;17682;354.1;39
28.05.2017;16:45:00;14770;356.6;38
28.05.2017;16:55:00;15791;359.3;38
28.05.2017;17:05:00;14575;361.8;37
28.05.2017;17:15:00;13140;364.0;37
28.05.2017;17:25:00;11913;366.0;37
28.05.2017;17:35:00;11614;368.0;37
28.05.2017;17:45:00;11309;369.9;37
28.05.2017;17:55:00;10719;371.7;36
28.05.2017;18:05:00;9825;373.3;38
28.05.2017;18:15:00;9162;374.9;37
28.05.2017;18:25:00;8902;376.4;36
28.05.2017;18:35:00;8585;377.8;38
28.05.2017;18:45:00;8443;379.2;38
28.05.2017;18:55:00;8407;380.6;37
28.05.2017;19:05:00;8411;382.1;36
28.05.2017;19:15:00;8106;383.4;38
28.05.2017;19:25:00;6821;384.6;37
28.05.2017;19:35:00;5560;385.6;37
28.05.2017;19:45:00;4583;386.4;38
28.05.2017;19:55:00;3379;387.0;38
28.05.2017;20:05:00;2301;387.5;38
28.05.2017;20:15:00;1593;387.7;39
28.05.2017;20:25:00;983;387.9;39
28.05.2017;20:35:00;550;388.0;39
28.05.2017;20:45:00;456;388.1;37
28.05.2017;20:55:00;299;388.2;39
28.05.2017;21:05:00;145;388.2;39
28.05.2017;21:15:00;22;388.2;39
28.05.2017;21:25:00;0;388.2;38
29.05.2017;05:25:00;7;0;31
29.05.2017;05:35:00;113;0;32
29.05.2017;05:45:00;380;0;33
29.05.2017;05:55:00;627;0.1;34
29.05.2017;06:05:00;851;0.2;34
29.05.2017;06:15:00;1032;0.4;35
29.05.2017;06:25:00;1398;0.6;35
29.05.2017;06:35:00;5204;1.2;36
29.05.2017;06:45:00;7526;2.4;37
29.05.2017;06:55:00;8843;3.8;38
29.05.2017;07:05:00;14530;6.0;34
29.05.2017;07:15:00;18076;8.9;38
29.05.2017;07:25:00;23036;12.5;39
29.05.2017;07:35:00;24998;16.6;40
29.05.2017;07:45:00;26837;21.0;41
29.05.2017;07:55:00;28582;25.7;42
29.05.2017;08:05:00;30338;30.7;42
29.05.2017;08:15:00;31769;35.9;43
29.05.2017;08:25:00;33259;41.4;43
29.05.2017;08:35:00;34649;47.1;44
29.05.2017;08:45:00;35972;53.1;45
29.05.2017;08:55:00;37368;59.2;45
29.05.2017;09:05:00;38646;65.6;46
29.05.2017;09:15:00;39436;72.2;46
29.05.2017;09:25:00;40281;78.9;47
29.05.2017;09:35:00;40471;85.6;47
29.05.2017;09:45:00;41516;92.5;48
29.05.2017;09:55:00;41956;99.5;48
29.05.2017;10:05:00;42418;106.5;48
29.05.2017;10:15:00;42574;113.6;48
29.05.2017;10:25:00;42997;120.7;49
29.05.2017;10:35:00;43392;127.9;49
29.05.2017;10:45:00;44070;135.3;49
29.05.2017;10:55:00;44290;142.6;50
29.05.2017;11:05:00;44364;150.1;50
29.05.2017;11:15:00;44069;157.4;50
29.05.2017;11:25:00;44074;164.8;50
29.05.2017;11:35:00;44167;172.1;50
29.05.2017;11:45:00;43955;179.4;50
29.05.2017;11:55:00;44067;186.9;50
29.05.2017;12:05:00;43846;194.1;50
29.05.2017;12:15:00;43863;201.4;50
29.05.2017;12:25:00;43549;208.9;50
29.05.2017;12:35:00;43369;215.9;50
29.05.2017;12:45:00;42801;223.1;50
29.05.2017;12:55:00;42554;230.2;50
29.05.2017;13:05:00;42010;237.2;49
29.05.2017;13:15:00;41654;244.1;49
29.05.2017;13:25:00;41130;251.0;49
29.05.2017;13:35:00;40203;257.8;49
29.05.2017;13:45:00;39421;264.4;48
29.05.2017;13:55:00;38560;270.8;48
29.05.2017;14:05:00;37854;277.2;48
29.05.2017;14:15:00;37214;283.4;47
29.05.2017;14:25:00;36211;289.5;47
29.05.2017;14:35:00;35215;295.4;46
29.05.2017;14:45:00;34509;301.2;46
29.05.2017;14:55:00;33378;306.8;46
29.05.2017;15:05:00;32271;312.2;45
29.05.2017;15:15:00;31246;317.4;45
29.05.2017;15:25:00;29964;322.5;44
29.05.2017;15:35:00;28999;327.4;44
29.05.2017;15:45:00;27718;332.1;43
29.05.2017;15:55:00;26344;336.5;43
29.05.2017;16:05:00;24537;340.7;42
29.05.2017;16:15:00;23294;344.7;42
29.05.2017;16:25:00;21865;348.3;41
29.05.2017;16:35:00;20496;351.8;40
29.05.2017;16:45:00;19028;355.0;40
29.05.2017;16:55:00;16887;358.0;39
29.05.2017;17:05:00;15778;360.6;38
29.05.2017;17:15:00;13585;363.0;38
29.05.2017;17:25:00;11930;365.1;38
29.05.2017;17:35:00;9407;366.8;38
29.05.2017;17:45:00;8953;368.3;38
29.05.2017;17:55:00;7821;369.6;39
29.05.2017;18:05:00;6816;370.8;37
29.05.2017;18:15:00;5859;371.8;39
29.05.2017;18:25:00;4835;372.7;39
29.05.2017;18:35:00;4147;373.4;39
29.05.2017;18:45:00;3544;374.0;39
29.05.2017;18:55:00;3192;374.6;40
29.05.2017;19:05:00;3060;375.1;38
29.05.2017;19:15:00;2948;375.6;40
29.05.2017;19:25:00;2929;376.1;38
29.05.2017;19:35:00;2850;376.5;39
29.05.2017;19:45:00;2769;377.0;40
29.05.2017;19:55:00;2510;377.4;38
29.05.2017;20:05:00;2117;377.8;40
29.05.2017;20:15:00;1664;378.1;40
29.05.2017;20:25:00;1441;378.3;37
29.05.2017;20:35:00;919;378.5;39
29.05.2017;20:45:00;593;378.6;40
29.05.2017;20:55:00;395;378.7;40
29.05.2017;21:05:00;181;378.7;39
29.05.2017;21:15:00;14;378.8;39
30.05.2017;05:25:00;6;0;31
30.05.2017;05:35:00;33;0;32
30.05.2017;05:45:00;327;0;33
30.05.2017;05:55:00;749;0.1;34
30.05.2017;06:05:00;1126;0.3;35
30.05.2017;06:15:00;1422;0.5;35
30.05.2017;06:25:00;2138;0.8;36
30.05.2017;06:35:00;3082;1.3;36
30.05.2017;06:45:00;3479;1.9;38
30.05.2017;06:55:00;6718;2.8;35
30.05.2017;07:05:00;14759;5.1;36
30.05.2017;07:15:00;18748;8.0;36
30.05.2017;07:25:00;23759;11.8;39
30.05.2017;07:35:00;27082;16.2;41
30.05.2017;07:45:00;32548;21.3;43
30.05.2017;07:55:00;35871;27.3;45
30.05.2017;08:05:00;35850;33.2;44
30.05.2017;08:15:00;37919;39.5;46
30.05.2017;08:25:00;38304;45.8;46
30.05.2017;08:35:00;39921;52.4;47
30.05.2017;08:45:00;42478;59.4;48
30.05.2017;08:55:00;41830;66.4;48
30.05.2017;09:05:00;41290;73.5;48
30.05.2017;09:15:00;46447;80.8;49
30.05.2017;09:25:00;32435;86.9;45
30.05.2017;09:35:00;43995;94.1;49
30.05.2017;09:45:00;43697;101.4;49
30.05.2017;09:55:00;43667;108.7;50
30.05.2017;10:05:00;43904;116.0;49
30.05.2017;10:15:00;44377;123.3;50
30.05.2017;10:25:00;43637;130.6;50
30.05.2017;10:35:00;43950;137.9;50
30.05.2017;10:45:00;43425;145.2;50
30.05.2017;10:55:00;44276;152.5;50
30.05.2017;11:05:00;44882;160.0;50
30.05.2017;11:15:00;45206;167.5;51
30.05.2017;11:25:00;45210;175.3;51
30.05.2017;11:35:00;45364;182.6;51
30.05.2017;11:45:00;44963;190.1;51
30.05.2017;11:55:00;45287;197.6;51
30.05.2017;12:05:00;44976;205.1;51
30.05.2017;12:15:00;44874;212.6;51
30.05.2017;12:25:00;44873;220.1;51
30.05.2017;12:35:00;44983;227.6;51
30.05.2017;12:45:00;44913;235.1;51
30.05.2017;12:55:00;43883;242.4;51
30.05.2017;13:05:00;42888;249.7;50
30.05.2017;13:15:00;43463;256.8;50
30.05.2017;13:25:00;44019;264.1;51
30.05.2017;13:35:00;42677;271.3;50
30.05.2017;13:45:00;41193;278.2;49
30.05.2017;13:55:00;41010;285.1;49
30.05.2017;14:05:00;40095;291.8;49
30.05.2017;14:15:00;40906;298.6;49
30.05.2017;14:25:00;16513;302.9;43
30.05.2017;14:35:00;41375;309.1;48
30.05.2017;14:45:00;40844;315.5;48
30.05.2017;14:55:00;36014;321.8;47
30.05.2017;15:05:00;34082;327.4;46
30.05.2017;15:15:00;32515;332.9;46
30.05.2017;15:25:00;31514;338.2;45
30.05.2017;15:35:00;31309;343.4;45
30.05.2017;15:45:00;28688;348.3;44
30.05.2017;15:55:00;13196;351.8;40
30.05.2017;16:05:00;24586;355.6;42
30.05.2017;16:15:00;25119;359.8;42
30.05.2017;16:25:00;27251;364.3;43
30.05.2017;16:35:00;26930;368.8;43
30.05.2017;16:45:00;24790;373.1;42
30.05.2017;16:55:00;21776;376.8;41
30.05.2017;17:05:00;19973;380.2;40
30.05.2017;17:15:00;20123;383.5;40
30.05.2017;17:25:00;17678;386.6;39
30.05.2017;17:35:00;14852;389.2;39
30.05.2017;17:45:00;12650;391.4;38
30.05.2017;17:55:00;11769;393.4;38
30.05.2017;18:05:00;8363;395.0;37
30.05.2017;18:15:00;6054;396.1;39
30.05.2017;18:25:00;7744;397.3;39
30.05.2017;18:35:00;5993;398.4;38
30.05.2017;18:45:00;7320;399.6;38
30.05.2017;18:55:00;5716;400.6;39
30.05.2017;19:05:00;5021;401.5;38
30.05.2017;19:15:00;4276;402.2;40
30.05.2017;19:25:00;4283;402.9;38
30.05.2017;19:35:00;3692;403.6;40
30.05.2017;19:45:00;2654;404.0;39
30.05.2017;19:55:00;1811;404.4;39
30.05.2017;20:05:00;989;404.6;40
30.05.2017;20:15:00;607;404.7;40
30.05.2017;20:25:00;656;404.8;39
30.05.2017;20:35:00;421;404.9;39
30.05.2017;20:45:00;219;404.9;40
30.05.2017;20:55:00;19;404.9;40
30.05.2017;21:05:00;4;404.9;39
31.05.2017;05:45:00;5;0;32
31.05.2017;05:55:00;12;0;33
31.05.2017;06:05:00;73;0;33
31.05.2017;06:15:00;518;0;34
31.05.2017;06:25:00;1025;0.2;35
31.05.2017;06:35:00;1297;0.4;35
31.05.2017;06:45:00;2799;0.8;36
31.05.2017;06:55:00;3994;1.4;37
31.05.2017;07:05:00;3496;2.0;39
31.05.2017;07:15:00;3752;2.6;35
31.05.2017;07:25:00;4625;3.3;37
31.05.2017;07:35:00;6349;4.3;35
31.05.2017;07:45:00;11363;5.8;38
31.05.2017;07:55:00;25657;9.2;39
31.05.2017;08:05:00;25124;14.0;41
31.05.2017;08:15:00;26076;18.7;41
31.05.2017;08:25:00;33911;23.9;44
31.05.2017;08:35:00;15295;26.4;36
31.05.2017;08:45:00;26300;30.3;40
31.05.2017;08:55:00;24540;34.4;40
31.05.2017;09:05:00;38582;40.3;45
31.05.2017;09:15:00;41068;47.0;47
31.05.2017;09:25:00;28769;51.6;42
31.05.2017;09:35:00;7433;53.5;38
31.05.2017;09:45:00;11884;55.2;38
31.05.2017;09:55:00;14499;57.7;37
31.05.2017;10:05:00;20541;60.6;37
31.05.2017;10:15:00;16334;64.5;38
31.05.2017;10:25:00;47901;71.7;50
31.05.2017;10:35:00;35104;77.9;45
31.05.2017;10:45:00;45250;84.7;49
31.05.2017;10:55:00;48038;92.7;51
31.05.2017;11:05:00;43332;100.2;51
31.05.2017;11:15:00;38713;106.6;47
31.05.2017;11:25:00;24402;111.2;42
31.05.2017;11:35:00;25083;116.0;42
31.05.2017;11:45:00;34467;122.2;46
31.05.2017;11:55:00;30842;127.3;44
31.05.2017;12:05:00;29246;132.4;43
31.05.2017;12:15:00;26144;137.0;42
31.05.2017;12:25:00;30256;142.0;44
31.05.2017;12:35:00;26222;146.7;42
31.05.2017;12:45:00;27795;151.4;43
31.05.2017;12:55:00;48586;158.7;51
31.05.2017;13:05:00;40636;166.1;49
31.05.2017;13:15:00;29378;171.3;43
31.05.2017;13:25:00;43599;177.7;48
31.05.2017;13:35:00;42709;184.9;49
31.05.2017;13:45:00;41650;192.1;49
31.05.2017;13:55:00;40505;198.7;48
31.05.2017;14:05:00;40077;205.5;48
31.05.2017;14:15:00;38911;212.0;48
31.05.2017;14:25:00;37658;218.5;47
31.05.2017;14:35:00;36996;224.6;47
31.05.2017;14:45:00;36461;230.7;47
31.05.2017;14:55:00;35118;236.6;46
31.05.2017;15:05:00;33897;242.2;46
31.05.2017;15:15:00;33125;247.8;46
31.05.2017;15:25:00;31503;253.1;45
31.05.2017;15:35:00;30961;258.3;45
31.05.2017;15:45:00;28642;263.2;43
31.05.2017;15:55:00;27708;267.8;43
31.05.2017;16:05:00;26312;272.4;43
31.05.2017;16:15:00;23022;276.3;41
31.05.2017;16:25:00;23685;280.3;42
31.05.2017;16:35:00;22214;284.1;41
31.05.2017;16:45:00;20238;287.5;41
31.05.2017;16:55:00;18429;290.7;40
31.05.2017;17:05:00;12716;293.2;39
31.05.2017;17:15:00;17259;296.1;39
31.05.2017;17:25:00;15236;298.7;38
31.05.2017;17:35:00;5612;299.9;39
31.05.2017;17:45:00;6886;301.0;39
31.05.2017;17:55:00;6710;302.2;39
31.05.2017;18:05:00;6830;303.3;38
31.05.2017;18:15:00;5637;304.2;40
31.05.2017;18:25:00;7692;305.4;38
31.05.2017;18:35:00;5469;306.4;40
31.05.2017;18:45:00;5085;307.3;38
31.05.2017;18:55:00;4441;308.2;39
31.05.2017;19:05:00;3441;308.8;39
31.05.2017;19:15:00;3339;309.3;40
31.05.2017;19:25:00;3182;309.9;38
31.05.2017;19:35:00;2766;310.3;40
31.05.2017;19:45:00;2365;310.8;39
31.05.2017;19:55:00;1682;311.1;39
31.05.2017;20:05:00;1064;311.3;40
31.05.2017;20:15:00;940;311.4;40
31.05.2017;20:25:00;800;311.6;39
31.05.2017;20:35:00;655;311.7;39
31.05.2017;20:45:00;470;311.8;40
31.05.2017;20:55:00;271;311.8;40
31.05.2017;21:05:00;80;311.8;40
31.05.2017;21:15:00;7;311.8;40
01.06.2017;05:55:00;10;0;33
01.06.2017;06:05:00;29;0;33
01.06.2017;06:15:00;320;0;34
01.06.2017;06:25:00;696;0.1;35
01.06.2017;06:35:00;1046;0.3;35
01.06.2017;06:45:00;1817;0.5;36
01.06.2017;06:55:00;2432;0.9;36
01.06.2017;07:05:00;2717;1.3;37
01.06.2017;07:15:00;2934;1.8;38
01.06.2017;07:25:00;3896;2.4;35
01.06.2017;07:35:00;4896;3.2;37
01.06.2017;07:45:00;6940;4.2;35
01.06.2017;07:55:00;8456;5.6;38
01.06.2017;08:05:00;13282;7.5;38
01.06.2017;08:15:00;18481;10.4;37
01.06.2017;08:25:00;25601;14.4;40
01.06.2017;08:35:00;27685;19.3;42
01.06.2017;08:45:00;29727;24.0;42
01.06.2017;08:55:00;33932;29.4;44
01.06.2017;09:05:00;28158;33.4;41
01.06.2017;09:15:00;25763;37.4;40
01.06.2017;09:25:00;19572;41.7;39
01.06.2017;09:35:00;32108;46.2;42
01.06.2017;09:45:00;32100;51.3;43
01.06.2017;09:55:00;32980;57.4;44
01.06.2017;10:05:00;16272;60.2;38
01.06.2017;10:15:00;19421;63.1;38
01.06.2017;10:25:00;22862;66.8;40
01.06.2017;10:35:00;27645;71.4;42
01.06.2017;10:45:00;36784;76.4;44
01.06.2017;10:55:00;19965;80.5;40
01.06.2017;11:05:00;18135;83.3;38
01.06.2017;11:15:00;43269;90.1;48
01.06.2017;11:25:00;37081;97.0;47
01.06.2017;11:35:00;18490;100.1;39
01.06.2017;11:45:00;33940;104.9;43
01.06.2017;11:55:00;41414;111.9;47
01.06.2017;12:05:00;49877;120.1;52
01.06.2017;12:15:00;40714;127.7;50
01.06.2017;12:25:00;20188;131.0;41
01.06.2017;12:35:00;19922;134.6;41
01.06.2017;12:45:00;20960;138.1;40
01.06.2017;12:55:00;40091;143.8;46
01.06.2017;13:05:00;44294;151.0;49
01.06.2017;13:15:00;39279;158.1;48
01.06.2017;13:25:00;18064;162.8;41
01.06.2017;13:35:00;16386;165.5;41
01.06.2017;13:45:00;29974;169.5;42
01.06.2017;13:55:00;28181;174.2;42
01.06.2017;14:05:00;38963;181.3;47
01.06.2017;14:15:00;43186;188.1;48
01.06.2017;14:25:00;33907;194.0;46
01.06.2017;14:35:00;40555;200.5;48
01.06.2017;14:45:00;33987;206.1;45
01.06.2017;14:55:00;38323;212.0;47
01.06.2017;15:05:00;33984;217.7;46
01.06.2017;15:15:00;35728;223.5;46
01.06.2017;15:25:00;34826;229.5;46
01.06.2017;15:35:00;11732;232.0;41
01.06.2017;15:45:00;14913;234.2;40
01.06.2017;15:55:00;18537;237.0;39
01.06.2017;16:05:00;29687;241.5;43
01.06.2017;16:15:00;16820;245.1;40
01.06.2017;16:25:00;14027;247.4;39
01.06.2017;16:35:00;11973;250.4;38
01.06.2017;16:45:00;20076;253.1;39
01.06.2017;16:55:00;8907;255.4;38
01.06.2017;17:05:00;18786;258.1;38
01.06.2017;17:15:00;13103;260.4;37
01.06.2017;17:25:00;15572;263.1;37
01.06.2017;17:35:00;11353;265.2;37
01.06.2017;17:45:00;11734;267.2;36
01.06.2017;17:55:00;12025;269.1;38
01.06.2017;18:05:00;11724;271.0;36
01.06.2017;18:15:00;11651;272.9;36
01.06.2017;18:25:00;8742;274.6;38
01.06.2017;18:35:00;6843;275.8;38
01.06.2017;18:45:00;6796;276.9;37
01.06.2017;18:55:00;7359;278.1;39
01.06.2017;19:05:00;7375;279.3;37
01.06.2017;19:15:00;6636;280.5;37
01.06.2017;19:25:00;5488;281.4;39
01.06.2017;19:35:00;4506;282.2;37
01.06.2017;19:45:00;3939;282.9;39
01.06.2017;19:55:00;3371;283.5;37
01.06.2017;20:05:00;2766;284.0;39
01.06.2017;20:15:00;2360;284.4;40
01.06.2017;20:25:00;1973;284.7;37
01.06.2017;20:35:00;1566;285.0;39
01.06.2017;20:45:00;936;285.2;40
01.06.2017;20:55:00;415;285.3;40
01.06.2017;21:05:00;211;285.3;39
01.06.2017;21:15:00;287;285.3;39
01.06.2017;21:25:00;24;285.4;40
02.06.2017;05:25:00;12;0;32
02.06.2017;05:35:00;189;0;33
02.06.2017;05:45:00;504;0;34
02.06.2017;05:55:00;837;0.2;35
02.06.2017;06:05:00;1163;0.3;36
02.06.2017;06:15:00;1662;0.6;36
02.06.2017;06:25:00;2524;1.0;36
02.06.2017;06:35:00;3618;1.5;38
02.06.2017;06:45:00;4997;2.3;35
02.06.2017;06:55:00;6645;3.3;38
02.06.2017;07:05:00;12308;5.0;36
02.06.2017;07:15:00;19236;7.9;38
02.06.2017;07:25:00;23854;11.7;39
02.06.2017;07:35:00;25375;15.9;41
02.06.2017;07:45:00;28549;20.5;42
02.06.2017;07:55:00;23101;25.1;41
02.06.2017;08:05:00;25202;28.4;39
02.06.2017;08:15:00;17623;31.0;36
02.06.2017;08:25:00;13511;33.5;36
02.06.2017;08:35:00;14196;35.9;36
02.06.2017;08:45:00;26460;39.0;41
02.06.2017;08:55:00;40753;45.8;47
02.06.2017;09:05:00;40136;52.5;47
02.06.2017;09:15:00;40841;59.3;47
02.06.2017;09:25:00;43402;66.3;48
02.06.2017;09:35:00;40066;73.2;47
02.06.2017;09:45:00;35034;78.9;45
02.06.2017;09:55:00;38735;84.9;46
02.06.2017;10:05:00;38229;91.3;46
02.06.2017;10:15:00;30671;97.0;44
02.06.2017;10:25:00;27751;101.7;42
02.06.2017;10:35:00;30561;106.5;43
02.06.2017;10:45:00;30202;111.6;43
02.06.2017;10:55:00;30222;116.5;43
02.06.2017;11:05:00;29065;121.4;43
02.06.2017;11:15:00;28887;126.3;43
02.06.2017;11:25:00;29812;131.1;43
02.06.2017;11:35:00;30697;136.2;43
02.06.2017;11:45:00;38755;142.5;47
02.06.2017;11:55:00;44148;149.9;49
02.06.2017;12:05:00;45427;157.2;49
02.06.2017;12:15:00;46249;165.0;51
02.06.2017;12:25:00;40444;172.3;49
02.06.2017;12:35:00;46008;179.9;51
02.06.2017;12:45:00;43771;187.4;50
02.06.2017;12:55:00;35337;193.8;46
02.06.2017;13:05:00;44557;201.2;50
02.06.2017;13:15:00;17018;205.6;43
02.06.2017;13:25:00;44951;211.4;49
02.06.2017;13:35:00;45640;218.9;51
02.06.2017;13:45:00;41193;226.0;49
02.06.2017;13:55:00;41569;232.8;49
02.06.2017;14:05:00;40650;239.7;49
02.06.2017;14:15:00;40263;246.4;49
02.06.2017;14:25:00;39369;253.0;48
02.06.2017;14:35:00;36704;259.3;47
02.06.2017;14:45:00;36485;265.6;47
02.06.2017;14:55:00;33660;271.2;46
02.06.2017;15:05:00;29802;276.0;45
02.06.2017;15:15:00;22455;278.7;42
02.06.2017;15:25:00;10317;282.5;40
02.06.2017;15:35:00;15029;284.6;41
02.06.2017;15:45:00;34557;288.6;43
02.06.2017;15:55:00;13811;291.8;39
02.06.2017;16:05:00;8639;293.5;39
02.06.2017;16:15:00;8317;294.9;41
02.06.2017;16:25:00;8662;296.3;39
02.06.2017;16:35:00;12166;298.0;39
02.06.2017;16:45:00;30757;302.3;43
02.06.2017;16:55:00;18920;306.2;40
02.06.2017;17:05:00;24710;309.6;41
02.06.2017;17:15:00;16382;313.0;39
02.06.2017;17:25:00;13746;315.4;38
02.06.2017;17:35:00;14438;317.7;37
02.06.2017;17:45:00;12534;319.9;37
02.06.2017;17:55:00;11555;321.9;37
02.06.2017;18:05:00;17746;324.5;39
02.06.2017;18:15:00;15899;327.3;38
02.06.2017;18:25:00;11756;329.4;37
02.06.2017;18:35:00;9469;331.1;38
02.06.2017;18:45:00;7015;332.3;37
02.06.2017;18:55:00;5621;333.3;39
02.06.2017;19:05:00;3749;334.0;38
02.06.2017;19:15:00;2533;334.5;40
02.06.2017;19:25:00;1837;334.8;40
02.06.2017;19:35:00;1217;335.1;38
02.06.2017;19:45:00;910;335.2;40
02.06.2017;19:55:00;942;335.4;40
02.06.2017;20:05:00;827;335.5;40
02.06.2017;20:15:00;448;335.6;38
02.06.2017;20:25:00;102;335.6;40
02.06.2017;20:35:00;458;335.7;40
02.06.2017;20:45:00;360;335.8;40
02.06.2017;20:55:00;269;335.8;40
02.06.2017;21:05:00;145;335.8;38
02.06.2017;21:15:00;0;335.8;39
03.06.2017;05:20:00;6;0;32
03.06.2017;05:30:00;0;0;33
03.06.2017;05:40:00;332;0;33
03.06.2017;05:50:00;580;0.1;34
03.06.2017;06:00:00;877;0.2;35
03.06.2017;06:10:00;1159;0.4;35
03.06.2017;06:20:00;1433;0.6;36
03.06.2017;06:30:00;2616;1.0;36
03.06.2017;06:40:00;4697;1.7;38
03.06.2017;06:50:00;5593;2.6;35
03.06.2017;07:00:00;13383;4.6;36
03.06.2017;07:10:00;16631;7.2;35
03.06.2017;07:20:00;23667;10.9;39
03.06.2017;07:30:00;19675;14.4;38
03.06.2017;07:40:00;23654;18.5;40
03.06.2017;07:50:00;31284;23.9;43
03.06.2017;08:00:00;29451;28.8;42
03.06.2017;08:10:00;28594;33.3;41
03.06.2017;08:20:00;33138;38.7;44
03.06.2017;08:30:00;34664;44.4;44
03.06.2017;08:40:00;35929;50.4;45
03.06.2017;08:50:00;37649;56.6;46
03.06.2017;09:00:00;37418;62.9;46
03.06.2017;09:10:00;40189;69.4;47
03.06.2017;09:20:00;41194;76.3;47
03.06.2017;09:30:00;41964;83.2;48
03.06.2017;09:40:00;42533;90.3;48
03.06.2017;09:50:00;43387;97.5;49
03.06.2017;10:00:00;41419;104.6;48
03.06.2017;10:10:00;38085;110.9;47
03.06.2017;10:20:00;42426;117.7;48
03.06.2017;10:30:00;42433;124.8;48
03.06.2017;10:40:00;43981;131.9;49
03.06.2017;10:50:00;44955;139.5;50
03.06.2017;11:00:00;44569;146.9;50
03.06.2017;11:10:00;45108;154.4;50
03.06.2017;11:20:00;45577;161.9;51
03.06.2017;11:30:00;44799;169.4;51
03.06.2017;11:40:00;45492;176.9;51
03.06.2017;11:50:00;45859;184.6;51
03.06.2017;12:00:00;45721;192.2;51
03.06.2017;12:10:00;45398;199.7;51
03.06.2017;12:20:00;43800;207.1;50
03.06.2017;12:30:00;44847;214.7;51
03.06.2017;12:40:00;44792;222.1;51
03.06.2017;12:50:00;43941;229.5;50
03.06.2017;13:00:00;42868;236.7;50
03.06.2017;13:10:00;41208;243.6;48
03.06.2017;13:20:00;41379;250.5;49
03.06.2017;13:30:00;44152;257.7;50
03.06.2017;13:40:00;41628;264.7;49
03.06.2017;13:50:00;40379;271.3;48
03.06.2017;14:00:00;39398;277.8;48
03.06.2017;14:10:00;37192;284.2;47
03.06.2017;14:20:00;37172;290.6;47
03.06.2017;14:30:00;36544;296.8;47
03.06.2017;14:40:00;37324;302.9;47
03.06.2017;14:50:00;33520;308.8;46
03.06.2017;15:00:00;32638;314.4;45
03.06.2017;15:10:00;33472;320.0;45
03.06.2017;15:20:00;30496;325.2;44
03.06.2017;15:30:00;32823;330.6;45
03.06.2017;15:40:00;30759;335.9;45
03.06.2017;15:50:00;31250;341.1;45
03.06.2017;16:00:00;27311;345.9;43
03.06.2017;16:10:00;25303;350.3;42
03.06.2017;16:20:00;23807;354.3;42
03.06.2017;16:30:00;22281;358.1;41
03.06.2017;16:40:00;20775;361.5;41
03.06.2017;16:50:00;15468;364.5;39
03.06.2017;17:00:00;12656;366.7;39
03.06.2017;17:10:00;16648;369.5;39
03.06.2017;17:20:00;14421;372.2;39
03.06.2017;17:30:00;13137;374.1;38
03.06.2017;17:40:00;14339;376.6;38
03.06.2017;17:50:00;11548;378.6;37
03.06.2017;18:00:00;12544;380.8;37
03.06.2017;18:10:00;12083;382.9;37
03.06.2017;18:20:00;6482;384.2;38
03.06.2017;18:30:00;4313;385.0;39
03.06.2017;18:40:00;5368;385.8;39
03.06.2017;18:50:00;7144;387.0;37
03.06.2017;19:00:00;6093;388.0;39
03.06.2017;19:10:00;4280;388.8;38
03.06.2017;19:20:00;3369;389.4;40
03.06.2017;19:30:00;2583;389.9;38
03.06.2017;19:40:00;2388;390.3;40
03.06.2017;19:50:00;2577;390.7;40
03.06.2017;20:00:00;2353;391.1;38
03.06.2017;20:10:00;1778;391.4;40
03.06.2017;20:20:00;952;391.6;40
03.06.2017;20:30:00;366;391.7;39
03.06.2017;20:40:00;75;391.7;39
03.06.2017;20:50:00;20;391.7;39
04.06.2017;05:35:00;5;0;31
04.06.2017;05:45:00;54;0;33
04.06.2017;05:55:00;320;0;34
04.06.2017;06:05:00;390;0.1;35
04.06.2017;06:15:00;531;0.2;35
04.06.2017;06:25:00;645;0.2;36
04.06.2017;06:35:00;595;0.4;36
04.06.2017;06:45:00;784;0.5;36
04.06.2017;06:55:00;518;0.6;37
04.06.2017;07:05:00;1084;0.7;37
04.06.2017;07:15:00;1756;1.0;38
04.06.2017;07:25:00;3098;1.4;39
04.06.2017;07:35:00;5620;2.2;36
04.06.2017;07:45:00;5673;3.2;37
04.06.2017;07:55:00;5026;4.1;37
04.06.2017;08:05:00;5037;4.9;36
04.06.2017;08:15:00;6800;5.9;38
04.06.2017;08:25:00;12641;7.7;35
04.06.2017;08:35:00;9008;9.6;38
04.06.2017;08:45:00;7519;10.8;36
04.06.2017;08:55:00;9661;12.4;35
04.06.2017;09:05:00;10208;14.1;37
04.06.2017;09:15:00;13227;16.1;38
04.06.2017;09:25:00;21524;19.4;39
04.06.2017;09:35:00;19359;22.7;38
04.06.2017;09:45:00;16549;25.5;36
04.06.2017;09:55:00;18122;28.5;36
04.06.2017;10:05:00;15107;31.6;37
04.06.2017;10:15:00;14444;33.8;38
04.06.2017;10:25:00;10751;35.9;35
04.06.2017;10:35:00;9957;37.7;36
04.06.2017;10:45:00;14116;39.7;38
04.06.2017;10:55:00;20732;42.9;38
04.06.2017;11:05:00;24642;46.4;39
04.06.2017;11:15:00;24939;50.4;40
04.06.2017;11:25:00;38945;55.1;44
04.06.2017;11:35:00;46157;63.0;50
04.06.2017;11:45:00;29317;68.1;43
04.06.2017;11:55:00;30216;73.1;43
04.06.2017;12:05:00;28297;77.9;42
04.06.2017;12:15:00;35247;83.3;45
04.06.2017;12:25:00;29319;88.1;42
04.06.2017;12:35:00;28295;93.2;42
04.06.2017;12:45:00;25391;97.3;41
04.06.2017;12:55:00;25485;101.3;40
04.06.2017;13:05:00;44590;108.1;48
04.06.2017;13:15:00;47088;115.5;49
04.06.2017;13:25:00;44345;123.5;52
04.06.2017;13:35:00;15334;125.9;41
04.06.2017;13:45:00;35429;130.4;44
04.06.2017;13:55:00;29127;135.3;42
04.06.2017;14:05:00;22605;141.1;43
04.06.2017;14:15:00;34805;145.0;44
04.06.2017;14:25:00;12841;147.3;40
04.06.2017;14:35:00;27636;152.2;43
04.06.2017;14:45:00;41878;158.5;47
04.06.2017;14:55:00;39590;164.9;46
04.06.2017;15:05:00;38770;171.3;47
04.06.2017;15:15:00;22693;176.5;43
04.06.2017;15:25:00;33974;181.8;45
04.06.2017;15:35:00;34173;187.5;45
04.06.2017;15:45:00;34506;193.3;45
04.06.2017;15:55:00;31011;198.7;44
04.06.2017;16:05:00;30999;203.8;44
04.06.2017;16:15:00;23906;208.1;42
04.06.2017;16:25:00;16944;211.5;39
04.06.2017;16:35:00;21366;215.3;40
04.06.2017;16:45:00;12017;218.0;39
04.06.2017;16:55:00;15948;220.8;38
04.06.2017;17:05:00;23008;223.6;39
04.06.2017;17:15:00;18552;226.8;39
04.06.2017;17:25:00;15942;229.6;38
04.06.2017;17:35:00;14134;232.0;37
04.06.2017;17:45:00;12175;234.2;37
04.06.2017;17:55:00;9435;235.8;38
04.06.2017;18:05:00;7584;237.2;37
04.06.2017;18:15:00;6364;238.3;39
04.06.2017;18:25:00;4599;239.1;38
04.06.2017;18:35:00;3347;239.7;40
04.06.2017;18:45:00;3360;240.3;38
04.06.2017;18:55:00;3168;240.9;40
04.06.2017;19:05:00;2373;241.3;38
04.06.2017;19:15:00;2180;241.7;39
04.06.2017;19:25:00;2160;242.0;40
04.06.2017;19:35:00;2041;242.4;37
04.06.2017;19:45:00;2709;242.8;39
04.06.2017;19:55:00;2548;243.2;40
04.06.2017;20:05:00;1885;243.6;38
04.06.2017;20:15:00;1049;243.8;39
04.06.2017;20:25:00;786;243.9;40
04.06.2017;20:35:00;694;244.0;40
04.06.2017;20:45:00;388;244.1;38
04.06.2017;20:55:00;179;244.1;39
04.06.2017;21:05:00;135;244.2;40
04.06.2017;21:15:00;6;244.2;39
04.06.2017;21:25:00;2;244.2;39
05.06.2017;05:45:00;6;0;31
05.06.2017;05:55:00;156;0;32
05.06.2017;06:05:00;520;0;33
05.06.2017;06:15:00;770;0.2;34
05.06.2017;06:25:00;798;0.3;35
05.06.2017;06:35:00;618;0.4;35
05.06.2017;06:45:00;628;0.5;36
05.06.2017;06:55:00;1020;0.7;36
05.06.2017;07:05:00;2205;1.0;37
05.06.2017;07:15:00;2390;1.4;38
05.06.2017;07:25:00;1480;1.7;38
05.06.2017;07:35:00;1712;1.9;39
05.06.2017;07:45:00;1427;2.2;36
05.06.2017;07:55:00;1603;2.4;37
05.06.2017;08:05:00;1994;2.8;38
05.06.2017;08:15:00;1722;3.1;39
05.06.2017;08:25:00;2227;3.4;36
05.06.2017;08:35:00;3867;3.9;38
05.06.2017;08:45:00;4154;4.7;38
05.06.2017;08:55:00;3797;5.3;37
05.06.2017;09:05:00;3166;5.9;38
05.06.2017;09:15:00;3993;6.5;36
05.06.2017;09:25:00;8020;7.7;38
05.06.2017;09:35:00;6211;8.8;37
05.06.2017;09:45:00;8086;10.0;36
05.06.2017;09:55:00;7611;11.2;38
05.06.2017;10:05:00;8213;12.5;37
05.06.2017;10:15:00;7798;13.9;35
05.06.2017;10:25:00;8663;15.3;36
05.06.2017;10:35:00;4578;16.4;37
05.06.2017;10:45:00;4437;17.2;36
05.06.2017;10:55:00;6398;18.2;38
05.06.2017;11:05:00;7510;19.5;36
05.06.2017;11:15:00;6298;20.5;38
05.06.2017;11:25:00;4474;21.3;37
05.06.2017;11:35:00;2710;21.8;38
05.06.2017;11:45:00;5698;22.5;37
05.06.2017;11:55:00;8955;24.3;36
05.06.2017;12:05:00;5560;25.4;38
05.06.2017;12:15:00;6159;26.4;36
05.06.2017;12:25:00;6616;27.4;38
05.06.2017;12:35:00;8685;28.9;37
05.06.2017;12:45:00;8165;30.2;36
05.06.2017;12:55:00;6667;31.4;37
05.06.2017;13:05:00;9741;32.8;38
05.06.2017;13:15:00;13626;34.9;35
05.06.2017;13:25:00;9846;36.6;38
05.06.2017;13:35:00;12758;38.8;35
05.06.2017;13:45:00;12628;40.9;36
05.06.2017;13:55:00;11802;42.9;38
05.06.2017;14:05:00;12245;44.9;37
05.06.2017;14:15:00;12135;46.9;35
05.06.2017;14:25:00;12156;48.9;36
05.06.2017;14:35:00;13803;51.0;38
05.06.2017;14:45:00;15163;53.7;35
05.06.2017;14:55:00;9493;55.4;38
05.06.2017;15:05:00;9569;57.0;37
05.06.2017;15:15:00;11930;58.8;35
05.06.2017;15:25:00;12379;60.9;36
05.06.2017;15:35:00;12545;62.9;38
05.06.2017;15:45:00;11444;64.9;36
05.06.2017;15:55:00;12638;67.0;35
05.06.2017;16:05:00;12505;69.0;38
05.06.2017;16:15:00;15479;71.5;35
05.06.2017;16:25:00;13504;73.9;38
05.06.2017;16:35:00;10937;75.7;36
05.06.2017;16:45:00;17155;78.1;37
05.06.2017;16:55:00;23014;81.6;38
05.06.2017;17:05:00;18654;84.9;38
05.06.2017;17:15:00;21861;88.6;39
05.06.2017;17:25:00;12169;90.8;35
05.06.2017;17:35:00;12834;92.9;35
05.06.2017;17:45:00;11096;95.1;36
05.06.2017;17:55:00;9433;96.7;36
05.06.2017;18:05:00;8753;98.2;37
05.06.2017;18:15:00;9348;99.7;38
05.06.2017;18:25:00;12355;101.6;35
05.06.2017;18:35:00;11071;103.8;35
05.06.2017;18:45:00;5781;104.8;38
05.06.2017;18:55:00;6380;105.9;36
05.06.2017;19:05:00;6663;107.0;38
05.06.2017;19:15:00;6221;108.1;37
05.06.2017;19:25:00;5050;108.9;37
05.06.2017;19:35:00;2805;109.5;38
05.06.2017;19:45:00;1968;109.9;38
05.06.2017;19:55:00;1897;110.2;39
05.06.2017;20:05:00;1743;110.5;36
05.06.2017;20:15:00;1596;110.7;38
05.06.2017;20:25:00;1317;111.0;39
05.06.2017;20:35:00;1721;111.2;39
05.06.2017;20:45:00;1284;111.5;37
05.06.2017;20:55:00;695;111.6;38
05.06.2017;21:05:00;329;111.7;39
05.06.2017;21:15:00;152;111.7;39
05.06.2017;21:25:00;0;111.7;38
06.06.2017;05:25:00;0;0;30
06.06.2017;05:35:00;0;0;32
06.06.2017;05:45:00;85;0;32
06.06.2017;05:55:00;314;0;33
06.06.2017;06:05:00;702;0.1;34
06.06.2017;06:15:00;796;0.2;34
06.06.2017;06:25:00;1025;0.4;35
06.06.2017;06:35:00;2563;0.7;35
06.06.2017;06:45:00;2051;1.1;35
06.06.2017;06:55:00;2574;1.5;37
06.06.2017;07:05:00;1993;1.9;38
06.06.2017;07:15:00;1517;2.1;38
06.06.2017;07:25:00;1452;2.4;39
06.06.2017;07:35:00;1692;2.7;39
06.06.2017;07:45:00;844;2.8;39
06.06.2017;07:55:00;1077;3.0;35
06.06.2017;08:05:00;1698;3.3;37
06.06.2017;08:15:00;1778;3.5;38
06.06.2017;08:25:00;2514;3.9;38
06.06.2017;08:35:00;2444;4.4;36
06.06.2017;08:45:00;3316;4.8;37
06.06.2017;08:55:00;5649;5.7;36
06.06.2017;09:05:00;5185;6.6;37
06.06.2017;09:15:00;9275;8.0;35
06.06.2017;09:25:00;9514;9.5;37
06.06.2017;09:35:00;14983;11.8;38
06.06.2017;09:45:00;15444;14.5;36
06.06.2017;09:55:00;19852;18.2;38
06.06.2017;10:05:00;19656;21.5;38
06.06.2017;10:15:00;8896;23.2;36
06.06.2017;10:25:00;6432;24.4;36
06.06.2017;10:35:00;4158;25.1;38
06.06.2017;10:45:00;3270;25.7;38
06.06.2017;10:55:00;5029;26.6;37
06.06.2017;11:05:00;6422;27.5;38
06.06.2017;11:15:00;11414;29.2;38
06.06.2017;11:25:00;5914;30.6;36
06.06.2017;11:35:00;3491;31.2;38
06.06.2017;11:45:00;3147;31.8;37
06.06.2017;11:55:00;3817;32.3;37
06.06.2017;12:05:00;8599;33.4;37
06.06.2017;12:15:00;15994;36.2;36
06.06.2017;12:25:00;23719;41.1;40
06.06.2017;12:35:00;11723;43.1;36
06.06.2017;12:45:00;19963;45.8;37
06.06.2017;12:55:00;32418;50.9;43
06.06.2017;13:05:00;15578;53.3;35
06.06.2017;13:15:00;10490;55.4;37
06.06.2017;13:25:00;5277;56.4;37
06.06.2017;13:35:00;3068;57.1;38
06.06.2017;13:45:00;1692;57.4;39
06.06.2017;13:55:00;1584;57.6;39
06.06.2017;14:05:00;684;57.7;39
06.06.2017;14:15:00;907;57.9;37
06.06.2017;14:25:00;1453;58.1;38
06.06.2017;14:35:00;2309;58.5;39
06.06.2017;14:45:00;6216;59.3;36
06.06.2017;14:55:00;9063;60.7;38
06.06.2017;15:05:00;9558;62.3;38
06.06.2017;15:15:00;9292;63.8;36
06.06.2017;15:25:00;12825;65.8;35
06.06.2017;15:35:00;20101;68.6;38
06.06.2017;15:45:00;24312;72.8;40
06.06.2017;15:55:00;25813;77.5;41
06.06.2017;16:05:00;16554;80.7;37
06.06.2017;16:15:00;14949;83.4;35
06.06.2017;16:25:00;13891;85.7;38
06.06.2017;16:35:00;9102;87.6;36
06.06.2017;16:45:00;8784;89.2;36
06.06.2017;16:55:00;16079;91.6;37
06.06.2017;17:05:00;12626;94.0;35
06.06.2017;17:15:00;12054;95.9;36
06.06.2017;17:25:00;9921;97.7;38
06.06.2017;17:35:00;24153;100.8;38
06.06.2017;17:45:00;16457;103.9;37
06.06.2017;17:55:00;11660;106.0;37
06.06.2017;18:05:00;10022;107.6;36
06.06.2017;18:15:00;6849;108.9;36
06.06.2017;18:25:00;9709;110.8;35
06.06.2017;18:35:00;11903;112.6;38
06.06.2017;18:45:00;3850;113.5;37
06.06.2017;18:55:00;2392;113.9;38
06.06.2017;19:05:00;3399;114.4;38
06.06.2017;19:15:00;2070;114.8;37
06.06.2017;19:25:00;1893;115.1;38
06.06.2017;19:35:00;1758;115.4;38
06.06.2017;19:45:00;1607;115.7;39
06.06.2017;19:55:00;1512;115.9;37
06.06.2017;20:05:00;1330;116.2;38
06.06.2017;20:15:00;1184;116.4;39
06.06.2017;20:25:00;1038;116.6;39
06.06.2017;20:35:00;700;116.7;39
06.06.2017;20:45:00;508;116.8;37
06.06.2017;20:55:00;350;116.9;38
06.06.2017;21:05:00;229;116.9;38
06.06.2017;21:15:00;97;116.9;39
06.06.2017;21:25:00;0;116.9;38
07.06.2017;05:25:00;0;0;30
07.06.2017;05:35:00;10;0;31
07.06.2017;05:45:00;321;0;32
07.06.2017;05:55:00;413;0;33
07.06.2017;06:05:00;554;0.1;33
07.06.2017;06:15:00;364;0.2;34
07.06.2017;06:25:00;1079;0.4;34
07.06.2017;06:35:00;1323;0.6;35
07.06.2017;06:45:00;645;0.7;35
07.06.2017;06:55:00;1700;1.0;35
07.06.2017;07:05:00;1788;1.3;36
07.06.2017;07:15:00;3130;1.8;37
07.06.2017;07:25:00;4825;2.5;37
07.06.2017;07:35:00;17284;5.0;38
07.06.2017;07:45:00;8678;6.7;38
07.06.2017;07:55:00;20124;10.8;39
07.06.2017;08:05:00;8629;12.8;36
07.06.2017;08:15:00;28795;16.0;39
07.06.2017;08:25:00;23632;21.1;40
07.06.2017;08:35:00;15848;25.5;39
07.06.2017;08:45:00;27544;29.4;39
07.06.2017;08:55:00;35907;36.2;45
07.06.2017;09:05:00;9833;38.6;37
07.06.2017;09:15:00;21272;42.9;39
07.06.2017;09:25:00;36279;48.2;45
07.06.2017;09:35:00;36364;55.3;46
07.06.2017;09:45:00;17749;59.1;39
07.06.2017;09:55:00;29919;63.8;42
07.06.2017;10:05:00;9956;67.3;37
07.06.2017;10:15:00;21072;71.3;41
07.06.2017;10:25:00;14563;73.7;37
07.06.2017;10:35:00;16992;76.7;38
07.06.2017;10:45:00;47795;84.8;50
07.06.2017;10:55:00;44039;91.1;47
07.06.2017;11:05:00;27352;97.4;43
07.06.2017;11:15:00;38175;103.9;47
07.06.2017;11:25:00;17853;107.5;39
07.06.2017;11:35:00;24465;111.8;42
07.06.2017;11:45:00;41707;116.8;46
07.06.2017;11:55:00;36494;124.0;48
07.06.2017;12:05:00;45307;129.9;48
07.06.2017;12:15:00;26375;135.3;43
07.06.2017;12:25:00;27358;140.6;43
07.06.2017;12:35:00;49909;148.7;51
07.06.2017;12:45:00;49435;156.9;51
07.06.2017;12:55:00;36776;163.9;46
07.06.2017;13:05:00;35034;171.0;48
07.06.2017;13:15:00;18539;173.7;41
07.06.2017;13:25:00;49905;181.1;51
07.06.2017;13:35:00;47268;189.1;51
07.06.2017;13:45:00;46532;196.9;50
07.06.2017;13:55:00;45525;204.6;50
07.06.2017;14:05:00;44488;212.0;49
07.06.2017;14:15:00;23560;217.5;43
07.06.2017;14:25:00;41050;223.7;47
07.06.2017;14:35:00;42047;230.9;48
07.06.2017;14:45:00;40842;237.7;47
07.06.2017;14:55:00;39581;244.3;47
07.06.2017;15:05:00;28734;250.0;43
07.06.2017;15:15:00;37585;256.4;46
