Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.06.2017;15:25:00;34958;262.3;45
07.06.2017;15:35:00;34245;268.3;45
07.06.2017;15:45:00;29012;273.5;43
07.06.2017;15:55:00;24438;277.4;41
07.06.2017;16:05:00;26631;280.4;41
07.06.2017;16:15:00;28204;285.2;42
07.06.2017;16:25:00;23625;289.4;41
07.06.2017;16:35:00;24434;293.5;41
07.06.2017;16:45:00;23389;296.9;40
07.06.2017;16:55:00;21232;300.5;40
07.06.2017;17:05:00;19286;303.8;39
07.06.2017;17:15:00;18245;306.4;37
07.06.2017;17:25:00;15429;309.0;37
07.06.2017;17:35:00;13678;311.4;36
07.06.2017;17:45:00;11168;313.4;38
07.06.2017;17:55:00;10086;315.2;37
07.06.2017;18:05:00;8286;316.6;36
07.06.2017;18:15:00;7081;317.8;38
07.06.2017;18:25:00;5450;318.8;38
07.06.2017;18:35:00;4172;319.6;38
07.06.2017;18:45:00;3297;320.2;38
07.06.2017;18:55:00;3468;320.7;39
07.06.2017;19:05:00;2756;321.2;37
07.06.2017;19:15:00;2268;321.6;39
07.06.2017;19:25:00;2710;322.0;39
07.06.2017;19:35:00;2513;322.4;37
07.06.2017;19:45:00;2507;322.8;39
07.06.2017;19:55:00;1679;323.1;39
07.06.2017;20:05:00;1622;323.4;37
07.06.2017;20:15:00;1551;323.6;38
07.06.2017;20:25:00;1149;323.8;39
07.06.2017;20:35:00;745;324.0;39
07.06.2017;20:45:00;556;324.1;39
07.06.2017;20:55:00;479;324.2;39
07.06.2017;21:05:00;347;324.2;38
07.06.2017;21:15:00;204;324.3;39
07.06.2017;21:25:00;4;324.3;39
08.06.2017;05:15:00;6;0;30
08.06.2017;05:25:00;60;0;31
08.06.2017;05:35:00;325;0;32
08.06.2017;05:45:00;761;0.1;33
08.06.2017;05:55:00;1224;0.3;34
08.06.2017;06:05:00;1961;0.6;34
08.06.2017;06:15:00;2622;1.0;35
08.06.2017;06:25:00;3391;1.5;36
08.06.2017;06:35:00;4308;2.2;38
08.06.2017;06:45:00;5174;3.0;35
08.06.2017;06:55:00;7679;4.2;38
08.06.2017;07:05:00;13614;6.2;38
08.06.2017;07:15:00;17160;8.9;35
08.06.2017;07:25:00;19998;12.0;35
08.06.2017;07:35:00;22826;15.7;38
08.06.2017;07:45:00;21470;19.5;38
08.06.2017;07:55:00;26093;23.8;40
08.06.2017;08:05:00;28790;28.5;41
08.06.2017;08:15:00;32404;33.7;42
08.06.2017;08:25:00;35810;39.6;44
08.06.2017;08:35:00;33355;45.3;43
08.06.2017;08:45:00;30789;50.6;42
08.06.2017;08:55:00;31187;55.7;43
08.06.2017;09:05:00;29727;60.6;42
08.06.2017;09:15:00;32401;65.8;42
08.06.2017;09:25:00;29389;70.6;41
08.06.2017;09:35:00;38148;76.7;45
08.06.2017;09:45:00;44824;83.8;47
08.06.2017;09:55:00;44291;91.2;47
08.06.2017;10:05:00;45468;98.8;48
08.06.2017;10:15:00;46371;106.4;49
08.06.2017;10:25:00;45141;114.1;48
08.06.2017;10:35:00;45875;121.6;48
08.06.2017;10:45:00;45346;128.9;48
08.06.2017;10:55:00;45874;136.6;49
08.06.2017;11:05:00;49211;144.8;51
08.06.2017;11:15:00;44663;152.5;49
08.06.2017;11:25:00;44950;159.8;49
08.06.2017;11:35:00;45847;167.5;49
08.06.2017;11:45:00;46534;175.2;49
08.06.2017;11:55:00;47694;183.2;50
08.06.2017;12:05:00;47876;191.3;51
08.06.2017;12:15:00;47311;198.9;49
08.06.2017;12:25:00;48780;207.0;51
08.06.2017;12:35:00;46606;214.9;50
08.06.2017;12:45:00;47747;222.9;51
08.06.2017;12:55:00;43136;230.3;48
08.06.2017;13:05:00;36035;236.7;46
08.06.2017;13:15:00;36224;242.8;45
08.06.2017;13:25:00;35619;248.7;45
08.06.2017;13:35:00;34792;254.6;45
08.06.2017;13:45:00;44857;262.0;49
08.06.2017;13:55:00;40017;269.1;47
08.06.2017;14:05:00;41367;276.2;48
08.06.2017;14:15:00;40464;283.1;47
08.06.2017;14:25:00;40842;289.8;47
08.06.2017;14:35:00;39145;296.5;47
08.06.2017;14:45:00;37980;302.8;47
08.06.2017;14:55:00;36530;309.0;46
08.06.2017;15:05:00;35353;314.9;45
08.06.2017;15:15:00;34248;320.7;45
08.06.2017;15:25:00;32953;326.2;45
08.06.2017;15:35:00;31681;331.6;44
08.06.2017;15:45:00;30442;336.7;44
08.06.2017;15:55:00;29078;341.6;43
08.06.2017;16:05:00;27583;346.3;42
08.06.2017;16:15:00;25997;350.7;42
08.06.2017;16:25:00;24513;354.8;41
08.06.2017;16:35:00;23041;358.7;41
08.06.2017;16:45:00;21374;362.4;40
08.06.2017;16:55:00;19718;365.7;39
08.06.2017;17:05:00;17996;368.8;39
08.06.2017;17:15:00;16228;371.6;38
08.06.2017;17:25:00;14509;374.1;37
08.06.2017;17:35:00;12670;376.3;36
08.06.2017;17:45:00;10879;378.2;38
08.06.2017;17:55:00;9206;379.8;37
08.06.2017;18:05:00;7535;381.1;37
08.06.2017;18:15:00;5977;382.2;39
08.06.2017;18:25:00;4612;383.0;38
08.06.2017;18:35:00;3442;383.6;39
08.06.2017;18:45:00;2593;384.1;37
08.06.2017;18:55:00;2090;384.4;39
08.06.2017;19:05:00;1846;384.8;40
08.06.2017;19:15:00;1699;385.1;37
08.06.2017;19:25:00;1637;385.3;39
08.06.2017;19:35:00;1532;385.6;39
08.06.2017;19:45:00;1436;385.8;40
08.06.2017;19:55:00;1226;386.0;37
08.06.2017;20:05:00;1145;386.2;39
08.06.2017;20:15:00;930;386.4;39
08.06.2017;20:25:00;829;386.5;39
08.06.2017;20:35:00;665;386.7;40
08.06.2017;20:45:00;514;386.8;38
08.06.2017;20:55:00;334;386.8;39
08.06.2017;21:05:00;222;386.9;39
08.06.2017;21:15:00;125;386.9;39
08.06.2017;21:25:00;0;386.9;39
09.06.2017;05:10:00;6;0;29
09.06.2017;05:25:00;344;0;32
09.06.2017;05:35:00;397;0.1;33
09.06.2017;05:45:00;361;0.1;34
09.06.2017;05:55:00;472;0.2;34
09.06.2017;06:05:00;628;0.3;35
09.06.2017;06:15:00;1010;0.5;35
09.06.2017;06:25:00;1984;0.7;35
09.06.2017;06:35:00;11649;2.4;37
09.06.2017;06:45:00;12959;4.5;38
09.06.2017;06:55:00;13742;6.8;37
09.06.2017;07:05:00;18071;9.7;36
09.06.2017;07:15:00;24755;13.4;38
09.06.2017;07:25:00;23833;17.2;39
09.06.2017;07:35:00;29797;21.8;41
09.06.2017;07:45:00;31989;27.1;42
09.06.2017;07:55:00;34929;32.6;43
09.06.2017;08:05:00;38956;39.0;45
09.06.2017;08:15:00;26693;43.8;41
09.06.2017;08:25:00;34913;49.2;43
09.06.2017;08:35:00;21960;53.7;40
09.06.2017;08:45:00;17889;57.2;38
09.06.2017;08:55:00;19855;60.3;37
09.06.2017;09:05:00;15267;62.9;36
09.06.2017;09:15:00;20126;66.1;37
09.06.2017;09:25:00;40580;72.2;46
09.06.2017;09:35:00;20055;76.2;39
09.06.2017;09:45:00;17285;79.0;37
09.06.2017;09:55:00;19358;82.2;37
09.06.2017;10:05:00;18478;85.3;37
09.06.2017;10:15:00;20112;88.6;38
09.06.2017;10:25:00;15717;91.5;36
09.06.2017;10:35:00;13995;93.9;35
09.06.2017;10:45:00;14500;96.2;36
09.06.2017;10:55:00;14642;98.7;35
09.06.2017;11:05:00;15770;101.3;35
09.06.2017;11:15:00;17760;104.1;35
09.06.2017;11:25:00;19942;107.3;37
09.06.2017;11:35:00;19369;110.6;38
09.06.2017;11:45:00;18990;113.8;37
09.06.2017;11:55:00;18250;116.8;37
09.06.2017;12:05:00;24320;120.5;39
09.06.2017;12:15:00;30205;125.4;42
09.06.2017;12:25:00;27535;130.1;41
09.06.2017;12:35:00;23952;134.1;40
09.06.2017;12:45:00;26995;138.5;41
09.06.2017;12:55:00;34480;143.8;43
09.06.2017;13:05:00;27098;148.9;42
09.06.2017;13:15:00;35514;154.5;44
09.06.2017;13:25:00;30119;160.0;43
09.06.2017;13:35:00;28787;165.1;42
09.06.2017;13:45:00;20485;168.9;39
09.06.2017;13:55:00;19386;172.2;39
09.06.2017;14:05:00;21018;175.6;39
09.06.2017;14:15:00;16665;178.7;38
09.06.2017;14:25:00;16665;181.4;37
09.06.2017;14:35:00;18148;184.3;37
09.06.2017;14:45:00;21446;187.7;38
09.06.2017;14:55:00;26722;191.8;41
09.06.2017;15:05:00;25412;196.2;41
09.06.2017;15:15:00;22526;200.2;40
09.06.2017;15:25:00;41549;205.7;45
09.06.2017;15:35:00;38002;211.3;45
09.06.2017;15:45:00;25373;215.4;41
09.06.2017;15:55:00;17982;218.5;38
09.06.2017;16:05:00;13539;221.2;37
09.06.2017;16:15:00;10456;222.9;39
09.06.2017;16:25:00;7043;224.2;38
09.06.2017;16:35:00;5383;225.2;37
09.06.2017;16:45:00;6016;226.2;39
09.06.2017;16:55:00;6751;227.2;37
09.06.2017;17:05:00;7729;228.4;38
09.06.2017;17:15:00;13417;230.4;38
09.06.2017;17:25:00;21023;233.6;39
09.06.2017;17:35:00;13306;235.9;36
09.06.2017;17:45:00;11808;237.7;37
09.06.2017;17:55:00;10313;239.7;36
09.06.2017;18:05:00;7392;241.0;36
09.06.2017;18:15:00;6327;242.2;38
09.06.2017;18:25:00;4958;243.1;37
09.06.2017;18:35:00;3902;243.7;39
09.06.2017;18:45:00;3179;244.3;37
09.06.2017;18:55:00;2645;244.8;39
09.06.2017;19:05:00;3009;245.3;38
09.06.2017;19:15:00;2523;245.7;38
09.06.2017;19:25:00;1863;246.1;39
09.06.2017;19:35:00;1605;246.3;39
09.06.2017;19:45:00;2016;246.6;36
09.06.2017;19:55:00;2424;247.0;39
09.06.2017;20:05:00;2783;247.5;39
09.06.2017;20:15:00;2661;247.9;37
09.06.2017;20:25:00;1746;248.3;39
09.06.2017;20:35:00;1391;248.5;39
09.06.2017;20:45:00;460;248.6;39
09.06.2017;20:55:00;274;248.7;39
09.06.2017;21:05:00;28;248.7;38
09.06.2017;21:15:00;11;248.7;38
09.06.2017;21:35:00;9;248.7;37
10.06.2017;05:25:00;4;0;31
10.06.2017;05:35:00;144;0;31
10.06.2017;05:45:00;681;0.1;32
10.06.2017;05:55:00;1832;0.3;33
10.06.2017;06:05:00;3094;0.7;34
10.06.2017;06:15:00;4183;1.3;34
10.06.2017;06:25:00;4910;2.2;37
10.06.2017;06:35:00;5582;3.1;37
10.06.2017;06:45:00;7529;4.2;38
10.06.2017;06:55:00;6123;5.3;35
10.06.2017;07:05:00;6595;6.3;38
10.06.2017;07:15:00;9580;7.9;37
10.06.2017;07:25:00;10819;9.5;35
10.06.2017;07:35:00;8351;11.1;35
10.06.2017;07:45:00;12890;13.1;36
10.06.2017;07:55:00;25631;16.5;40
10.06.2017;08:05:00;19585;20.1;37
10.06.2017;08:15:00;33234;25.6;42
10.06.2017;08:25:00;20369;30.3;39
10.06.2017;08:35:00;20041;33.5;38
10.06.2017;08:45:00;18148;36.6;36
10.06.2017;08:55:00;17071;39.5;36
10.06.2017;09:05:00;17559;42.4;36
10.06.2017;09:15:00;18729;45.5;36
10.06.2017;09:25:00;19542;48.7;37
10.06.2017;09:35:00;22486;52.3;38
10.06.2017;09:45:00;27312;56.6;41
10.06.2017;09:55:00;22204;60.6;39
10.06.2017;10:05:00;22944;64.5;39
10.06.2017;10:15:00;43337;71.1;46
10.06.2017;10:25:00;35546;77.2;44
10.06.2017;10:35:00;30803;82.3;42
10.06.2017;10:45:00;30190;87.3;42
10.06.2017;10:55:00;33188;92.8;43
10.06.2017;11:05:00;36154;98.7;44
10.06.2017;11:15:00;40257;105.0;46
10.06.2017;11:25:00;39480;111.5;46
10.06.2017;11:35:00;43253;118.3;47
10.06.2017;11:45:00;42928;125.6;47
10.06.2017;11:55:00;45356;132.9;48
10.06.2017;12:05:00;47761;140.7;50
10.06.2017;12:15:00;17061;144.0;41
10.06.2017;12:25:00;46935;151.2;50
10.06.2017;12:35:00;45662;158.4;50
10.06.2017;12:45:00;39733;164.9;47
10.06.2017;12:55:00;38476;171.0;46
10.06.2017;13:05:00;19158;175.7;41
10.06.2017;13:15:00;13463;178.4;40
10.06.2017;13:25:00;26278;181.7;42
10.06.2017;13:35:00;38723;189.1;48
10.06.2017;13:45:00;14128;193.2;40
10.06.2017;13:55:00;31976;198.5;45
10.06.2017;14:05:00;16945;201.4;40
10.06.2017;14:15:00;46821;206.7;47
10.06.2017;14:25:00;42035;214.0;48
10.06.2017;14:35:00;41421;221.1;47
10.06.2017;14:45:00;36348;227.1;45
10.06.2017;14:55:00;41209;233.7;47
10.06.2017;15:05:00;37945;240.1;47
10.06.2017;15:15:00;36335;246.3;46
10.06.2017;15:25:00;36591;252.3;46
10.06.2017;15:35:00;33874;258.2;45
10.06.2017;15:45:00;22505;262.7;42
10.06.2017;15:55:00;28582;267.7;43
10.06.2017;16:05:00;28494;272.4;43
10.06.2017;16:15:00;27377;277.0;42
10.06.2017;16:25:00;25385;280.6;41
10.06.2017;16:35:00;16975;283.6;40
10.06.2017;16:45:00;13259;285.8;38
10.06.2017;16:55:00;14521;288.9;38
10.06.2017;17:05:00;21668;292.0;39
10.06.2017;17:15:00;17272;295.1;38
10.06.2017;17:25:00;15063;297.6;37
10.06.2017;17:35:00;14023;300.0;37
10.06.2017;17:45:00;11705;301.9;38
10.06.2017;17:55:00;9537;303.6;37
10.06.2017;18:05:00;8113;305.0;37
10.06.2017;18:15:00;6555;306.2;39
10.06.2017;18:25:00;5842;307.2;37
10.06.2017;18:35:00;4670;308.0;39
10.06.2017;18:45:00;3677;308.7;38
10.06.2017;18:55:00;3113;309.2;39
10.06.2017;19:05:00;2550;309.7;37
10.06.2017;19:15:00;2142;310.1;39
10.06.2017;19:25:00;1934;310.4;40
10.06.2017;19:35:00;1750;310.7;38
10.06.2017;19:45:00;1606;311.0;39
10.06.2017;19:55:00;1494;311.2;39
10.06.2017;20:05:00;1269;311.4;40
10.06.2017;20:15:00;1156;311.6;38
10.06.2017;20:25:00;931;311.8;39
10.06.2017;20:35:00;811;311.9;39
10.06.2017;20:45:00;605;312.0;40
10.06.2017;20:55:00;479;312.1;40
10.06.2017;21:05:00;333;312.2;38
10.06.2017;21:15:00;209;312.2;39
10.06.2017;21:25:00;41;312.2;39
10.06.2017;21:35:00;0;312.2;38
11.06.2017;05:20:00;14;0;31
11.06.2017;05:30:00;185;0;32
11.06.2017;05:40:00;345;0;33
11.06.2017;05:50:00;525;0.1;34
11.06.2017;06:00:00;696;0.2;34
11.06.2017;06:10:00;870;0.3;35
11.06.2017;06:20:00;1031;0.5;35
11.06.2017;06:30:00;8232;1.3;37
11.06.2017;06:40:00;11847;3.2;35
11.06.2017;06:50:00;13399;5.4;35
11.06.2017;07:00:00;16094;7.9;37
11.06.2017;07:10:00;19692;11.0;36
11.06.2017;07:20:00;25552;15.1;39
11.06.2017;07:30:00;27223;19.6;41
11.06.2017;07:40:00;28924;24.3;41
11.06.2017;07:50:00;30652;29.3;42
11.06.2017;08:00:00;32283;34.6;43
11.06.2017;08:10:00;33890;40.2;43
11.06.2017;08:20:00;35227;46.0;44
11.06.2017;08:30:00;36732;52.1;45
11.06.2017;08:40:00;38056;58.4;45
11.06.2017;08:50:00;39388;64.9;46
11.06.2017;09:00:00;40591;71.6;46
11.06.2017;09:10:00;41579;78.5;47
11.06.2017;09:20:00;42235;85.5;47
11.06.2017;09:30:00;43061;92.6;48
11.06.2017;09:40:00;44113;99.9;48
11.06.2017;09:50:00;44452;107.3;49
11.06.2017;10:00:00;44524;114.7;49
11.06.2017;10:10:00;44770;122.2;49
11.06.2017;10:20:00;45142;129.7;49
11.06.2017;10:30:00;45432;137.3;49
11.06.2017;10:40:00;46018;144.9;50
11.06.2017;10:50:00;45975;152.5;50
11.06.2017;11:00:00;46379;160.2;50
11.06.2017;11:10:00;46398;167.9;50
11.06.2017;11:20:00;46386;175.7;51
11.06.2017;11:30:00;46782;183.5;51
11.06.2017;11:40:00;46539;191.3;51
11.06.2017;11:50:00;46486;199.0;51
11.06.2017;12:00:00;46188;206.7;51
11.06.2017;12:10:00;46634;214.5;51
11.06.2017;12:20:00;46306;222.2;51
11.06.2017;12:30:00;46262;229.9;51
11.06.2017;12:40:00;45433;237.5;51
11.06.2017;12:50:00;45247;245.1;51
11.06.2017;13:00:00;44695;252.5;51
11.06.2017;13:10:00;44401;260.0;50
11.06.2017;13:20:00;44173;267.3;50
11.06.2017;13:30:00;40934;274.4;49
11.06.2017;13:40:00;43096;281.6;49
11.06.2017;13:50:00;42002;288.6;49
11.06.2017;14:00:00;37228;295.1;47
11.06.2017;14:10:00;35731;301.1;46
11.06.2017;14:20:00;38691;307.5;47
11.06.2017;14:30:00;37157;313.9;47
11.06.2017;14:40:00;37419;320.1;47
11.06.2017;14:50:00;36201;326.3;46
11.06.2017;15:00:00;35260;332.1;46
11.06.2017;15:10:00;33992;337.8;46
11.06.2017;15:20:00;32973;343.4;45
11.06.2017;15:30:00;31495;348.7;45
11.06.2017;15:40:00;30263;353.8;44
11.06.2017;15:50:00;28930;358.7;43
11.06.2017;16:00:00;27574;363.3;43
11.06.2017;16:10:00;26050;367.7;42
11.06.2017;16:20:00;24535;371.9;42
11.06.2017;16:30:00;23068;375.8;41
11.06.2017;16:40:00;21322;379.4;41
11.06.2017;16:50:00;19852;382.8;40
11.06.2017;17:00:00;18215;385.9;39
11.06.2017;17:10:00;16461;388.7;38
11.06.2017;17:20:00;14785;391.3;38
11.06.2017;17:30:00;13106;393.5;37
11.06.2017;17:40:00;11613;395.5;37
11.06.2017;17:50:00;9769;397.2;38
11.06.2017;18:00:00;8265;398.6;37
11.06.2017;18:10:00;6652;399.8;38
11.06.2017;18:20:00;5297;400.7;39
11.06.2017;18:30:00;4056;401.5;38
11.06.2017;18:40:00;3118;402.0;39
11.06.2017;18:50:00;2449;402.5;40
11.06.2017;19:00:00;2043;402.8;38
11.06.2017;19:10:00;1763;403.1;40
11.06.2017;19:20:00;1798;403.4;40
11.06.2017;19:30:00;2026;403.7;38
11.06.2017;19:40:00;2151;404.1;40
11.06.2017;19:50:00;2253;404.5;40
11.06.2017;20:00:00;3064;404.9;38
11.06.2017;20:10:00;4655;405.6;39
11.06.2017;20:20:00;3040;406.2;37
11.06.2017;20:30:00;2532;406.7;39
11.06.2017;20:40:00;1718;407.0;40
11.06.2017;20:50:00;902;407.2;37
11.06.2017;21:00:00;1636;407.4;39
11.06.2017;21:10:00;613;407.6;40
11.06.2017;21:20:00;186;407.6;40
11.06.2017;21:30:00;14;407.6;39
12.06.2017;05:25:00;15;0;32
12.06.2017;05:35:00;245;0;33
12.06.2017;05:45:00;484;0;34
12.06.2017;05:55:00;884;0.2;35
12.06.2017;06:05:00;1614;0.4;35
12.06.2017;06:15:00;2296;0.8;36
12.06.2017;06:25:00;2050;1.1;36
12.06.2017;06:35:00;2679;1.5;37
12.06.2017;06:45:00;3019;2.0;39
12.06.2017;06:55:00;6204;3.0;35
12.06.2017;07:05:00;5643;3.9;39
12.06.2017;07:15:00;6386;5.0;36
12.06.2017;07:25:00;6022;6.2;35
12.06.2017;07:35:00;5680;7.1;38
12.06.2017;07:45:00;4801;7.9;36
12.06.2017;07:55:00;4634;8.7;38
12.06.2017;08:05:00;2665;9.2;36
12.06.2017;08:15:00;2502;9.6;38
12.06.2017;08:25:00;2457;10.1;38
12.06.2017;08:35:00;2201;10.4;38
12.06.2017;08:45:00;1756;10.7;38
12.06.2017;08:55:00;1346;10.9;38
12.06.2017;09:05:00;3025;11.3;39
12.06.2017;09:15:00;3275;11.9;37
12.06.2017;09:25:00;2772;12.4;38
12.06.2017;09:35:00;5511;13.1;37
12.06.2017;09:45:00;6158;14.1;38
12.06.2017;09:55:00;5574;15.0;36
12.06.2017;10:05:00;6997;16.1;38
12.06.2017;10:15:00;11902;17.7;38
12.06.2017;10:25:00;15052;20.1;36
12.06.2017;10:35:00;12979;22.3;36
12.06.2017;10:45:00;14035;25.3;36
12.06.2017;10:55:00;27173;28.8;39
12.06.2017;11:05:00;22696;32.8;40
12.06.2017;11:15:00;18089;36.3;38
12.06.2017;11:25:00;20803;39.7;39
12.06.2017;11:35:00;25170;43.6;41
12.06.2017;11:45:00;34313;49.5;45
12.06.2017;11:55:00;24244;53.4;41
12.06.2017;12:05:00;25701;58.0;41
12.06.2017;12:15:00;40082;65.4;49
12.06.2017;12:25:00;42313;72.5;48
12.06.2017;12:35:00;44786;79.6;50
12.06.2017;12:45:00;41718;86.8;48
12.06.2017;12:55:00;33161;92.9;45
12.06.2017;13:05:00;49049;100.1;51
12.06.2017;13:15:00;30797;105.8;44
12.06.2017;13:25:00;9805;108.2;41
12.06.2017;13:35:00;13519;110.4;40
12.06.2017;13:45:00;21991;113.1;40
12.06.2017;13:55:00;14741;116.0;39
12.06.2017;14:05:00;24354;119.2;40
12.06.2017;14:15:00;38737;125.5;48
12.06.2017;14:25:00;24420;130.7;42
12.06.2017;14:35:00;19598;134.4;40
12.06.2017;14:45:00;25423;139.1;41
12.06.2017;14:55:00;28612;143.7;43
12.06.2017;15:05:00;30287;147.9;42
12.06.2017;15:15:00;16231;151.3;39
12.06.2017;15:25:00;32398;156.7;44
12.06.2017;15:35:00;21551;160.8;40
12.06.2017;15:45:00;26938;164.9;43
12.06.2017;15:55:00;29480;169.5;43
12.06.2017;16:05:00;26278;173.1;41
12.06.2017;16:15:00;26683;177.6;42
12.06.2017;16:25:00;17656;181.3;40
12.06.2017;16:35:00;25677;185.4;42
12.06.2017;16:45:00;22057;189.2;40
12.06.2017;16:55:00;20170;192.1;39
12.06.2017;17:05:00;17413;195.4;39
12.06.2017;17:15:00;20849;199.1;40
12.06.2017;17:25:00;15495;201.8;38
12.06.2017;17:35:00;12107;203.8;38
12.06.2017;17:45:00;15003;206.4;37
12.06.2017;17:55:00;12526;208.7;37
12.06.2017;18:05:00;11961;210.7;37
12.06.2017;18:15:00;8274;212.3;38
12.06.2017;18:25:00;4986;213.3;37
12.06.2017;18:35:00;6297;214.4;39
12.06.2017;18:45:00;7242;215.5;38
13.06.2017;05:25:00;6;0;32
13.06.2017;05:45:00;338;0;33
13.06.2017;05:55:00;838;0.1;34
13.06.2017;06:05:00;1508;0.3;35
13.06.2017;06:15:00;2340;0.7;35
13.06.2017;06:25:00;1447;1.0;36
13.06.2017;06:35:00;3576;1.4;36
13.06.2017;06:45:00;3836;2.1;39
13.06.2017;06:55:00;6521;3.0;35
13.06.2017;07:05:00;7670;4.2;36
13.06.2017;07:15:00;5215;5.0;37
13.06.2017;07:25:00;22288;8.0;39
13.06.2017;07:35:00;18437;11.6;38
13.06.2017;07:45:00;11609;15.0;36
13.06.2017;07:55:00;32041;20.0;42
13.06.2017;08:05:00;16512;22.7;36
13.06.2017;08:15:00;32428;27.9;43
13.06.2017;08:25:00;11436;31.1;36
13.06.2017;08:35:00;13962;33.3;38
13.06.2017;08:45:00;14486;35.5;36
13.06.2017;08:55:00;28493;39.9;42
13.06.2017;09:05:00;13462;42.7;36
13.06.2017;09:15:00;16697;45.2;36
13.06.2017;09:25:00;40865;50.4;45
13.06.2017;09:35:00;34940;56.8;44
13.06.2017;09:45:00;43384;64.0;48
13.06.2017;09:55:00;44616;71.3;48
13.06.2017;10:05:00;41559;77.8;47
13.06.2017;10:15:00;44532;85.0;48
13.06.2017;10:25:00;45137;92.5;50
13.06.2017;10:35:00;45137;100.0;50
13.06.2017;10:45:00;45258;107.5;50
13.06.2017;10:55:00;45849;115.1;50
13.06.2017;11:05:00;45723;122.7;51
13.06.2017;11:15:00;45887;130.3;51
13.06.2017;11:25:00;45635;138.0;51
13.06.2017;11:35:00;45961;145.6;51
13.06.2017;11:45:00;45854;153.3;51
13.06.2017;11:55:00;45893;160.9;51
13.06.2017;12:05:00;45225;168.4;50
13.06.2017;12:15:00;45512;176.0;51
13.06.2017;12:25:00;45108;183.5;51
13.06.2017;12:35:00;45310;191.1;51
13.06.2017;12:45:00;44548;198.6;51
13.06.2017;12:55:00;44315;206.0;50
13.06.2017;13:05:00;43883;213.3;50
13.06.2017;13:15:00;43614;220.6;50
13.06.2017;13:25:00;42772;227.8;50
13.06.2017;13:35:00;42354;234.8;50
13.06.2017;13:45:00;42064;241.9;50
13.06.2017;13:55:00;41244;248.8;49
13.06.2017;14:05:00;40620;255.6;49
13.06.2017;14:15:00;39772;262.2;48
13.06.2017;14:25:00;39088;268.8;48
13.06.2017;14:35:00;38190;275.2;48
13.06.2017;14:45:00;37558;281.5;47
13.06.2017;14:55:00;31855;287.0;45
13.06.2017;15:05:00;32389;292.2;45
13.06.2017;15:15:00;35678;298.1;47
13.06.2017;15:25:00;20747;302.9;43
13.06.2017;15:35:00;32168;308.3;45
13.06.2017;15:45:00;31523;312.2;43
13.06.2017;15:55:00;29738;317.4;44
13.06.2017;16:05:00;27496;322.1;43
13.06.2017;16:15:00;26041;326.5;43
13.06.2017;16:25:00;23968;330.6;42
13.06.2017;16:35:00;22564;334.4;41
13.06.2017;16:45:00;20934;338.0;41
13.06.2017;16:55:00;19069;341.2;40
13.06.2017;17:05:00;17589;344.0;39
13.06.2017;17:15:00;16275;346.6;39
13.06.2017;17:25:00;15669;349.3;38
13.06.2017;17:35:00;13862;351.7;38
13.06.2017;17:45:00;11354;353.7;38
13.06.2017;17:55:00;9589;355.4;37
13.06.2017;18:05:00;8070;356.8;38
13.06.2017;18:15:00;6563;358.0;39
13.06.2017;18:25:00;5220;358.9;37
13.06.2017;18:35:00;4055;359.6;40
13.06.2017;18:45:00;3193;360.2;38
13.06.2017;18:55:00;2527;360.6;40
13.06.2017;19:05:00;2171;361.0;40
13.06.2017;19:15:00;1889;361.3;38
13.06.2017;19:25:00;1808;361.6;40
14.06.2017;05:35:00;315;0;33
14.06.2017;05:55:00;813;0.2;35
14.06.2017;06:05:00;2058;0.4;36
14.06.2017;06:25:00;4133;1.7;38
14.06.2017;06:45:00;4886;3.2;37
14.06.2017;07:05:00;7133;5.3;38
14.06.2017;07:35:00;15420;11.0;36
14.06.2017;07:55:00;20511;18.0;39
14.06.2017;08:15:00;28549;26.0;41
14.06.2017;08:35:00;12132;31.3;36
14.06.2017;09:05:00;10581;36.7;37
14.06.2017;09:25:00;10071;40.0;36
14.06.2017;09:45:00;13297;44.0;35
14.06.2017;10:15:00;15485;51.9;35
14.06.2017;10:35:00;15976;57.6;36
14.06.2017;10:55:00;26830;65.6;42
14.06.2017;11:15:00;20369;72.9;39
14.06.2017;11:35:00;26781;81.0;42
14.06.2017;12:05:00;31545;94.9;43
14.06.2017;12:25:00;42631;107.5;47
14.06.2017;12:55:00;25144;122.8;41
14.06.2017;13:15:00;22974;131.3;41
14.06.2017;13:35:00;23066;139.3;41
14.06.2017;13:45:00;23543;143.1;41
14.06.2017;13:55:00;18553;146.5;39
14.06.2017;14:05:00;16594;149.3;38
14.06.2017;14:15:00;17018;152.1;38
14.06.2017;14:25:00;20683;155.4;39
14.06.2017;14:35:00;25000;159.5;41
14.06.2017;14:45:00;23876;163.4;41
14.06.2017;14:55:00;29527;168.0;43
14.06.2017;15:05:00;32822;174.4;45
14.06.2017;15:15:00;29228;179.4;43
14.06.2017;15:25:00;18632;183.1;39
14.06.2017;15:35:00;20687;186.4;40
14.06.2017;15:45:00;22303;190.4;40
14.06.2017;15:55:00;18073;193.3;39
14.06.2017;16:05:00;18371;196.3;38
14.06.2017;16:15:00;23234;200.1;40
14.06.2017;16:25:00;27149;204.5;42
14.06.2017;16:35:00;19318;207.8;39
14.06.2017;16:45:00;23750;211.2;40
14.06.2017;16:55:00;19955;214.7;40
14.06.2017;17:05:00;18562;217.9;39
14.06.2017;17:15:00;18077;221.0;39
14.06.2017;17:25:00;15190;223.7;38
14.06.2017;17:35:00;13613;226.1;37
14.06.2017;17:45:00;12114;228.1;37
14.06.2017;17:55:00;11037;230.0;36
14.06.2017;18:05:00;8756;231.6;38
14.06.2017;18:15:00;7449;232.9;38
14.06.2017;18:25:00;6198;234.0;37
14.06.2017;18:35:00;4956;234.8;39
14.06.2017;18:45:00;3995;235.5;37
14.06.2017;18:55:00;3381;236.1;39
14.06.2017;19:05:00;2988;236.6;39
14.06.2017;19:15:00;2838;237.1;39
14.06.2017;19:25:00;2630;237.6;40
14.06.2017;19:35:00;2104;238.0;37
14.06.2017;19:45:00;1649;238.2;39
14.06.2017;19:55:00;2063;238.6;40
14.06.2017;20:05:00;2870;239.0;38
14.06.2017;20:15:00;2586;239.5;39
14.06.2017;20:25:00;2510;239.9;40
14.06.2017;20:35:00;2164;240.3;37
14.06.2017;20:45:00;1541;240.5;39
14.06.2017;20:55:00;1178;240.7;40
14.06.2017;21:05:00;792;240.9;40
14.06.2017;21:15:00;426;241.0;38
14.06.2017;21:25:00;280;241.0;39
14.06.2017;21:35:00;128;241.1;40
15.06.2017;05:15:00;111;0;32
15.06.2017;05:25:00;548;0;33
15.06.2017;05:35:00;743;0.2;34
15.06.2017;05:45:00;943;0.3;35
15.06.2017;05:55:00;1547;0.5;36
15.06.2017;06:05:00;2618;0.9;36
15.06.2017;06:15:00;3658;1.5;37
15.06.2017;06:25:00;4979;2.2;37
15.06.2017;06:35:00;6684;3.3;37
15.06.2017;06:45:00;8204;4.6;35
15.06.2017;06:55:00;10999;6.3;36
15.06.2017;07:05:00;16099;8.7;35
15.06.2017;07:15:00;17906;11.6;36
15.06.2017;07:25:00;22548;14.9;38
15.06.2017;07:35:00;23965;18.6;39
15.06.2017;07:45:00;20392;22.0;39
15.06.2017;07:55:00;29253;26.5;42
15.06.2017;08:05:00;30097;31.5;43
15.06.2017;08:15:00;22919;35.9;40
15.06.2017;08:25:00;28078;41.0;43
15.06.2017;08:35:00;16954;43.7;37
15.06.2017;08:45:00;15641;46.3;37
15.06.2017;08:55:00;15485;48.9;37
15.06.2017;09:05:00;39694;55.4;46
15.06.2017;09:15:00;40160;62.1;47
15.06.2017;09:25:00;40919;68.9;47
15.06.2017;09:35:00;41180;75.8;48
15.06.2017;09:45:00;41873;82.7;48
15.06.2017;09:55:00;42440;89.7;48
15.06.2017;10:05:00;42803;96.8;49
15.06.2017;10:15:00;43230;104.0;49
15.06.2017;10:25:00;44056;111.3;50
15.06.2017;10:35:00;44311;118.7;50
15.06.2017;10:45:00;44973;126.2;51
15.06.2017;10:55:00;44848;133.7;51
15.06.2017;11:05:00;45174;141.1;51
15.06.2017;11:15:00;44953;148.7;51
15.06.2017;11:25:00;43386;156.0;50
15.06.2017;11:35:00;46045;163.7;51
15.06.2017;11:45:00;43593;171.0;50
15.06.2017;11:55:00;43887;178.5;51
15.06.2017;12:05:00;42991;185.8;50
15.06.2017;12:15:00;46052;193.4;52
15.06.2017;12:25:00;45165;200.9;51
15.06.2017;12:35:00;44644;208.4;51
15.06.2017;12:45:00;43964;215.2;49
15.06.2017;12:55:00;44266;222.6;51
15.06.2017;13:05:00;43236;229.8;51
15.06.2017;13:15:00;43211;237.0;51
15.06.2017;13:25:00;43409;244.1;50
15.06.2017;13:35:00;42446;251.1;50
15.06.2017;13:45:00;41864;258.1;50
15.06.2017;13:55:00;41874;265.1;50
15.06.2017;14:05:00;39027;271.8;49
15.06.2017;14:15:00;40646;278.5;49
15.06.2017;14:25:00;38344;285.0;48
15.06.2017;14:35:00;32663;290.9;46
15.06.2017;14:45:00;36120;296.7;47
15.06.2017;14:55:00;35787;302.7;47
15.06.2017;15:05:00;34710;308.5;47
15.06.2017;15:15:00;33781;314.2;46
15.06.2017;15:25:00;33464;319.8;46
15.06.2017;15:35:00;32025;325.3;45
15.06.2017;15:45:00;30392;330.4;45
15.06.2017;15:55:00;29787;335.3;45
15.06.2017;16:05:00;28301;340.1;44
15.06.2017;16:15:00;26932;344.6;44
15.06.2017;16:25:00;22319;348.7;42
15.06.2017;16:35:00;24719;352.4;42
15.06.2017;16:45:00;21867;356.1;42
15.06.2017;16:55:00;20242;359.6;41
15.06.2017;17:05:00;18212;362.7;40
15.06.2017;17:15:00;11531;364.8;39
15.06.2017;17:25:00;16460;367.5;39
15.06.2017;17:35:00;13168;369.8;39
15.06.2017;17:45:00;3656;370.6;40
15.06.2017;17:55:00;4104;371.3;41
15.06.2017;18:05:00;3176;371.9;40
15.06.2017;18:15:00;1652;372.2;41
15.06.2017;18:25:00;646;372.3;42
15.06.2017;18:35:00;1074;372.5;39
15.06.2017;18:45:00;3895;373.0;41
15.06.2017;18:55:00;6232;374.0;38
15.06.2017;19:05:00;7730;375.2;39
15.06.2017;19:15:00;6868;376.4;38
15.06.2017;19:25:00;6711;377.5;37
15.06.2017;19:35:00;2930;378.1;39
15.06.2017;19:45:00;2376;378.6;40
15.06.2017;19:55:00;2618;379.0;38
15.06.2017;20:05:00;2812;379.4;40
15.06.2017;20:15:00;2815;379.9;39
15.06.2017;20:25:00;2201;380.3;39
15.06.2017;20:35:00;1134;380.6;40
15.06.2017;20:45:00;702;380.7;40
15.06.2017;20:55:00;359;380.8;38
15.06.2017;21:05:00;9;380.8;40
16.06.2017;05:25:00;0;0;33
16.06.2017;05:35:00;137;0;33
16.06.2017;05:45:00;440;0;34
16.06.2017;05:55:00;740;0.1;35
16.06.2017;06:05:00;1141;0.3;36
16.06.2017;06:15:00;2446;0.6;36
16.06.2017;06:25:00;3419;1.2;37
16.06.2017;06:35:00;3228;1.7;38
16.06.2017;06:45:00;3292;2.2;35
16.06.2017;06:55:00;3685;2.8;37
16.06.2017;07:05:00;6539;3.8;37
16.06.2017;07:15:00;5941;4.8;37
16.06.2017;07:25:00;7155;5.9;35
16.06.2017;07:35:00;7463;7.2;38
16.06.2017;07:45:00;8654;8.6;37
16.06.2017;07:55:00;10324;10.2;35
16.06.2017;08:05:00;10810;12.0;37
16.06.2017;08:15:00;14181;14.6;36
16.06.2017;08:25:00;13325;16.6;38
16.06.2017;08:35:00;14484;18.9;35
16.06.2017;08:45:00;13667;21.3;38
16.06.2017;08:55:00;16598;23.8;36
16.06.2017;09:05:00;23810;28.6;41
16.06.2017;09:15:00;21551;32.3;40
16.06.2017;09:25:00;31597;36.8;42
16.06.2017;09:35:00;33295;43.0;45
16.06.2017;09:45:00;43491;49.8;49
16.06.2017;09:55:00;32699;56.4;46
16.06.2017;10:05:00;30407;60.5;43
16.06.2017;10:15:00;43276;65.8;47
16.06.2017;10:25:00;46039;72.5;50
16.06.2017;10:35:00;39026;79.0;48
16.06.2017;10:45:00;47465;87.1;52
16.06.2017;10:55:00;49909;93.9;53
16.06.2017;11:05:00;29593;100.6;46
16.06.2017;11:15:00;42261;108.2;51
16.06.2017;11:25:00;49909;116.4;54
16.06.2017;11:35:00;49901;124.6;54
16.06.2017;11:45:00;34098;131.1;47
16.06.2017;11:55:00;36449;136.7;46
16.06.2017;12:05:00;48114;144.9;53
16.06.2017;12:15:00;48546;152.4;52
16.06.2017;12:25:00;38897;159.4;50
16.06.2017;12:35:00;49239;167.3;52
16.06.2017;12:45:00;46211;175.2;52
16.06.2017;12:55:00;47790;183.2;53
16.06.2017;13:05:00;47128;191.0;53
16.06.2017;13:15:00;46013;198.7;52
16.06.2017;13:25:00;45125;206.3;52
16.06.2017;13:35:00;44304;213.7;51
16.06.2017;13:45:00;41009;220.4;49
16.06.2017;13:55:00;42294;227.5;50
16.06.2017;14:05:00;40171;234.3;48
16.06.2017;14:15:00;39581;241.2;49
16.06.2017;14:25:00;22967;246.3;43
16.06.2017;14:35:00;33621;252.3;47
16.06.2017;14:45:00;16442;256.5;42
16.06.2017;14:55:00;37130;261.4;46
16.06.2017;15:05:00;32134;267.0;45
16.06.2017;15:15:00;30161;272.2;44
16.06.2017;15:25:00;29878;277.4;45
16.06.2017;15:35:00;29861;282.4;44
16.06.2017;15:45:00;29140;287.3;44
16.06.2017;15:55:00;27910;292.1;43
16.06.2017;16:05:00;29536;297.1;44
16.06.2017;16:15:00;26527;301.7;43
16.06.2017;16:25:00;26402;306.1;43
16.06.2017;16:35:00;25335;310.3;42
16.06.2017;16:45:00;17878;313.8;40
16.06.2017;16:55:00;23085;317.2;41
16.06.2017;17:05:00;22236;321.3;41
16.06.2017;17:15:00;18590;324.5;40
16.06.2017;17:25:00;16963;327.3;39
16.06.2017;17:35:00;16067;329.9;39
16.06.2017;17:45:00;13301;332.1;38
16.06.2017;17:55:00;10237;333.9;38
16.06.2017;18:05:00;10006;335.6;37
16.06.2017;18:15:00;8814;337.1;39
16.06.2017;18:25:00;7917;338.5;37
16.06.2017;18:35:00;7815;339.8;38
16.06.2017;18:45:00;6382;340.9;39
16.06.2017;18:55:00;7060;342.1;37
16.06.2017;19:05:00;7190;343.3;39
16.06.2017;19:15:00;6991;344.5;38
16.06.2017;19:25:00;6580;345.6;38
16.06.2017;19:35:00;6486;346.7;39
16.06.2017;19:45:00;5647;347.6;37
16.06.2017;19:55:00;5129;348.5;39
16.06.2017;20:05:00;4178;349.3;37
16.06.2017;20:15:00;3220;349.8;40
16.06.2017;20:25:00;2516;350.3;38
16.06.2017;20:35:00;2010;350.6;39
16.06.2017;20:45:00;1497;350.9;40
16.06.2017;20:55:00;845;351.1;40
16.06.2017;21:05:00;439;351.2;38
16.06.2017;21:15:00;176;351.2;40
16.06.2017;21:25:00;0;351.2;40
16.06.2017;21:35:00;161;351.2;39
16.06.2017;21:45:00;0;351.2;39
17.06.2017;05:15:00;3;0;32
17.06.2017;05:35:00;242;0;34
17.06.2017;05:45:00;514;0.1;35
17.06.2017;05:55:00;807;0.2;35
17.06.2017;06:05:00;1191;0.4;36
17.06.2017;06:15:00;1707;0.6;36
17.06.2017;06:25:00;3177;1.1;37
17.06.2017;06:35:00;3575;1.6;38
17.06.2017;06:45:00;4072;2.3;35
17.06.2017;06:55:00;8752;3.5;38
17.06.2017;07:05:00;13728;5.3;38
17.06.2017;07:15:00;12065;7.4;36
17.06.2017;07:25:00;16869;10.5;37
17.06.2017;07:35:00;26812;14.9;41
17.06.2017;07:45:00;28924;19.6;42
17.06.2017;07:55:00;27430;24.4;42
17.06.2017;08:05:00;23986;28.5;40
17.06.2017;08:15:00;19728;32.1;39
17.06.2017;08:25:00;17306;34.9;37
17.06.2017;08:35:00;17978;37.9;37
17.06.2017;08:45:00;25769;41.9;40
17.06.2017;08:55:00;39704;48.4;46
17.06.2017;09:05:00;40963;55.2;47
17.06.2017;09:15:00;41330;62.0;47
17.06.2017;09:25:00;42556;69.1;48
17.06.2017;09:35:00;43783;76.3;48
17.06.2017;09:45:00;44403;83.7;49
17.06.2017;09:55:00;45165;91.2;49
17.06.2017;10:05:00;43706;98.7;49
17.06.2017;10:15:00;10832;102.4;41
17.06.2017;10:25:00;28323;105.6;41
17.06.2017;10:35:00;45761;113.0;49
17.06.2017;10:45:00;11047;115.5;41
17.06.2017;10:55:00;49909;123.4;52
17.06.2017;11:05:00;28688;128.8;44
17.06.2017;11:15:00;30391;133.3;44
17.06.2017;11:25:00;12388;135.4;40
17.06.2017;11:35:00;39532;140.3;45
17.06.2017;11:45:00;49299;148.5;52
17.06.2017;11:55:00;18545;153.4;41
17.06.2017;12:05:00;48606;161.6;51
17.06.2017;12:15:00;49523;169.8;52
17.06.2017;12:25:00;48259;177.6;51
17.06.2017;12:35:00;46657;185.4;51
17.06.2017;12:45:00;46375;193.2;51
17.06.2017;12:55:00;46108;200.9;51
17.06.2017;13:05:00;45314;208.5;51
17.06.2017;13:15:00;45166;216.0;51
17.06.2017;13:25:00;44486;223.4;50
17.06.2017;13:35:00;43053;230.7;50
17.06.2017;13:45:00;43080;237.8;50
17.06.2017;13:55:00;42432;245.0;49
17.06.2017;14:05:00;41380;251.9;49
17.06.2017;14:15:00;40313;258.7;48
17.06.2017;14:25:00;38863;265.3;48
17.06.2017;14:35:00;38678;271.8;47
17.06.2017;14:45:00;37270;278.0;47
17.06.2017;14:55:00;37313;284.2;47
17.06.2017;15:05:00;35215;290.2;46
17.06.2017;15:15:00;24475;294.2;42
17.06.2017;15:25:00;34207;299.6;45
17.06.2017;15:35:00;32022;305.0;45
17.06.2017;15:45:00;30612;310.2;44
17.06.2017;15:55:00;29403;315.1;44
17.06.2017;16:05:00;28188;319.9;43
17.06.2017;16:15:00;26811;324.4;43
17.06.2017;16:25:00;22235;328.4;41
17.06.2017;16:35:00;23284;332.2;41
17.06.2017;16:45:00;21774;335.9;41
17.06.2017;16:55:00;19877;339.3;40
17.06.2017;17:05:00;19549;342.5;40
17.06.2017;17:15:00;14209;345.2;39
17.06.2017;17:25:00;15968;347.2;39
17.06.2017;17:35:00;12175;349.5;38
17.06.2017;17:45:00;12467;351.7;37
17.06.2017;17:55:00;10865;353.5;37
17.06.2017;18:05:00;11846;355.5;38
17.06.2017;18:15:00;6747;356.7;39
17.06.2017;18:25:00;8051;357.9;37
17.06.2017;18:35:00;6974;359.0;39
17.06.2017;18:45:00;7519;360.2;37
17.06.2017;18:55:00;6797;361.3;39
17.06.2017;19:05:00;6810;362.4;38
17.06.2017;19:15:00;6440;363.5;37
17.06.2017;19:25:00;5629;364.5;39
17.06.2017;19:35:00;3767;365.2;38
17.06.2017;19:45:00;3458;365.8;40
17.06.2017;19:55:00;2963;366.3;37
17.06.2017;20:05:00;2349;366.7;39
17.06.2017;20:15:00;2567;367.2;40
17.06.2017;20:25:00;2022;367.5;38
17.06.2017;20:35:00;1692;367.8;39
17.06.2017;20:45:00;1076;368.0;40
17.06.2017;20:55:00;630;368.1;40
17.06.2017;21:05:00;453;368.2;38
17.06.2017;21:15:00;276;368.3;40
17.06.2017;21:25:00;101;368.3;40
17.06.2017;21:35:00;0;368.3;39
17.06.2017;21:45:00;0;368.3;39
18.06.2017;05:15:00;5;0;32
18.06.2017;05:25:00;21;0;33
18.06.2017;05:35:00;249;0;34
18.06.2017;05:45:00;404;0;35
18.06.2017;05:55:00;654;0.1;35
18.06.2017;06:05:00;930;0.3;36
18.06.2017;06:15:00;1135;0.5;36
18.06.2017;06:25:00;2127;0.7;37
18.06.2017;06:35:00;10360;2.2;36
18.06.2017;06:45:00;12021;4.2;38
18.06.2017;06:55:00;13587;6.4;35
18.06.2017;07:05:00;16731;9.0;37
18.06.2017;07:15:00;22766;12.5;39
18.06.2017;07:25:00;25691;16.7;41
18.06.2017;07:35:00;27580;21.2;41
18.06.2017;07:45:00;29576;26.0;42
18.06.2017;07:55:00;31359;31.2;43
18.06.2017;08:05:00;32984;36.6;44
18.06.2017;08:15:00;34759;42.3;44
18.06.2017;08:25:00;36481;48.3;45
18.06.2017;08:35:00;38009;54.6;46
18.06.2017;08:45:00;39498;61.1;46
18.06.2017;08:55:00;40774;67.8;47
18.06.2017;09:05:00;42162;74.8;48
18.06.2017;09:15:00;43313;81.9;48
18.06.2017;09:25:00;44279;89.3;48
18.06.2017;09:35:00;46780;97.0;50
18.06.2017;09:45:00;41409;102.7;47
18.06.2017;09:55:00;33360;109.2;46
18.06.2017;10:05:00;41792;115.4;48
18.06.2017;10:15:00;41340;123.0;49
18.06.2017;10:25:00;48330;131.1;51
18.06.2017;10:35:00;48731;139.2;52
18.06.2017;10:45:00;48044;147.3;52
18.06.2017;10:55:00;44504;155.0;51
18.06.2017;11:05:00;47839;162.2;51
18.06.2017;11:15:00;48938;170.3;53
18.06.2017;11:25:00;49405;178.5;53
18.06.2017;11:35:00;49235;186.7;53
18.06.2017;11:45:00;49411;194.9;53
18.06.2017;11:55:00;49462;203.2;53
18.06.2017;12:05:00;48672;211.3;53
18.06.2017;12:15:00;48494;219.4;53
18.06.2017;12:25:00;48669;227.5;53
18.06.2017;12:35:00;48116;235.5;53
18.06.2017;12:45:00;47881;243.5;53
18.06.2017;12:55:00;47936;251.5;53
18.06.2017;13:05:00;47196;259.4;52
18.06.2017;13:15:00;46254;267.2;52
18.06.2017;13:25:00;45850;274.8;52
18.06.2017;13:35:00;45025;282.4;51
18.06.2017;13:45:00;44301;289.8;51
18.06.2017;13:55:00;43724;297.1;51
18.06.2017;14:05:00;42473;304.3;50
18.06.2017;14:15:00;41714;311.3;49
18.06.2017;14:25:00;40769;318.1;49
18.06.2017;14:35:00;39445;324.8;48
18.06.2017;14:45:00;38495;331.2;48
18.06.2017;14:55:00;36925;337.5;47
18.06.2017;15:05:00;36539;343.6;47
18.06.2017;15:15:00;35158;349.5;46
18.06.2017;15:25:00;34155;355.3;46
18.06.2017;15:35:00;32862;360.8;45
18.06.2017;15:45:00;31433;366.1;45
18.06.2017;15:55:00;29747;371.1;44
18.06.2017;16:05:00;28467;375.9;44
18.06.2017;16:15:00;27024;380.5;43
18.06.2017;16:25:00;25305;384.8;42
18.06.2017;16:35:00;23727;388.8;42
18.06.2017;16:45:00;21826;392.5;41
18.06.2017;16:55:00;20410;396.0;41
18.06.2017;17:05:00;18666;399.2;40
18.06.2017;17:15:00;16933;402.1;39
18.06.2017;17:25:00;15164;404.7;39
18.06.2017;17:35:00;13377;407.0;38
18.06.2017;17:45:00;11737;409.0;38
18.06.2017;17:55:00;9647;410.7;38
18.06.2017;18:05:00;8296;412.2;39
18.06.2017;18:15:00;6716;413.3;39
18.06.2017;18:25:00;5303;414.3;38
18.06.2017;18:35:00;4028;415.0;40
18.06.2017;18:45:00;3067;415.6;39
18.06.2017;18:55:00;2432;416.0;39
18.06.2017;19:05:00;2100;416.4;40
18.06.2017;19:15:00;1855;416.7;39
18.06.2017;19:25:00;1768;417.0;40
18.06.2017;19:35:00;1680;417.3;40
18.06.2017;19:45:00;1561;417.5;40
18.06.2017;19:55:00;1470;417.8;39
18.06.2017;20:05:00;1348;418.0;40
18.06.2017;20:15:00;1166;418.2;40
18.06.2017;20:25:00;937;418.4;38
18.06.2017;20:35:00;840;418.5;40
18.06.2017;20:45:00;637;418.6;40
18.06.2017;20:55:00;523;418.7;40
18.06.2017;21:05:00;387;418.8;40
18.06.2017;21:15:00;260;418.8;39
18.06.2017;21:25:00;141;418.9;40
18.06.2017;21:35:00;11;418.9;40
18.06.2017;21:45:00;0;418.9;39
19.06.2017;05:20:00;7;0;33
19.06.2017;05:30:00;224;0;33
19.06.2017;05:40:00;418;0;34
19.06.2017;05:50:00;644;0.1;35
19.06.2017;06:00:00;902;0.3;36
19.06.2017;06:10:00;1158;0.5;36
19.06.2017;06:20:00;1438;0.7;36
19.06.2017;06:30:00;3555;1.1;37
19.06.2017;06:40:00;4945;1.9;37
19.06.2017;06:50:00;7105;2.9;37
19.06.2017;07:00:00;14411;5.2;36
19.06.2017;07:10:00;17891;8.0;36
19.06.2017;07:20:00;23464;11.7;39
19.06.2017;07:30:00;25724;15.9;41
19.06.2017;07:40:00;27605;20.4;42
19.06.2017;07:50:00;29389;25.2;42
19.06.2017;08:00:00;31063;30.3;43
19.06.2017;08:10:00;32605;35.7;44
19.06.2017;08:20:00;34107;41.3;44
19.06.2017;08:30:00;35546;47.2;45
19.06.2017;08:40:00;36841;53.3;45
19.06.2017;08:50:00;38038;59.6;46
19.06.2017;09:00:00;39265;66.0;47
19.06.2017;09:10:00;40398;72.7;47
19.06.2017;09:20:00;41520;79.6;48
19.06.2017;09:30:00;41587;86.5;48
19.06.2017;09:40:00;42845;93.7;49
19.06.2017;09:50:00;43142;100.8;49
19.06.2017;10:00:00;43312;108.0;49
19.06.2017;10:10:00;43611;115.3;49
19.06.2017;10:20:00;44004;122.6;50
19.06.2017;10:30:00;44010;130.0;50
19.06.2017;10:40:00;44127;137.3;50
19.06.2017;10:50:00;44357;144.7;50
19.06.2017;11:00:00;44727;152.0;50
19.06.2017;11:10:00;44805;159.5;51
19.06.2017;11:20:00;45467;167.0;51
19.06.2017;11:30:00;45758;174.7;52
19.06.2017;11:40:00;45467;182.3;52
19.06.2017;11:50:00;45143;189.7;51
19.06.2017;12:00:00;45314;197.2;52
19.06.2017;12:10:00;44645;204.7;51
19.06.2017;12:20:00;44549;212.2;51
19.06.2017;12:30:00;44843;219.7;51
19.06.2017;12:40:00;44710;227.1;51
19.06.2017;12:50:00;44309;234.5;51
19.06.2017;13:00:00;43574;241.8;51
19.06.2017;13:10:00;42928;249.0;51
19.06.2017;13:20:00;42916;256.2;51
19.06.2017;13:30:00;41976;263.2;50
19.06.2017;13:40:00;41651;270.2;50
19.06.2017;13:50:00;40362;276.9;49
19.06.2017;14:00:00;39932;283.6;49
19.06.2017;14:10:00;38782;290.1;49
19.06.2017;14:20:00;37838;296.4;48
19.06.2017;14:30:00;37106;302.6;48
19.06.2017;14:40:00;36371;308.7;47
19.06.2017;14:50:00;35550;314.7;47
19.06.2017;15:00:00;31765;320.3;45
19.06.2017;15:10:00;32851;325.8;46
19.06.2017;15:20:00;31963;331.2;46
19.06.2017;15:30:00;31065;336.4;45
19.06.2017;15:40:00;30385;341.5;45
19.06.2017;15:50:00;27390;346.3;43
19.06.2017;16:00:00;27310;351.0;44
19.06.2017;16:10:00;19524;354.8;42
19.06.2017;16:20:00;25564;358.6;42
19.06.2017;16:30:00;19380;362.3;41
19.06.2017;16:40:00;24274;366.4;42
19.06.2017;16:50:00;21207;370.0;41
19.06.2017;17:00:00;19112;373.0;40
19.06.2017;17:10:00;17735;376.0;40
19.06.2017;17:20:00;15651;378.7;39
19.06.2017;17:30:00;13954;381.1;39
19.06.2017;17:40:00;12271;383.2;38
19.06.2017;17:50:00;10635;385.1;38
19.06.2017;18:00:00;9195;386.7;38
19.06.2017;18:10:00;7598;388.0;39
19.06.2017;18:20:00;6275;389.1;38
19.06.2017;18:30:00;4940;390.0;40
19.06.2017;18:40:00;3877;390.7;39
19.06.2017;18:50:00;3198;391.2;41
19.06.2017;19:00:00;2621;391.7;38
19.06.2017;19:10:00;2331;392.1;40
19.06.2017;19:20:00;2134;392.5;40
19.06.2017;19:30:00;1928;392.8;39
19.06.2017;19:40:00;1804;393.1;40
19.06.2017;19:50:00;1687;393.4;41
19.06.2017;20:00:00;1589;393.6;39
19.06.2017;20:10:00;1425;393.9;40
19.06.2017;20:20:00;1180;394.1;41
19.06.2017;20:30:00;1041;394.3;38
19.06.2017;20:40:00;832;394.4;40
19.06.2017;20:50:00;607;394.5;40
19.06.2017;21:00:00;462;394.6;41
19.06.2017;21:10:00;255;394.7;39
19.06.2017;21:20:00;108;394.7;40
19.06.2017;21:30:00;10;394.7;40
19.06.2017;21:40:00;0;394.7;39
20.06.2017;05:25:00;0;0;33
20.06.2017;05:35:00;109;0;34
20.06.2017;05:45:00;345;0;35
20.06.2017;05:55:00;563;0.1;35
20.06.2017;06:05:00;721;0.2;36
20.06.2017;06:15:00;1115;0.4;36
20.06.2017;06:25:00;2045;0.7;37
20.06.2017;06:35:00;3384;1.2;37
20.06.2017;06:45:00;4417;1.8;36
20.06.2017;06:55:00;5524;2.8;38
20.06.2017;07:05:00;11978;4.5;35
20.06.2017;07:15:00;18879;7.3;37
20.06.2017;07:25:00;21354;10.8;39
20.06.2017;07:35:00;23224;14.6;40
20.06.2017;07:45:00;21967;18.5;40
20.06.2017;07:55:00;26172;22.2;41
20.06.2017;08:05:00;26083;26.4;41
20.06.2017;08:15:00;30290;31.4;43
20.06.2017;08:25:00;28484;36.0;42
20.06.2017;08:35:00;33602;41.5;45
20.06.2017;08:45:00;34708;47.3;45
20.06.2017;08:55:00;36444;53.3;46
20.06.2017;09:05:00;37351;59.5;47
20.06.2017;09:15:00;38259;65.9;47
20.06.2017;09:25:00;39727;72.4;48
20.06.2017;09:35:00;40204;79.1;48
20.06.2017;09:45:00;41117;85.9;49
20.06.2017;09:55:00;41603;92.8;49
20.06.2017;10:05:00;37985;98.8;46
20.06.2017;10:15:00;42620;106.0;50
20.06.2017;10:25:00;43178;113.1;50
20.06.2017;10:35:00;43357;120.4;50
20.06.2017;10:45:00;44158;127.7;51
20.06.2017;10:55:00;44655;135.1;51
20.06.2017;11:05:00;44853;142.6;51
20.06.2017;11:15:00;44814;150.1;52
20.06.2017;11:25:00;44982;157.6;52
20.06.2017;11:35:00;45435;165.1;52
20.06.2017;11:45:00;45079;172.7;52
20.06.2017;11:55:00;44969;180.2;52
20.06.2017;12:05:00;45040;187.7;52
20.06.2017;12:15:00;44572;195.1;52
20.06.2017;12:25:00;44227;202.5;52
20.06.2017;12:35:00;44263;209.9;52
20.06.2017;12:45:00;43309;217.1;51
20.06.2017;12:55:00;42987;224.3;51
20.06.2017;13:05:00;43146;231.5;51
20.06.2017;13:15:00;42604;238.6;51
20.06.2017;13:25:00;42070;245.6;51
20.06.2017;13:35:00;41344;252.5;50
20.06.2017;13:45:00;40521;259.4;50
20.06.2017;13:55:00;40144;266.1;50
20.06.2017;14:05:00;39127;272.6;49
20.06.2017;14:15:00;38479;279.1;49
20.06.2017;14:25:00;37443;285.4;48
20.06.2017;14:35:00;36973;291.6;48
20.06.2017;14:45:00;36029;297.6;48
20.06.2017;14:55:00;35153;303.5;47
20.06.2017;15:05:00;34247;309.3;47
20.06.2017;15:15:00;33425;314.9;47
20.06.2017;15:25:00;32241;320.3;46
20.06.2017;15:35:00;30743;325.5;45
20.06.2017;15:45:00;29161;330.4;45
20.06.2017;15:55:00;28698;335.2;45
20.06.2017;16:05:00;27780;339.9;44
20.06.2017;16:15:00;26723;344.4;44
20.06.2017;16:25:00;25434;348.7;43
20.06.2017;16:35:00;25054;352.9;43
20.06.2017;16:45:00;24554;357.1;43
20.06.2017;16:55:00;17614;360.5;41
20.06.2017;17:05:00;17378;363.4;40
20.06.2017;17:15:00;15596;366.3;40
20.06.2017;17:25:00;15249;368.8;39
20.06.2017;17:35:00;13773;371.1;39
20.06.2017;17:45:00;12114;373.2;39
20.06.2017;17:55:00;10814;375.1;38
20.06.2017;18:05:00;9793;376.8;38
20.06.2017;18:15:00;7639;377.8;40
20.06.2017;18:25:00;7554;379.1;38
20.06.2017;18:35:00;5270;380.1;40
20.06.2017;18:45:00;4343;380.8;39
20.06.2017;18:55:00;3727;381.5;40
20.06.2017;19:05:00;3386;382.1;40
20.06.2017;19:15:00;3121;382.6;40
20.06.2017;19:25:00;2919;383.1;41
20.06.2017;19:35:00;2670;383.5;39
20.06.2017;19:45:00;2678;384.0;41
20.06.2017;19:55:00;2636;384.4;39
20.06.2017;20:05:00;2474;384.9;40
20.06.2017;20:15:00;2060;385.2;41
20.06.2017;20:25:00;1472;385.5;38
20.06.2017;20:35:00;1128;385.7;40
20.06.2017;20:45:00;800;385.8;41
20.06.2017;20:55:00;744;386.0;41
20.06.2017;21:05:00;532;386.1;39
20.06.2017;21:15:00;346;386.1;40
20.06.2017;21:25:00;105;386.2;41
20.06.2017;21:35:00;5;386.2;40
21.06.2017;05:15:00;3;0;33
21.06.2017;05:25:00;236;0;34
21.06.2017;05:35:00;561;0;35
21.06.2017;05:45:00;1135;0.2;36
21.06.2017;06:05:00;2234;0.8;37
21.06.2017;06:15:00;2788;1.2;38
21.06.2017;06:25:00;3942;1.8;37
21.06.2017;06:35:00;4741;2.6;37
21.06.2017;06:45:00;5083;3.4;36
21.06.2017;06:55:00;7562;4.5;38
21.06.2017;07:05:00;14001;6.6;36
21.06.2017;07:15:00;21462;9.9;39
21.06.2017;07:25:00;18799;13.5;40
21.06.2017;07:35:00;16777;15.7;38
21.06.2017;07:45:00;22599;19.3;40
21.06.2017;07:55:00;19837;22.0;38
21.06.2017;08:05:00;19502;25.7;40
21.06.2017;08:15:00;9884;27.7;37
21.06.2017;08:25:00;17801;30.9;39
21.06.2017;08:35:00;28370;35.4;42
21.06.2017;08:45:00;29964;40.4;43
21.06.2017;08:55:00;29009;45.1;43
21.06.2017;09:05:00;31894;50.4;44
21.06.2017;09:15:00;31956;55.8;44
21.06.2017;09:25:00;35513;61.7;46
21.06.2017;09:35:00;37487;67.9;47
21.06.2017;09:45:00;37870;74.2;47
21.06.2017;09:55:00;37646;80.4;47
21.06.2017;10:05:00;38624;86.8;48
21.06.2017;10:15:00;39531;93.4;48
21.06.2017;10:25:00;40000;100.1;49
21.06.2017;10:35:00;40564;106.8;49
21.06.2017;10:45:00;40656;113.6;49
21.06.2017;10:55:00;41106;120.4;49
21.06.2017;11:05:00;40967;127.2;50
21.06.2017;11:15:00;41493;134.1;50
21.06.2017;11:25:00;41444;141.0;50
21.06.2017;11:35:00;41886;148.0;50
21.06.2017;11:45:00;41914;155.0;50
21.06.2017;11:55:00;42358;162.0;51
21.06.2017;12:05:00;42218;169.1;51
21.06.2017;12:15:00;42557;176.2;51
21.06.2017;12:25:00;44532;183.5;52
21.06.2017;12:35:00;33128;190.1;48
21.06.2017;12:45:00;31893;195.4;46
21.06.2017;12:55:00;24282;200.4;44
21.06.2017;13:05:00;12578;202.6;43
21.06.2017;13:15:00;13320;204.6;42
21.06.2017;13:25:00;38888;210.6;48
21.06.2017;13:35:00;40152;216.4;48
21.06.2017;13:45:00;37967;222.8;48
21.06.2017;13:55:00;38635;229.3;49
21.06.2017;14:05:00;37342;235.6;48
21.06.2017;14:15:00;36846;241.8;48
21.06.2017;14:25:00;35989;247.8;48
21.06.2017;14:35:00;35761;253.8;48
21.06.2017;14:45:00;34488;259.6;46
21.06.2017;14:55:00;24125;264.5;44
21.06.2017;15:05:00;13886;267.3;41
21.06.2017;15:15:00;35481;272.2;46
21.06.2017;15:25:00;34969;277.9;47
21.06.2017;15:35:00;36513;284.0;48
21.06.2017;15:45:00;28397;289.4;45
21.06.2017;15:55:00;13755;292.0;41
21.06.2017;16:05:00;10232;293.8;41
21.06.2017;16:15:00;7931;295.2;40
21.06.2017;16:25:00;6563;296.4;41
21.06.2017;16:35:00;7206;297.6;40
21.06.2017;16:45:00;5972;298.6;40
21.06.2017;16:55:00;5779;299.6;40
21.06.2017;17:05:00;6130;300.6;40
21.06.2017;17:25:00;23971;305.6;41
21.06.2017;17:35:00;10834;308.0;38
21.06.2017;17:45:00;7656;309.3;39
21.06.2017;17:55:00;11503;311.2;38
21.06.2017;18:05:00;8758;312.9;38
21.06.2017;18:15:00;4175;313.6;40
21.06.2017;18:25:00;7443;314.8;38
21.06.2017;18:35:00;6520;315.9;39
21.06.2017;18:55:00;4985;317.8;40
21.06.2017;19:05:00;4502;318.5;38
21.06.2017;19:15:00;4424;319.3;40
21.06.2017;19:25:00;3857;319.9;38
21.06.2017;19:35:00;3616;320.6;40
21.06.2017;19:45:00;3552;321.2;39
21.06.2017;19:55:00;3162;321.7;39
21.06.2017;20:05:00;2712;322.2;41
21.06.2017;20:15:00;2352;322.6;38
21.06.2017;20:25:00;1902;322.9;40
21.06.2017;20:35:00;1487;323.2;41
21.06.2017;20:45:00;979;323.4;38
21.06.2017;20:55:00;557;323.5;40
21.06.2017;21:05:00;342;323.5;41
21.06.2017;21:15:00;182;323.6;41
21.06.2017;21:25:00;22;323.6;38
21.06.2017;21:35:00;0;323.6;40
22.06.2017;05:15:00;13;0;33
22.06.2017;05:25:00;230;0;34
22.06.2017;05:35:00;406;0;35
22.06.2017;05:45:00;832;0.2;36
22.06.2017;05:55:00;1370;0.4;37
22.06.2017;06:05:00;1912;0.6;37
22.06.2017;06:15:00;2745;1.1;38
22.06.2017;06:25:00;3863;1.6;37
22.06.2017;06:35:00;4104;2.3;37
22.06.2017;06:45:00;4068;3.0;38
22.06.2017;06:55:00;9700;4.3;38
22.06.2017;07:05:00;13195;6.4;36
22.06.2017;07:15:00;18112;9.1;37
22.06.2017;07:25:00;21162;12.5;40
22.06.2017;07:35:00;22917;16.3;41
22.06.2017;07:45:00;25079;20.4;42
22.06.2017;07:55:00;26682;24.7;42
22.06.2017;08:05:00;28387;29.4;43
22.06.2017;08:15:00;29996;34.3;44
22.06.2017;08:25:00;31551;39.5;44
