Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.06.2017;08:35:00;32555;44.9;45
22.06.2017;08:45:00;33972;50.5;46
22.06.2017;08:55:00;35206;56.3;46
22.06.2017;09:05:00;36442;62.3;47
22.06.2017;09:15:00;37237;68.5;47
22.06.2017;09:25:00;38150;74.8;48
22.06.2017;09:35:00;39171;81.3;48
22.06.2017;09:45:00;39476;87.9;48
22.06.2017;09:55:00;39920;94.5;49
22.06.2017;10:05:00;41157;101.3;49
22.06.2017;10:15:00;41031;108.1;49
22.06.2017;10:25:00;41691;115.0;50
22.06.2017;10:35:00;41597;122.0;50
22.06.2017;10:45:00;42411;129.0;51
22.06.2017;10:55:00;42744;136.1;51
22.06.2017;11:05:00;43062;143.3;51
22.06.2017;11:15:00;43298;150.5;51
22.06.2017;11:25:00;43154;157.7;51
22.06.2017;11:35:00;43521;165.0;52
22.06.2017;11:45:00;43012;172.1;51
22.06.2017;11:55:00;43690;179.4;52
22.06.2017;12:05:00;43790;186.7;52
22.06.2017;12:15:00;43538;194.0;52
22.06.2017;12:25:00;43492;201.2;52
22.06.2017;12:35:00;43101;208.4;52
22.06.2017;12:45:00;42052;215.5;51
22.06.2017;12:55:00;41985;222.5;51
22.06.2017;13:05:00;41671;229.5;51
22.06.2017;13:15:00;41730;236.4;51
22.06.2017;13:25:00;40307;243.2;51
22.06.2017;13:35:00;39912;249.9;50
22.06.2017;13:45:00;39099;256.5;50
22.06.2017;13:55:00;38912;263.0;50
22.06.2017;14:05:00;38235;269.4;49
22.06.2017;14:15:00;37325;275.6;49
22.06.2017;14:25:00;36622;281.8;49
22.06.2017;14:35:00;35409;287.7;48
22.06.2017;14:45:00;34533;293.5;47
22.06.2017;14:55:00;33829;299.1;47
22.06.2017;15:05:00;32357;304.6;47
22.06.2017;15:15:00;31467;309.9;46
22.06.2017;15:25:00;30671;315.0;46
22.06.2017;15:35:00;29269;320.0;46
22.06.2017;15:45:00;28596;324.8;45
22.06.2017;15:55:00;26379;329.2;44
22.06.2017;16:05:00;23273;333.1;43
22.06.2017;16:15:00;20051;336.5;42
22.06.2017;16:35:00;16556;343.0;40
22.06.2017;16:45:00;16717;345.7;40
22.06.2017;16:55:00;18010;348.7;41
22.06.2017;17:05:00;17752;351.6;40
22.06.2017;17:15:00;17124;354.5;40
22.06.2017;17:25:00;14487;357.1;40
22.06.2017;17:35:00;11836;359.1;39
22.06.2017;17:45:00;13819;361.3;39
22.06.2017;17:55:00;14022;363.7;39
22.06.2017;18:05:00;8814;365.3;38
22.06.2017;18:15:00;7885;366.6;38
22.06.2017;18:25:00;7579;367.9;40
22.06.2017;18:35:00;6976;369.1;38
22.06.2017;18:45:00;6632;370.2;40
22.06.2017;18:55:00;6587;371.3;38
22.06.2017;19:05:00;6352;372.4;40
22.06.2017;19:15:00;7270;373.5;38
22.06.2017;19:25:00;8826;374.9;37
22.06.2017;19:35:00;8130;376.3;37
22.06.2017;19:45:00;5519;377.4;39
22.06.2017;19:55:00;3649;378.1;39
22.06.2017;20:05:00;2678;378.5;40
22.06.2017;20:15:00;2150;378.9;39
22.06.2017;20:25:00;1764;379.2;40
22.06.2017;20:35:00;1381;379.5;41
22.06.2017;20:45:00;1020;379.7;41
22.06.2017;20:55:00;679;379.8;39
22.06.2017;21:05:00;354;379.9;41
22.06.2017;21:15:00;170;379.9;41
22.06.2017;21:25:00;10;379.9;41
22.06.2017;21:35:00;0;379.9;41
23.06.2017;05:25:00;5;0;34
23.06.2017;05:45:00;181;0;35
23.06.2017;05:55:00;504;0;36
23.06.2017;06:05:00;1024;0.2;37
23.06.2017;06:15:00;2081;0.5;38
23.06.2017;06:25:00;3761;1.0;38
23.06.2017;06:35:00;5854;1.9;36
23.06.2017;06:45:00;5320;2.9;38
23.06.2017;06:55:00;5905;3.7;36
23.06.2017;07:05:00;11689;5.5;38
23.06.2017;07:15:00;18168;8.1;38
23.06.2017;07:25:00;7954;9.9;36
23.06.2017;07:35:00;23036;12.7;41
23.06.2017;07:45:00;22779;16.7;42
23.06.2017;07:55:00;19905;20.0;40
23.06.2017;08:05:00;24596;23.1;41
23.06.2017;08:15:00;23299;26.9;42
23.06.2017;08:25:00;29150;31.1;43
23.06.2017;08:35:00;22787;35.6;42
23.06.2017;08:45:00;18405;38.9;39
23.06.2017;08:55:00;31094;44.1;44
23.06.2017;09:05:00;25199;49.0;43
23.06.2017;09:15:00;33230;53.8;45
23.06.2017;09:25:00;33997;58.6;45
23.06.2017;09:35:00;31136;64.2;46
23.06.2017;09:45:00;11083;66.2;40
23.06.2017;09:55:00;32038;70.0;44
23.06.2017;10:05:00;22350;74.2;42
23.06.2017;10:15:00;44001;80.1;49
23.06.2017;10:25:00;46280;87.6;52
23.06.2017;10:35:00;30718;93.7;47
23.06.2017;10:45:00;30139;99.3;47
23.06.2017;10:55:00;29995;103.9;44
23.06.2017;11:05:00;26615;108.7;44
23.06.2017;11:15:00;27514;113.7;45
23.06.2017;11:25:00;42671;119.8;51
23.06.2017;11:35:00;46852;127.1;52
23.06.2017;11:55:00;46332;140.5;52
23.06.2017;12:05:00;40693;147.4;51
23.06.2017;12:15:00;38978;153.9;49
23.06.2017;12:25:00;37102;160.2;48
23.06.2017;12:35:00;37430;166.6;49
23.06.2017;12:45:00;36523;172.8;48
23.06.2017;12:55:00;40585;179.7;50
23.06.2017;13:05:00;42141;186.6;51
23.06.2017;13:15:00;40747;193.4;51
23.06.2017;13:25:00;41551;200.2;51
23.06.2017;13:35:00;40625;207.1;51
23.06.2017;13:45:00;39331;213.7;50
23.06.2017;13:55:00;36751;219.9;49
23.06.2017;14:05:00;37295;225.9;48
23.06.2017;14:15:00;30177;231.4;46
23.06.2017;14:25:00;38027;237.6;49
23.06.2017;14:35:00;33672;243.7;48
23.06.2017;14:45:00;36019;249.6;48
23.06.2017;14:55:00;27835;254.9;45
23.06.2017;15:05:00;35783;260.2;47
23.06.2017;15:15:00;29634;265.4;46
23.06.2017;15:25:00;29194;270.1;45
23.06.2017;15:35:00;25344;274.6;44
23.06.2017;15:45:00;29484;279.7;46
23.06.2017;15:55:00;26103;284.4;44
23.06.2017;16:05:00;14633;287.7;41
23.06.2017;16:15:00;26709;291.6;43
23.06.2017;16:25:00;19043;294.2;41
23.06.2017;16:35:00;23475;298.3;43
23.06.2017;16:45:00;10913;300.6;40
23.06.2017;16:55:00;16459;303.1;40
23.06.2017;17:05:00;22328;306.1;41
23.06.2017;17:15:00;19448;309.4;41
23.06.2017;17:25:00;17391;312.4;40
23.06.2017;17:35:00;12713;314.8;40
23.06.2017;17:45:00;9325;316.5;40
23.06.2017;17:55:00;8477;318.3;39
23.06.2017;18:05:00;7002;319.5;39
23.06.2017;18:15:00;5799;320.6;40
23.06.2017;18:25:00;7309;321.8;39
23.06.2017;18:35:00;7768;323.0;38
23.06.2017;18:45:00;8193;324.4;38
23.06.2017;18:55:00;8508;325.8;38
23.06.2017;19:05:00;8322;327.2;38
23.06.2017;19:15:00;7867;328.5;38
23.06.2017;19:25:00;7329;329.8;38
23.06.2017;19:35:00;6870;330.9;38
23.06.2017;19:45:00;6519;332.0;39
23.06.2017;19:55:00;5659;333.0;38
23.06.2017;20:05:00;4777;333.8;40
23.06.2017;20:15:00;4075;334.6;39
23.06.2017;20:25:00;3671;335.2;41
23.06.2017;20:35:00;3293;335.8;38
23.06.2017;20:45:00;2397;336.2;40
23.06.2017;20:55:00;1927;336.5;41
23.06.2017;21:05:00;788;336.7;39
23.06.2017;21:15:00;462;336.8;41
23.06.2017;21:25:00;242;336.8;41
23.06.2017;21:35:00;0;336.8;41
24.06.2017;05:35:00;13;0;35
24.06.2017;05:45:00;16;0;36
24.06.2017;05:55:00;644;0;36
24.06.2017;06:05:00;687;0.2;37
24.06.2017;06:15:00;888;0.3;38
24.06.2017;06:25:00;632;0.4;38
24.06.2017;06:35:00;1620;0.6;39
24.06.2017;06:45:00;886;0.8;39
24.06.2017;06:55:00;922;1.0;39
24.06.2017;07:05:00;1030;1.1;38
24.06.2017;07:15:00;2224;1.5;39
24.06.2017;07:25:00;1944;1.8;40
24.06.2017;07:35:00;2254;2.2;38
24.06.2017;07:45:00;1107;2.4;40
24.06.2017;07:55:00;932;2.6;40
24.06.2017;08:05:00;2187;2.9;39
24.06.2017;08:15:00;4311;3.5;39
24.06.2017;08:25:00;2979;4.1;39
24.06.2017;08:35:00;2709;4.5;39
24.06.2017;08:45:00;3748;5.1;40
24.06.2017;08:55:00;4128;5.7;38
24.06.2017;09:05:00;2102;6.2;40
24.06.2017;09:15:00;2128;6.6;39
24.06.2017;09:25:00;1003;6.8;39
24.06.2017;09:35:00;1052;7.0;40
24.06.2017;09:45:00;2688;7.4;40
24.06.2017;09:55:00;1961;7.7;38
24.06.2017;10:05:00;2791;8.1;40
24.06.2017;10:15:00;4272;8.7;38
24.06.2017;10:25:00;7007;10.0;38
24.06.2017;10:35:00;11638;11.8;37
24.06.2017;10:45:00;13890;13.8;37
24.06.2017;10:55:00;12521;15.8;37
24.06.2017;11:05:00;11588;17.5;38
24.06.2017;11:15:00;12720;19.6;37
24.06.2017;11:25:00;15814;22.5;38
24.06.2017;11:35:00;15835;24.8;37
24.06.2017;11:45:00;18831;28.2;40
24.06.2017;11:55:00;13810;30.5;37
24.06.2017;12:05:00;19167;33.5;39
24.06.2017;12:15:00;21861;36.8;40
24.06.2017;12:25:00;20128;40.1;40
24.06.2017;12:35:00;24213;44.0;42
24.06.2017;12:45:00;23016;47.5;41
24.06.2017;12:55:00;36291;53.7;48
24.06.2017;13:05:00;32562;58.4;45
24.06.2017;13:15:00;20815;62.4;41
24.06.2017;13:25:00;22932;67.1;43
24.06.2017;13:35:00;19333;70.2;40
24.06.2017;13:45:00;29292;74.7;43
24.06.2017;13:55:00;47359;82.1;51
24.06.2017;14:05:00;36646;88.4;47
24.06.2017;14:15:00;33611;94.6;47
24.06.2017;14:25:00;40239;101.2;49
24.06.2017;14:35:00;38513;107.7;49
24.06.2017;14:45:00;36247;113.8;48
24.06.2017;14:55:00;29449;119.2;45
24.06.2017;15:05:00;36172;124.9;48
24.06.2017;15:15:00;29710;129.4;44
24.06.2017;15:25:00;37552;135.3;48
24.06.2017;15:35:00;27374;139.2;43
24.06.2017;15:45:00;31519;145.1;46
24.06.2017;15:55:00;14632;147.7;41
24.06.2017;16:05:00;15881;150.3;41
24.06.2017;16:15:00;11596;152.5;41
24.06.2017;16:25:00;12154;154.4;40
24.06.2017;16:35:00;14753;156.6;40
24.06.2017;16:45:00;19029;159.7;40
24.06.2017;16:55:00;20696;163.4;42
24.06.2017;17:05:00;18949;166.9;41
24.06.2017;17:15:00;17672;169.7;40
24.06.2017;17:25:00;14118;172.1;39
24.06.2017;17:35:00;10886;174.0;39
24.06.2017;17:45:00;14086;176.5;39
24.06.2017;17:55:00;11796;178.7;38
24.06.2017;18:05:00;9906;180.4;38
24.06.2017;18:15:00;7445;181.7;38
24.06.2017;18:25:00;7050;182.9;39
24.06.2017;18:35:00;5187;183.8;38
24.06.2017;18:45:00;3848;184.5;40
24.06.2017;18:55:00;3950;185.2;39
24.06.2017;19:05:00;4884;185.9;40
24.06.2017;19:15:00;3495;186.5;39
24.06.2017;19:25:00;3097;187.1;40
24.06.2017;19:35:00;2420;187.5;41
24.06.2017;19:45:00;2246;187.9;39
24.06.2017;19:55:00;2070;188.2;41
24.06.2017;20:05:00;1885;188.5;41
24.06.2017;20:15:00;1661;188.8;39
24.06.2017;20:25:00;1455;189.1;41
24.06.2017;20:35:00;1143;189.3;41
24.06.2017;20:45:00;801;189.4;38
24.06.2017;20:55:00;590;189.5;41
24.06.2017;21:05:00;412;189.6;41
24.06.2017;21:15:00;253;189.7;41
24.06.2017;21:25:00;95;189.7;39
24.06.2017;21:35:00;2;189.7;40
25.06.2017;05:45:00;5;0;34
25.06.2017;05:55:00;13;0;35
25.06.2017;06:15:00;174;0;36
25.06.2017;06:25:00;267;0;37
25.06.2017;06:35:00;354;0.1;37
25.06.2017;06:45:00;735;0.2;38
25.06.2017;06:55:00;1210;0.4;38
25.06.2017;07:05:00;582;0.5;39
25.06.2017;07:15:00;451;0.6;39
25.06.2017;07:25:00;482;0.7;39
25.06.2017;07:35:00;443;0.7;37
25.06.2017;07:45:00;378;0.8;39
25.06.2017;07:55:00;566;0.9;40
25.06.2017;08:05:00;679;1.0;40
25.06.2017;08:15:00;1838;1.2;39
25.06.2017;08:25:00;3645;1.8;38
25.06.2017;08:35:00;2508;2.2;40
25.06.2017;08:45:00;3463;2.7;38
25.06.2017;08:55:00;8320;3.9;39
25.06.2017;09:05:00;7185;5.1;37
25.06.2017;09:15:00;10603;6.8;37
25.06.2017;09:25:00;11740;8.7;36
25.06.2017;09:35:00;10486;10.7;36
25.06.2017;09:45:00;8981;12.4;37
25.06.2017;09:55:00;8376;13.6;38
25.06.2017;10:05:00;12302;15.5;36
25.06.2017;10:15:00;15703;18.0;37
25.06.2017;10:25:00;21784;21.8;41
25.06.2017;10:35:00;10637;23.7;37
25.06.2017;10:45:00;10912;25.5;36
25.06.2017;10:55:00;14399;27.7;36
25.06.2017;11:05:00;17393;30.5;38
25.06.2017;11:15:00;20885;34.0;40
25.06.2017;11:25:00;24944;37.9;42
25.06.2017;11:35:00;26375;42.6;43
25.06.2017;11:45:00;29586;47.7;44
25.06.2017;11:55:00;36291;53.4;46
25.06.2017;12:05:00;43888;60.7;51
25.06.2017;12:15:00;38634;68.0;50
25.06.2017;12:25:00;47778;75.1;52
25.06.2017;12:35:00;46399;83.0;52
25.06.2017;12:45:00;21217;88.6;44
25.06.2017;12:55:00;35399;95.4;49
25.06.2017;13:05:00;31774;100.3;46
25.06.2017;13:15:00;26659;104.7;44
25.06.2017;13:25:00;48037;112.1;52
25.06.2017;13:35:00;43538;119.3;52
25.06.2017;13:45:00;28405;124.1;45
25.06.2017;13:55:00;40186;130.0;48
25.06.2017;14:05:00;36508;135.7;48
25.06.2017;14:15:00;27677;139.8;44
25.06.2017;14:25:00;40326;145.6;48
25.06.2017;14:35:00;42407;152.9;51
25.06.2017;14:45:00;39424;159.4;49
25.06.2017;14:55:00;37919;165.8;48
25.06.2017;15:05:00;38643;171.9;48
25.06.2017;15:15:00;31288;177.0;45
25.06.2017;15:25:00;36360;183.2;48
25.06.2017;15:35:00;37869;188.7;47
25.06.2017;15:45:00;32580;194.4;47
25.06.2017;15:55:00;8803;196.6;42
25.06.2017;16:05:00;10483;198.4;42
25.06.2017;16:15:00;6336;199.7;41
25.06.2017;16:25:00;16079;201.5;40
25.06.2017;16:35:00;17363;204.9;40
25.06.2017;16:45:00;17832;207.7;40
25.06.2017;16:55:00;24091;212.2;43
25.06.2017;17:05:00;17027;214.6;39
25.06.2017;17:15:00;22055;218.4;42
25.06.2017;17:25:00;23016;221.6;41
25.06.2017;17:35:00;12644;224.5;39
25.06.2017;17:45:00;8353;225.9;39
25.06.2017;17:55:00;13731;228.6;39
25.06.2017;18:05:00;8750;230.0;39
25.06.2017;18:15:00;11974;232.0;38
25.06.2017;18:25:00;10939;233.8;38
25.06.2017;18:35:00;4902;234.9;38
25.06.2017;19:05:00;5588;237.9;39
25.06.2017;19:15:00;3925;238.7;38
25.06.2017;19:25:00;4410;239.3;40
25.06.2017;19:35:00;3386;240.0;38
25.06.2017;19:45:00;3726;240.6;40
25.06.2017;19:55:00;3923;241.3;39
25.06.2017;20:05:00;1983;241.7;40
25.06.2017;20:15:00;945;241.9;41
25.06.2017;20:25:00;1372;242.1;41
25.06.2017;20:35:00;1350;242.3;39
25.06.2017;20:45:00;1208;242.5;41
25.06.2017;20:55:00;1066;242.7;41
25.06.2017;21:05:00;664;242.8;39
25.06.2017;21:15:00;361;242.9;40
25.06.2017;21:25:00;171;243.0;41
25.06.2017;21:35:00;8;243.0;41
26.06.2017;05:15:00;4;0;34
26.06.2017;05:25:00;0;0;35
26.06.2017;05:35:00;221;0;35
26.06.2017;05:45:00;421;0;36
26.06.2017;05:55:00;623;0.1;37
26.06.2017;06:05:00;808;0.3;38
26.06.2017;06:15:00;974;0.4;38
26.06.2017;06:25:00;1291;0.6;39
26.06.2017;06:35:00;9816;1.8;37
26.06.2017;06:45:00;11670;3.7;35
26.06.2017;06:55:00;13209;5.9;35
26.06.2017;07:05:00;16268;8.4;36
26.06.2017;07:15:00;21460;11.7;39
26.06.2017;07:25:00;25146;15.8;42
26.06.2017;07:35:00;26988;20.2;42
26.06.2017;07:45:00;28624;24.9;43
26.06.2017;07:55:00;30133;29.8;44
26.06.2017;08:05:00;31580;35.0;44
26.06.2017;08:15:00;32982;40.5;45
26.06.2017;08:25:00;34540;46.2;46
26.06.2017;08:35:00;36154;52.1;46
26.06.2017;08:45:00;37455;58.3;47
26.06.2017;08:55:00;38968;64.7;48
26.06.2017;09:05:00;40203;71.4;48
26.06.2017;09:15:00;41033;78.2;49
26.06.2017;09:25:00;41912;85.1;49
26.06.2017;09:35:00;42591;92.2;50
26.06.2017;09:45:00;43283;99.4;51
26.06.2017;09:55:00;43617;106.6;51
26.06.2017;10:05:00;44013;113.9;51
26.06.2017;10:15:00;43935;121.3;52
26.06.2017;10:25:00;44636;128.7;52
26.06.2017;10:35:00;44653;136.1;52
26.06.2017;10:45:00;45068;143.6;52
26.06.2017;10:55:00;45311;151.2;53
26.06.2017;11:05:00;45447;158.7;53
26.06.2017;11:15:00;46178;166.4;53
26.06.2017;11:25:00;46113;174.1;54
26.06.2017;11:35:00;45568;181.7;53
26.06.2017;11:45:00;45176;189.2;53
26.06.2017;11:55:00;45436;196.8;53
26.06.2017;12:05:00;45273;204.4;53
26.06.2017;12:15:00;45023;211.9;53
26.06.2017;12:25:00;44526;219.4;53
26.06.2017;12:35:00;44532;226.8;53
26.06.2017;12:45:00;44107;234.1;53
26.06.2017;12:55:00;43374;241.4;52
26.06.2017;13:05:00;42637;248.6;52
26.06.2017;13:15:00;42933;255.7;52
26.06.2017;13:25:00;43010;262.8;52
26.06.2017;13:35:00;42460;269.9;52
26.06.2017;13:45:00;41845;276.9;52
26.06.2017;13:55:00;40906;283.8;51
26.06.2017;14:05:00;39742;290.5;51
26.06.2017;14:15:00;38770;297.0;50
26.06.2017;14:25:00;37855;303.3;49
26.06.2017;14:35:00;37556;309.6;49
26.06.2017;14:45:00;36137;315.7;49
26.06.2017;14:55:00;34910;321.6;48
26.06.2017;15:05:00;34107;327.3;48
26.06.2017;15:15:00;33738;332.9;47
26.06.2017;15:25:00;32056;338.3;47
26.06.2017;15:35:00;31246;343.6;46
26.06.2017;15:45:00;30380;348.7;46
26.06.2017;15:55:00;29662;353.6;46
26.06.2017;16:05:00;29150;358.6;45
26.06.2017;16:15:00;14389;361.9;41
26.06.2017;16:25:00;15238;364.0;42
26.06.2017;16:35:00;25817;368.1;44
26.06.2017;16:45:00;22185;371.9;43
26.06.2017;16:55:00;20774;375.5;42
26.06.2017;17:05:00;17667;378.6;41
26.06.2017;17:15:00;17895;381.5;41
26.06.2017;17:25:00;12626;384.0;40
26.06.2017;17:35:00;9098;385.6;40
26.06.2017;17:45:00;12853;387.3;40
26.06.2017;17:55:00;13040;389.6;39
26.06.2017;18:05:00;5154;390.8;39
26.06.2017;18:15:00;5819;391.8;41
26.06.2017;18:25:00;8921;393.1;39
26.06.2017;18:35:00;9059;394.6;39
26.06.2017;18:45:00;10109;396.2;38
26.06.2017;18:55:00;7655;397.6;38
26.06.2017;19:05:00;7002;398.8;39
26.06.2017;19:15:00;6508;399.9;38
26.06.2017;19:25:00;5196;400.8;40
26.06.2017;19:35:00;3511;401.5;40
26.06.2017;19:45:00;2211;401.9;40
26.06.2017;19:55:00;1289;402.1;41
26.06.2017;20:05:00;893;402.3;42
26.06.2017;20:15:00;564;402.4;39
26.06.2017;20:25:00;376;402.5;41
26.06.2017;20:35:00;236;402.5;42
26.06.2017;20:45:00;141;402.6;41
26.06.2017;21:05:00;0;402.6;40
26.06.2017;21:15:00;0;402.6;40
27.06.2017;05:45:00;14;0;35
27.06.2017;05:55:00;111;0;36
27.06.2017;06:05:00;173;0;36
27.06.2017;06:15:00;256;0;37
27.06.2017;06:25:00;653;0.1;38
27.06.2017;06:35:00;1323;0.3;38
27.06.2017;06:45:00;3200;0.8;39
27.06.2017;06:55:00;4501;1.4;36
27.06.2017;07:05:00;6462;2.4;38
27.06.2017;07:15:00;4853;3.3;37
27.06.2017;07:25:00;4545;4.1;39
27.06.2017;07:35:00;5421;4.9;37
27.06.2017;07:45:00;5261;5.8;38
27.06.2017;07:55:00;6698;6.8;38
27.06.2017;08:05:00;9805;8.3;36
27.06.2017;08:15:00;13749;10.5;36
27.06.2017;08:25:00;10948;13.3;36
27.06.2017;08:35:00;13627;15.3;36
27.06.2017;08:45:00;22061;18.4;38
27.06.2017;08:55:00;39800;24.8;48
27.06.2017;09:05:00;39471;30.1;46
27.06.2017;09:15:00;35002;36.1;46
27.06.2017;09:25:00;37742;42.6;49
27.06.2017;09:35:00;28261;47.6;44
27.06.2017;09:45:00;20454;51.1;40
27.06.2017;09:55:00;49222;57.8;51
27.06.2017;10:05:00;20614;62.5;42
27.06.2017;10:15:00;16102;65.3;40
27.06.2017;10:25:00;16208;67.9;40
27.06.2017;10:35:00;15295;70.3;39
27.06.2017;10:45:00;22265;73.6;40
27.06.2017;10:55:00;19907;77.3;40
27.06.2017;11:05:00;12957;79.7;39
27.06.2017;11:15:00;23324;83.0;40
27.06.2017;11:25:00;20565;86.9;41
27.06.2017;11:35:00;21156;90.2;41
27.06.2017;11:45:00;19199;93.5;40
27.06.2017;11:55:00;22562;97.0;41
27.06.2017;12:05:00;26743;101.4;43
27.06.2017;12:15:00;32065;106.3;44
27.06.2017;12:25:00;30933;112.0;45
27.06.2017;12:35:00;28213;116.7;44
27.06.2017;12:45:00;12858;119.3;39
27.06.2017;12:55:00;16857;121.9;39
27.06.2017;13:05:00;12868;124.2;39
27.06.2017;13:15:00;14260;126.5;38
27.06.2017;13:25:00;13533;128.7;38
27.06.2017;13:35:00;23327;132.0;40
27.06.2017;13:45:00;24285;136.3;42
27.06.2017;13:55:00;24243;140.2;42
27.06.2017;14:05:00;25047;144.7;43
27.06.2017;14:15:00;45546;151.8;51
27.06.2017;14:25:00;42714;158.6;50
27.06.2017;14:35:00;38643;165.1;48
27.06.2017;14:45:00;37962;170.4;47
27.06.2017;14:55:00;33590;176.2;46
27.06.2017;15:05:00;36715;182.6;48
27.06.2017;15:15:00;32469;188.0;46
27.06.2017;15:25:00;32755;193.6;47
27.06.2017;15:35:00;31702;198.9;46
27.06.2017;15:45:00;29568;203.9;45
27.06.2017;15:55:00;28295;208.7;45
27.06.2017;16:05:00;26959;213.2;44
27.06.2017;16:15:00;22583;217.4;43
27.06.2017;16:25:00;22105;220.7;42
27.06.2017;16:35:00;23608;224.7;43
27.06.2017;16:45:00;13157;227.4;40
27.06.2017;16:55:00;19469;230.6;41
27.06.2017;17:05:00;15701;232.9;40
27.06.2017;17:15:00;17987;236.1;41
27.06.2017;17:25:00;11424;238.2;40
27.06.2017;17:35:00;9944;239.8;39
27.06.2017;17:45:00;14053;242.1;39
27.06.2017;17:55:00;8511;243.9;39
27.06.2017;18:05:00;7466;245.2;39
27.06.2017;18:15:00;13534;247.0;39
27.06.2017;18:25:00;11130;249.2;38
27.06.2017;18:35:00;8092;250.5;38
27.06.2017;18:45:00;9456;252.0;38
27.06.2017;18:55:00;4984;252.9;39
27.06.2017;19:05:00;4476;253.6;39
27.06.2017;19:15:00;6223;254.6;39
27.06.2017;19:25:00;6360;255.6;38
27.06.2017;19:35:00;6373;256.8;39
27.06.2017;19:45:00;4239;257.5;40
27.06.2017;19:55:00;4175;258.2;39
27.06.2017;20:05:00;4227;259.0;40
27.06.2017;20:15:00;2678;259.5;39
27.06.2017;20:25:00;1664;259.8;41
27.06.2017;20:35:00;1108;260.0;41
27.06.2017;20:45:00;920;260.2;39
27.06.2017;20:55:00;455;260.3;41
27.06.2017;21:05:00;283;260.3;41
27.06.2017;21:15:00;110;260.4;40
27.06.2017;21:25:00;4;260.4;40
28.06.2017;05:50:00;0;0;33
28.06.2017;06:10:00;196;0;35
28.06.2017;06:20:00;666;0.1;36
28.06.2017;06:30:00;1647;0.3;37
28.06.2017;06:40:00;887;0.5;38
28.06.2017;06:50:00;651;0.6;38
28.06.2017;07:00:00;393;0.7;38
28.06.2017;07:10:00;463;0.7;39
28.06.2017;07:20:00;645;0.8;39
28.06.2017;07:30:00;650;0.9;39
28.06.2017;07:40:00;535;1.0;37
28.06.2017;07:50:00;479;1.1;39
28.06.2017;08:00:00;543;1.2;40
28.06.2017;08:10:00;695;1.3;40
28.06.2017;08:20:00;902;1.5;40
28.06.2017;08:30:00;1356;1.7;37
28.06.2017;08:40:00;3100;2.1;39
28.06.2017;08:50:00;1933;2.5;40
28.06.2017;09:00:00;1595;2.8;37
28.06.2017;09:10:00;4857;3.4;39
28.06.2017;09:20:00;13069;5.2;37
28.06.2017;09:30:00;10791;7.2;36
28.06.2017;09:40:00;11101;9.0;38
28.06.2017;09:50:00;21287;12.0;39
28.06.2017;10:00:00;40660;18.1;46
28.06.2017;10:10:00;21402;23.3;42
28.06.2017;10:20:00;20503;26.4;40
28.06.2017;10:30:00;36854;31.1;45
28.06.2017;10:40:00;23290;35.1;41
28.06.2017;10:50:00;40218;41.0;47
28.06.2017;11:00:00;19509;46.5;42
28.06.2017;11:10:00;23299;49.5;41
28.06.2017;11:20:00;36070;54.2;45
28.06.2017;11:30:00;35235;60.5;47
28.06.2017;11:40:00;35385;65.9;46
28.06.2017;11:50:00;43728;72.6;50
28.06.2017;12:00:00;49902;80.9;54
28.06.2017;12:10:00;26970;85.0;45
28.06.2017;12:20:00;39177;90.2;47
28.06.2017;12:30:00;42093;95.5;49
28.06.2017;12:40:00;49054;103.1;53
28.06.2017;12:50:00;49739;111.3;55
28.06.2017;13:00:00;36345;118.3;49
28.06.2017;13:10:00;46762;126.1;53
28.06.2017;13:20:00;45347;133.7;53
28.06.2017;13:30:00;46077;141.3;53
28.06.2017;13:40:00;40656;148.7;53
28.06.2017;13:50:00;21102;152.3;44
28.06.2017;14:00:00;24644;158.2;46
28.06.2017;14:10:00;26772;162.1;43
28.06.2017;14:20:00;32317;167.7;46
28.06.2017;14:30:00;19729;171.3;42
28.06.2017;14:40:00;45014;178.6;52
28.06.2017;14:50:00;18207;181.8;42
28.06.2017;15:00:00;23346;185.8;43
28.06.2017;15:10:00;23026;189.3;41
28.06.2017;15:20:00;28030;193.7;44
28.06.2017;15:30:00;38819;199.0;47
28.06.2017;15:40:00;40866;204.8;48
28.06.2017;15:50:00;15512;207.8;41
28.06.2017;16:00:00;12806;210.0;41
28.06.2017;16:10:00;10511;211.8;40
28.06.2017;16:20:00;11158;213.7;40
28.06.2017;16:30:00;6238;214.9;39
28.06.2017;16:40:00;5034;215.8;41
28.06.2017;16:50:00;7614;216.9;39
28.06.2017;17:00:00;14087;218.9;38
28.06.2017;17:10:00;15298;221.5;38
28.06.2017;17:20:00;12436;223.7;38
28.06.2017;17:30:00;12730;225.8;38
28.06.2017;17:40:00;11645;227.8;38
28.06.2017;17:50:00;7715;229.2;38
28.06.2017;18:00:00;4976;230.1;38
28.06.2017;18:10:00;4129;230.8;40
28.06.2017;18:20:00;1779;231.2;41
28.06.2017;18:30:00;598;231.4;38
28.06.2017;18:40:00;231;231.4;41
28.06.2017;18:50:00;175;231.4;41
28.06.2017;19:00:00;194;231.5;41
28.06.2017;19:10:00;224;231.5;39
28.06.2017;19:20:00;180;231.5;40
28.06.2017;19:30:00;173;231.6;41
28.06.2017;19:40:00;184;231.6;41
28.06.2017;19:50:00;220;231.6;39
28.06.2017;20:00:00;256;231.7;40
28.06.2017;20:10:00;283;231.7;41
28.06.2017;20:20:00;330;231.8;41
28.06.2017;20:30:00;349;231.8;40
28.06.2017;20:40:00;375;231.9;39
28.06.2017;20:50:00;252;231.9;40
28.06.2017;21:00:00;187;232.0;41
28.06.2017;21:20:00;0;232.0;40
29.06.2017;05:35:00;5;0;33
29.06.2017;05:45:00;19;0;34
29.06.2017;05:55:00;270;0;35
29.06.2017;06:05:00;399;0.1;36
29.06.2017;06:15:00;216;0.1;37
29.06.2017;06:25:00;143;0.1;37
29.06.2017;06:35:00;277;0.2;37
29.06.2017;06:45:00;860;0.3;38
29.06.2017;06:55:00;1004;0.5;38
29.06.2017;07:05:00;1563;0.7;38
29.06.2017;07:15:00;2776;1.1;38
29.06.2017;07:25:00;4255;1.7;37
29.06.2017;07:35:00;8505;3.0;37
29.06.2017;07:45:00;24468;6.3;40
29.06.2017;07:55:00;12300;8.0;37
29.06.2017;08:05:00;22744;11.0;38
29.06.2017;08:15:00;35617;16.9;45
29.06.2017;08:25:00;27971;22.1;42
29.06.2017;08:35:00;35778;28.3;45
29.06.2017;08:45:00;32896;34.7;47
29.06.2017;08:55:00;27985;39.2;43
29.06.2017;09:05:00;31046;44.9;45
29.06.2017;09:15:00;44496;52.4;49
29.06.2017;09:25:00;30460;59.1;47
29.06.2017;09:35:00;45050;65.4;49
29.06.2017;09:45:00;44384;72.4;51
29.06.2017;09:55:00;46872;79.1;50
29.06.2017;10:05:00;48695;87.3;53
29.06.2017;10:15:00;44524;94.6;50
29.06.2017;10:25:00;41109;102.0;51
29.06.2017;10:35:00;23226;106.6;43
29.06.2017;10:45:00;16301;110.0;42
29.06.2017;10:55:00;23775;113.5;41
29.06.2017;11:05:00;33030;119.8;46
29.06.2017;11:15:00;33783;125.7;46
29.06.2017;11:25:00;26534;130.5;43
29.06.2017;11:35:00;40881;137.2;50
29.06.2017;11:45:00;49909;144.5;53
29.06.2017;11:55:00;44162;152.2;52
29.06.2017;12:05:00;25029;157.4;43
29.06.2017;12:15:00;41955;163.8;50
29.06.2017;12:25:00;32517;169.9;47
29.06.2017;12:35:00;28813;175.0;44
29.06.2017;12:45:00;21379;178.3;43
29.06.2017;12:55:00;42153;185.0;48
29.06.2017;13:05:00;19505;188.9;41
29.06.2017;13:15:00;19215;192.2;41
29.06.2017;13:25:00;29885;198.3;46
29.06.2017;13:35:00;28785;202.5;45
29.06.2017;13:45:00;38568;207.3;46
29.06.2017;13:55:00;10377;210.5;40
29.06.2017;14:05:00;5702;211.5;42
29.06.2017;14:15:00;4937;212.3;42
29.06.2017;14:25:00;32215;216.1;43
29.06.2017;14:35:00;42677;223.6;50
29.06.2017;14:45:00;12693;227.2;40
29.06.2017;14:55:00;12264;229.1;40
29.06.2017;15:05:00;4677;230.2;41
29.06.2017;15:15:00;2730;230.7;43
29.06.2017;15:25:00;4893;231.4;40
29.06.2017;15:35:00;6273;232.6;40
29.06.2017;15:45:00;5155;233.3;41
29.06.2017;15:55:00;27045;236.3;41
29.06.2017;16:05:00;17522;239.3;39
29.06.2017;16:15:00;9548;241.2;38
29.06.2017;16:25:00;12153;243.2;38
29.06.2017;16:35:00;13842;245.5;37
29.06.2017;16:45:00;10504;247.3;37
29.06.2017;16:55:00;5019;248.4;39
29.06.2017;17:05:00;5187;249.2;38
29.06.2017;17:15:00;13857;251.2;38
29.06.2017;17:25:00;11993;253.4;37
29.06.2017;17:35:00;8657;254.9;38
29.06.2017;17:45:00;8317;256.3;37
29.06.2017;17:55:00;6793;257.6;38
29.06.2017;18:05:00;5770;258.5;38
29.06.2017;18:15:00;5690;259.5;38
29.06.2017;18:25:00;4299;260.3;39
29.06.2017;18:35:00;6059;261.2;38
29.06.2017;18:45:00;7109;262.3;39
29.06.2017;18:55:00;5736;263.4;37
29.06.2017;19:05:00;3981;264.1;39
29.06.2017;19:15:00;3251;264.7;37
29.06.2017;19:25:00;2464;265.1;39
29.06.2017;19:35:00;2036;265.5;40
29.06.2017;19:45:00;3562;266.0;38
29.06.2017;19:55:00;2617;266.5;40
29.06.2017;20:05:00;2468;266.9;39
29.06.2017;20:15:00;2689;267.3;38
29.06.2017;20:25:00;2118;267.7;40
29.06.2017;20:35:00;1421;268.0;40
29.06.2017;20:45:00;588;268.1;38
29.06.2017;20:55:00;198;268.2;40
29.06.2017;21:05:00;404;268.2;40
29.06.2017;21:15:00;839;268.3;40
29.06.2017;21:25:00;314;268.4;39
30.06.2017;05:25:00;6;0;32
30.06.2017;05:35:00;103;0;33
30.06.2017;05:45:00;343;0;34
30.06.2017;05:55:00;573;0.1;35
30.06.2017;06:05:00;826;0.2;36
30.06.2017;06:15:00;986;0.4;36
30.06.2017;06:25:00;1178;0.6;37
30.06.2017;06:35:00;8246;1.4;38
30.06.2017;06:45:00;11876;3.1;37
30.06.2017;06:55:00;13755;5.3;36
30.06.2017;07:05:00;16683;7.9;36
30.06.2017;07:15:00;21005;11.2;38
30.06.2017;07:25:00;26070;15.4;41
30.06.2017;07:35:00;28189;20.0;42
30.06.2017;07:45:00;30102;24.9;43
30.06.2017;07:55:00;31839;30.1;44
30.06.2017;08:05:00;33397;35.6;44
30.06.2017;08:15:00;35226;41.4;45
30.06.2017;08:25:00;37513;47.6;46
30.06.2017;08:35:00;41589;54.3;48
30.06.2017;08:45:00;45030;61.6;49
30.06.2017;08:55:00;41145;68.8;49
30.06.2017;09:05:00;46123;75.4;50
30.06.2017;09:15:00;45973;82.8;50
30.06.2017;09:25:00;48055;90.7;51
30.06.2017;09:35:00;39512;96.0;46
30.06.2017;09:45:00;28649;100.9;43
30.06.2017;09:55:00;36945;106.6;46
30.06.2017;10:05:00;35565;113.2;48
30.06.2017;10:15:00;34042;118.2;44
30.06.2017;10:25:00;46163;125.6;51
30.06.2017;10:35:00;32783;131.7;46
30.06.2017;10:45:00;36275;138.2;47
30.06.2017;10:55:00;28487;143.3;44
30.06.2017;11:05:00;45285;150.6;51
30.06.2017;11:15:00;49905;158.6;53
30.06.2017;11:25:00;49390;166.9;54
30.06.2017;11:35:00;49097;175.0;53
30.06.2017;11:45:00;25358;181.1;45
30.06.2017;11:55:00;49909;189.3;54
30.06.2017;12:05:00;49769;197.6;54
30.06.2017;12:15:00;49156;205.8;54
30.06.2017;12:25:00;43007;213.6;52
30.06.2017;12:35:00;41788;220.0;52
30.06.2017;12:45:00;29027;225.6;45
30.06.2017;12:55:00;49637;233.9;54
30.06.2017;13:05:00;47194;241.9;53
30.06.2017;13:15:00;47303;249.7;53
30.06.2017;13:25:00;45625;257.4;52
30.06.2017;13:35:00;45120;264.9;52
30.06.2017;13:45:00;45005;272.4;52
30.06.2017;13:55:00;45807;280.0;52
30.06.2017;14:05:00;35919;286.3;48
30.06.2017;14:15:00;45932;294.2;52
30.06.2017;14:25:00;42671;301.4;51
30.06.2017;14:35:00;41660;308.5;50
30.06.2017;14:45:00;38138;315.2;48
30.06.2017;14:55:00;35554;321.0;47
30.06.2017;15:05:00;33613;326.3;46
30.06.2017;15:15:00;40069;331.7;47
30.06.2017;15:25:00;36044;337.8;47
30.06.2017;15:35:00;26632;343.0;44
30.06.2017;15:45:00;35883;347.6;45
30.06.2017;15:55:00;36730;353.6;47
30.06.2017;16:05:00;23044;358.2;42
30.06.2017;16:15:00;32870;363.9;45
30.06.2017;16:25:00;16100;367.4;41
30.06.2017;16:35:00;12638;369.6;41
30.06.2017;16:45:00;24960;372.8;42
30.06.2017;16:55:00;13477;375.9;39
30.06.2017;17:05:00;9970;377.7;39
30.06.2017;17:15:00;9648;379.3;39
30.06.2017;17:25:00;8764;380.8;40
30.06.2017;17:35:00;9918;382.5;38
30.06.2017;17:45:00;6015;383.8;39
30.06.2017;17:55:00;6576;384.7;40
30.06.2017;18:05:00;6976;386.0;39
30.06.2017;18:15:00;3837;386.7;40
30.06.2017;18:25:00;5144;387.5;39
30.06.2017;18:35:00;10442;388.9;39
30.06.2017;18:45:00;9883;390.8;37
30.06.2017;18:55:00;6908;391.9;39
30.06.2017;19:05:00;4476;392.8;38
30.06.2017;19:15:00;3707;393.4;40
30.06.2017;19:25:00;4111;394.1;38
30.06.2017;19:35:00;1640;394.5;40
30.06.2017;19:45:00;2246;394.8;40
30.06.2017;19:55:00;4664;395.3;38
30.06.2017;20:05:00;10656;397.1;37
30.06.2017;20:15:00;8143;398.7;37
30.06.2017;20:25:00;4935;399.6;39
30.06.2017;20:35:00;3404;400.2;38
30.06.2017;20:45:00;878;400.5;40
30.06.2017;20:55:00;391;400.5;40
30.06.2017;21:05:00;208;400.6;40
30.06.2017;21:15:00;219;400.6;38
30.06.2017;21:25:00;54;400.6;39
01.07.2017;05:25:00;7;0;32
01.07.2017;05:35:00;0;0;33
01.07.2017;05:45:00;275;0;34
01.07.2017;05:55:00;830;0.1;35
01.07.2017;06:05:00;869;0.2;36
01.07.2017;06:15:00;1053;0.4;36
01.07.2017;06:25:00;2832;0.8;37
01.07.2017;06:35:00;2455;1.2;37
01.07.2017;06:45:00;2493;1.6;38
01.07.2017;06:55:00;5560;2.3;35
01.07.2017;07:05:00;9585;4.2;36
01.07.2017;07:15:00;7802;5.5;38
01.07.2017;07:25:00;9814;7.0;36
01.07.2017;07:35:00;9468;8.6;35
01.07.2017;07:45:00;11293;10.3;37
01.07.2017;07:55:00;11757;12.3;35
01.07.2017;08:05:00;10943;14.1;35
01.07.2017;08:15:00;11007;16.0;38
01.07.2017;08:25:00;16705;18.3;36
01.07.2017;08:35:00;18465;21.6;38
01.07.2017;08:45:00;26425;25.6;40
01.07.2017;08:55:00;47466;31.8;48
01.07.2017;09:05:00;44515;39.3;49
01.07.2017;09:15:00;39849;46.3;47
01.07.2017;09:25:00;40737;53.3;48
01.07.2017;09:35:00;32918;59.0;44
01.07.2017;09:45:00;32440;65.6;46
01.07.2017;09:55:00;33484;70.3;45
01.07.2017;10:05:00;46147;78.4;52
01.07.2017;10:15:00;41769;84.6;47
01.07.2017;10:25:00;9005;87.3;40
01.07.2017;10:35:00;40830;91.2;47
01.07.2017;10:45:00;40600;98.8;51
01.07.2017;10:55:00;12201;102.9;41
01.07.2017;11:05:00;30650;106.8;43
01.07.2017;11:15:00;49213;112.9;50
01.07.2017;11:25:00;30332;118.6;45
01.07.2017;11:35:00;22541;122.3;42
01.07.2017;11:45:00;44973;129.0;50
01.07.2017;11:55:00;31455;133.4;43
01.07.2017;12:05:00;25297;139.6;44
01.07.2017;12:15:00;24307;143.5;42
01.07.2017;12:25:00;24717;147.1;41
01.07.2017;12:35:00;34238;153.8;46
01.07.2017;12:45:00;14240;158.0;40
01.07.2017;12:55:00;47498;165.1;51
01.07.2017;13:05:00;24445;169.8;43
01.07.2017;13:15:00;47271;176.6;49
01.07.2017;13:25:00;43831;183.6;49
01.07.2017;13:35:00;32677;190.3;47
01.07.2017;13:45:00;42558;196.6;49
01.07.2017;13:55:00;45299;204.2;51
01.07.2017;14:05:00;47741;212.2;52
01.07.2017;14:15:00;23322;216.1;43
01.07.2017;14:25:00;14814;218.3;42
01.07.2017;14:35:00;41498;225.8;49
01.07.2017;14:45:00;38075;231.2;46
01.07.2017;14:55:00;41992;237.6;49
01.07.2017;15:05:00;30385;244.0;47
01.07.2017;15:15:00;29042;247.7;43
01.07.2017;15:25:00;39708;254.5;48
01.07.2017;15:35:00;23458;259.1;42
01.07.2017;15:45:00;35784;263.8;45
01.07.2017;15:55:00;15781;267.4;40
01.07.2017;16:05:00;27993;271.1;42
01.07.2017;16:15:00;17175;273.7;40
01.07.2017;16:25:00;13909;277.0;39
01.07.2017;16:35:00;14286;279.7;39
01.07.2017;16:45:00;26134;283.6;42
01.07.2017;16:55:00;30225;288.3;44
01.07.2017;17:05:00;9956;290.1;38
01.07.2017;17:15:00;13466;292.2;38
01.07.2017;17:25:00;20050;295.2;38
01.07.2017;17:35:00;15361;298.3;38
01.07.2017;17:45:00;9959;300.2;37
01.07.2017;17:55:00;11107;302.1;38
01.07.2017;18:05:00;9219;303.6;38
01.07.2017;18:15:00;12515;305.5;37
01.07.2017;18:25:00;7964;307.1;38
01.07.2017;18:35:00;11752;308.8;37
01.07.2017;18:45:00;4895;309.8;38
01.07.2017;18:55:00;5222;310.6;39
01.07.2017;19:05:00;6738;311.7;38
01.07.2017;19:15:00;4484;312.5;37
01.07.2017;19:25:00;4781;313.3;39
01.07.2017;19:35:00;4884;314.2;37
01.07.2017;19:45:00;2033;314.6;39
01.07.2017;19:55:00;1482;314.9;40
01.07.2017;20:05:00;2446;315.2;38
01.07.2017;20:15:00;1639;315.5;39
01.07.2017;20:25:00;1663;315.8;40
01.07.2017;20:35:00;1715;316.1;40
01.07.2017;20:45:00;1063;316.3;38
01.07.2017;20:55:00;464;316.4;39
01.07.2017;21:05:00;175;316.5;40
01.07.2017;21:15:00;19;316.5;39
01.07.2017;21:25:00;4;316.5;39
02.07.2017;05:45:00;7;0;33
02.07.2017;05:55:00;0;0;33
02.07.2017;06:05:00;233;0;33
02.07.2017;06:15:00;575;0.1;34
02.07.2017;06:25:00;617;0.2;35
02.07.2017;06:35:00;627;0.3;35
02.07.2017;06:45:00;630;0.4;36
02.07.2017;06:55:00;834;0.5;36
02.07.2017;07:05:00;1007;0.6;37
02.07.2017;07:15:00;1503;0.9;37
02.07.2017;07:25:00;2438;1.2;38
02.07.2017;07:35:00;3401;1.8;37
02.07.2017;07:45:00;3298;2.3;37
02.07.2017;07:55:00;4684;3.0;39
02.07.2017;08:05:00;5113;3.9;36
02.07.2017;08:15:00;5219;4.8;38
02.07.2017;08:25:00;4610;5.5;37
02.07.2017;08:35:00;5105;6.4;38
02.07.2017;08:45:00;4567;7.1;37
02.07.2017;08:55:00;5231;8.0;38
02.07.2017;09:05:00;6059;8.9;37
02.07.2017;09:15:00;6704;10.0;36
02.07.2017;09:25:00;6855;11.2;38
02.07.2017;09:35:00;6949;12.3;37
02.07.2017;09:45:00;8278;13.7;36
02.07.2017;09:55:00;8826;15.1;37
02.07.2017;10:05:00;10061;16.7;38
02.07.2017;10:15:00;10087;18.3;37
02.07.2017;10:25:00;10544;20.2;35
02.07.2017;10:35:00;11671;22.0;37
02.07.2017;10:45:00;8603;23.6;38
02.07.2017;10:55:00;7458;24.8;36
02.07.2017;11:05:00;9192;26.2;37
02.07.2017;11:15:00;10656;28.0;38
02.07.2017;11:25:00;10883;29.7;38
02.07.2017;11:35:00;9156;31.4;36
02.07.2017;11:45:00;7087;32.6;37
02.07.2017;11:55:00;5724;33.6;37
02.07.2017;12:05:00;6056;34.6;36
02.07.2017;12:15:00;5585;35.5;38
02.07.2017;12:25:00;5022;36.4;36
02.07.2017;12:35:00;4685;37.2;38
02.07.2017;12:45:00;7276;38.2;36
02.07.2017;12:55:00;7588;39.5;36
02.07.2017;13:05:00;7708;40.7;38
02.07.2017;13:15:00;9531;42.2;37
02.07.2017;13:25:00;12897;44.2;35
02.07.2017;13:35:00;15502;46.6;38
02.07.2017;13:45:00;8294;48.3;36
02.07.2017;13:55:00;5637;49.4;36
02.07.2017;14:05:00;8930;50.8;38
02.07.2017;14:15:00;8932;52.2;37
02.07.2017;14:25:00;11111;53.9;36
02.07.2017;14:35:00;8184;55.5;35
02.07.2017;14:45:00;11523;57.1;37
02.07.2017;14:55:00;7079;58.3;37
02.07.2017;15:05:00;4016;59.1;36
02.07.2017;15:15:00;5062;59.9;38
02.07.2017;15:25:00;7867;61.0;36
02.07.2017;15:35:00;14331;63.2;37
02.07.2017;15:45:00;11782;65.5;35
02.07.2017;15:55:00;5969;66.6;38
02.07.2017;16:05:00;4696;67.5;37
02.07.2017;16:15:00;6571;68.5;38
02.07.2017;16:25:00;5846;69.6;37
02.07.2017;16:35:00;6351;70.6;37
02.07.2017;16:45:00;5188;71.5;38
02.07.2017;16:55:00;7143;72.6;36
02.07.2017;17:05:00;9261;74.2;36
02.07.2017;17:15:00;8329;75.6;38
02.07.2017;17:25:00;9955;77.3;37
02.07.2017;17:35:00;8698;78.8;36
02.07.2017;17:45:00;7065;80.0;37
02.07.2017;17:55:00;8575;81.6;38
02.07.2017;18:05:00;4323;82.4;37
02.07.2017;18:15:00;3435;83.0;38
02.07.2017;18:25:00;2422;83.5;36
02.07.2017;18:35:00;1395;83.7;38
02.07.2017;18:45:00;3241;84.2;39
02.07.2017;18:55:00;1757;84.5;38
02.07.2017;19:05:00;990;84.7;38
02.07.2017;19:15:00;1701;84.9;39
02.07.2017;19:25:00;1901;85.2;39
02.07.2017;19:35:00;1674;85.5;38
02.07.2017;19:45:00;2130;85.8;38
02.07.2017;19:55:00;2676;86.3;39
02.07.2017;20:05:00;2244;86.7;38
02.07.2017;20:15:00;1322;86.9;38
02.07.2017;20:25:00;1225;87.1;39
02.07.2017;20:35:00;886;87.3;39
02.07.2017;20:45:00;733;87.4;39
02.07.2017;20:55:00;503;87.5;39
02.07.2017;21:05:00;330;87.6;38
02.07.2017;21:15:00;139;87.6;39
03.07.2017;05:35:00;8;0;31
03.07.2017;05:45:00;0;0;32
03.07.2017;05:55:00;173;0;33
03.07.2017;06:05:00;915;0.1;33
03.07.2017;06:15:00;1021;0.3;34
03.07.2017;06:25:00;1321;0.5;35
03.07.2017;06:35:00;2167;0.8;35
03.07.2017;06:45:00;3289;1.3;36
03.07.2017;06:55:00;3223;1.8;37
03.07.2017;07:05:00;4061;2.5;38
03.07.2017;07:15:00;5128;3.2;36
03.07.2017;07:25:00;6941;4.3;36
03.07.2017;07:35:00;6359;5.4;38
03.07.2017;07:45:00;5271;6.3;35
03.07.2017;07:55:00;4109;7.0;38
03.07.2017;08:05:00;5277;7.8;35
03.07.2017;08:15:00;6389;8.9;38
03.07.2017;08:25:00;4425;9.8;36
03.07.2017;08:35:00;4902;10.5;38
03.07.2017;08:55:00;13539;13.2;37
03.07.2017;09:05:00;13818;15.6;34
03.07.2017;09:15:00;10621;17.6;36
03.07.2017;09:25:00;9104;19.1;38
03.07.2017;09:35:00;13262;21.1;38
03.07.2017;09:45:00;12287;23.4;35
03.07.2017;09:55:00;13092;25.5;37
03.07.2017;10:05:00;20293;28.4;36
03.07.2017;10:15:00;19871;32.4;39
03.07.2017;10:25:00;20502;35.7;38
03.07.2017;10:35:00;26113;40.0;40
03.07.2017;10:45:00;17027;43.4;38
03.07.2017;10:55:00;19425;46.5;37
03.07.2017;11:05:00;17808;49.5;37
03.07.2017;11:15:00;13990;52.0;35
03.07.2017;11:25:00;48530;58.7;50
03.07.2017;11:35:00;49902;67.0;51
03.07.2017;11:45:00;49795;75.3;52
03.07.2017;11:55:00;44818;83.1;51
03.07.2017;12:05:00;25797;88.1;43
03.07.2017;12:15:00;49674;96.0;52
03.07.2017;12:25:00;44584;103.9;51
03.07.2017;12:35:00;16765;108.7;42
03.07.2017;12:45:00;44225;114.1;48
03.07.2017;12:55:00;47854;121.7;51
03.07.2017;13:05:00;46876;129.6;51
03.07.2017;13:15:00;47015;137.5;51
03.07.2017;13:25:00;46339;145.2;51
03.07.2017;13:35:00;46533;153.0;51
03.07.2017;13:45:00;45721;160.3;50
03.07.2017;13:55:00;44418;167.8;50
03.07.2017;14:05:00;43510;174.2;49
03.07.2017;14:15:00;41674;181.3;49
03.07.2017;14:25:00;41241;188.1;49
03.07.2017;14:35:00;40779;194.9;48
03.07.2017;14:45:00;40124;201.7;48
03.07.2017;14:55:00;38086;208.0;47
03.07.2017;15:05:00;37348;214.3;47
03.07.2017;15:15:00;36158;220.3;47
03.07.2017;15:25:00;34801;226.2;46
03.07.2017;15:35:00;33373;231.8;45
03.07.2017;15:45:00;31528;237.2;45
03.07.2017;15:55:00;31121;242.4;45
03.07.2017;16:05:00;28812;247.3;44
03.07.2017;16:15:00;26927;251.9;43
03.07.2017;16:25:00;25806;255.4;42
03.07.2017;16:35:00;17214;258.4;39
03.07.2017;16:45:00;19002;261.8;40
03.07.2017;16:55:00;21976;265.5;41
03.07.2017;17:05:00;17591;268.7;39
03.07.2017;17:15:00;17950;271.8;39
03.07.2017;17:25:00;14443;274.5;38
03.07.2017;17:35:00;15444;276.3;39
03.07.2017;17:45:00;10368;278.4;38
03.07.2017;17:55:00;10948;280.3;39
03.07.2017;18:05:00;8950;281.8;37
03.07.2017;18:15:00;8492;283.2;38
03.07.2017;18:25:00;6345;284.4;39
03.07.2017;18:35:00;5894;285.4;37
03.07.2017;18:45:00;4841;286.3;40
03.07.2017;18:55:00;4348;287.1;38
03.07.2017;19:05:00;2920;287.6;40
03.07.2017;19:15:00;2226;288.0;39
03.07.2017;19:25:00;1929;288.3;39
03.07.2017;19:35:00;1778;288.6;40
03.07.2017;19:45:00;1615;288.9;40
03.07.2017;19:55:00;1530;289.2;39
03.07.2017;20:05:00;1419;289.4;40
03.07.2017;20:15:00;1189;289.6;40
03.07.2017;20:25:00;949;289.8;39
03.07.2017;20:35:00;828;289.9;39
03.07.2017;20:45:00;632;290.0;40
03.07.2017;20:55:00;513;290.1;40
03.07.2017;21:05:00;378;290.2;40
03.07.2017;21:15:00;242;290.2;38
03.07.2017;21:25:00;100;290.3;40
03.07.2017;21:35:00;9;290.3;39
04.07.2017;05:25:00;3;0;32
04.07.2017;05:35:00;118;0;32
04.07.2017;05:45:00;337;0;33
04.07.2017;05:55:00;612;0.1;34
04.07.2017;06:05:00;1023;0.2;35
04.07.2017;06:15:00;1380;0.5;35
04.07.2017;06:25:00;1942;0.8;36
04.07.2017;06:35:00;2673;1.2;36
04.07.2017;06:45:00;3188;1.7;38
04.07.2017;06:55:00;6185;2.6;35
04.07.2017;07:05:00;14428;4.8;36
04.07.2017;07:15:00;17504;7.5;36
04.07.2017;07:25:00;23646;11.3;39
04.07.2017;07:35:00;25556;15.5;41
04.07.2017;07:45:00;27287;19.9;41
04.07.2017;07:55:00;29119;24.7;42
04.07.2017;08:05:00;30812;29.8;43
04.07.2017;08:15:00;32349;35.1;43
04.07.2017;08:25:00;33972;40.7;44
04.07.2017;08:35:00;35401;46.5;45
04.07.2017;08:45:00;36873;52.6;45
04.07.2017;08:55:00;38224;58.9;46
04.07.2017;09:05:00;39413;65.4;46
04.07.2017;09:15:00;40381;72.1;47
04.07.2017;09:25:00;41403;79.0;47
04.07.2017;09:35:00;42012;86.0;48
04.07.2017;09:45:00;42471;93.0;48
04.07.2017;09:55:00;43173;100.2;48
04.07.2017;10:05:00;43473;107.4;49
04.07.2017;10:15:00;43999;114.7;49
04.07.2017;10:25:00;44293;122.1;49
04.07.2017;10:35:00;44914;129.5;50
04.07.2017;10:45:00;45082;137.1;50
04.07.2017;10:55:00;45146;144.6;50
04.07.2017;11:05:00;46013;152.2;51
04.07.2017;11:15:00;46275;159.9;51
04.07.2017;11:25:00;46552;167.7;52
04.07.2017;11:35:00;47444;175.5;52
04.07.2017;11:45:00;47373;183.4;52
04.07.2017;11:55:00;47783;191.3;52
04.07.2017;12:05:00;46009;199.0;51
04.07.2017;12:15:00;46686;206.8;52
04.07.2017;12:25:00;38972;213.6;48
04.07.2017;12:35:00;24838;219.9;47
04.07.2017;12:45:00;42928;224.8;48
04.07.2017;12:55:00;48472;232.9;53
04.07.2017;13:05:00;44880;240.7;51
04.07.2017;13:15:00;48473;248.6;53
04.07.2017;13:25:00;46996;256.5;52
04.07.2017;13:35:00;46610;264.3;52
04.07.2017;13:45:00;45614;271.9;52
04.07.2017;13:55:00;42109;279.0;50
04.07.2017;14:05:00;40945;285.9;49
04.07.2017;14:15:00;40345;292.7;49
04.07.2017;14:25:00;40741;299.5;49
04.07.2017;14:35:00;38626;306.0;48
04.07.2017;14:45:00;36767;312.2;47
04.07.2017;14:55:00;37782;318.5;47
04.07.2017;15:05:00;32252;323.8;45
04.07.2017;15:15:00;33926;329.5;46
04.07.2017;15:25:00;32539;335.0;45
04.07.2017;15:35:00;31206;340.2;45
04.07.2017;15:45:00;29961;345.3;44
04.07.2017;15:55:00;28661;350.1;44
04.07.2017;16:05:00;27607;354.8;43
04.07.2017;16:15:00;24486;359.1;42
04.07.2017;16:25:00;24703;363.3;42
04.07.2017;16:35:00;23037;367.2;42
04.07.2017;16:45:00;21788;370.9;41
04.07.2017;16:55:00;19717;374.1;40
04.07.2017;17:05:00;19215;377.3;40
04.07.2017;17:15:00;17937;380.2;39
04.07.2017;17:25:00;16290;383.0;39
04.07.2017;17:35:00;15580;385.5;38
04.07.2017;17:45:00;7858;387.1;38
04.07.2017;17:55:00;11558;389.0;38
04.07.2017;18:05:00;9228;390.4;39
04.07.2017;18:15:00;11488;392.3;37
04.07.2017;18:25:00;9538;393.8;39
04.07.2017;18:35:00;6538;395.1;37
04.07.2017;18:45:00;4888;396.0;40
04.07.2017;18:55:00;4563;396.7;38
04.07.2017;19:05:00;3632;397.4;40
04.07.2017;19:15:00;3093;397.9;38
04.07.2017;19:25:00;3549;398.5;40
04.07.2017;19:35:00;4154;399.2;38
04.07.2017;19:45:00;4874;399.9;39
04.07.2017;19:55:00;4092;400.7;37
04.07.2017;20:05:00;3139;401.2;40
04.07.2017;20:15:00;2737;401.7;39
04.07.2017;20:25:00;2134;402.1;39
04.07.2017;20:35:00;1620;402.4;40
04.07.2017;20:45:00;1209;402.6;40
04.07.2017;20:55:00;790;402.8;38
04.07.2017;21:05:00;512;402.8;39
04.07.2017;21:15:00;313;402.9;40
04.07.2017;21:25:00;113;402.9;40
04.07.2017;21:35:00;0;402.9;39
05.07.2017;05:25:00;5;0;32
05.07.2017;05:35:00;0;0;33
05.07.2017;05:45:00;323;0;33
05.07.2017;05:55:00;555;0.1;34
05.07.2017;06:05:00;804;0.2;35
05.07.2017;06:15:00;1008;0.4;36
05.07.2017;06:25:00;1218;0.6;36
05.07.2017;06:35:00;5747;1.1;36
05.07.2017;06:45:00;10662;2.8;35
05.07.2017;06:55:00;12281;4.8;36
05.07.2017;07:05:00;14672;7.1;38
05.07.2017;07:15:00;17139;9.8;36
05.07.2017;07:25:00;23941;13.6;39
05.07.2017;07:35:00;25937;17.8;41
05.07.2017;07:45:00;27764;22.4;42
05.07.2017;07:55:00;29502;27.2;42
05.07.2017;08:05:00;31062;32.3;43
05.07.2017;08:15:00;32482;37.7;44
05.07.2017;08:25:00;33993;43.3;44
05.07.2017;08:35:00;35350;49.1;45
05.07.2017;08:45:00;36588;55.1;45
05.07.2017;08:55:00;37790;61.4;46
05.07.2017;09:05:00;38980;67.8;46
05.07.2017;09:15:00;40031;74.4;47
05.07.2017;09:25:00;40992;81.2;48
05.07.2017;09:35:00;41186;88.2;48
05.07.2017;09:45:00;43662;95.3;49
05.07.2017;09:55:00;32020;101.6;45
05.07.2017;10:05:00;41805;108.5;48
05.07.2017;10:15:00;43034;115.8;49
05.07.2017;10:25:00;41800;122.8;48
05.07.2017;10:35:00;44439;130.1;50
05.07.2017;10:45:00;44776;137.6;51
05.07.2017;10:55:00;45105;145.1;51
05.07.2017;11:05:00;45451;152.7;51
05.07.2017;11:15:00;44110;160.1;50
05.07.2017;11:25:00;45439;167.7;51
05.07.2017;11:35:00;44513;175.2;51
05.07.2017;11:45:00;46848;183.0;52
05.07.2017;11:55:00;41981;190.0;49
05.07.2017;12:05:00;45592;197.7;52
05.07.2017;12:15:00;45790;205.3;52
05.07.2017;12:25:00;42461;212.4;50
05.07.2017;12:35:00;41854;219.6;49
05.07.2017;12:45:00;46441;227.0;51
05.07.2017;12:55:00;42944;234.4;51
05.07.2017;13:05:00;43075;241.3;50
05.07.2017;13:15:00;42483;248.1;50
05.07.2017;13:25:00;43463;255.3;51
05.07.2017;13:35:00;39736;262.2;49
05.07.2017;13:45:00;41804;269.2;50
05.07.2017;13:55:00;40537;276.1;49
05.07.2017;14:05:00;40437;282.9;49
05.07.2017;14:15:00;39417;289.5;49
05.07.2017;14:25:00;38668;295.9;48
05.07.2017;14:35:00;37652;302.2;48
05.07.2017;14:45:00;36226;308.4;47
05.07.2017;14:55:00;35949;314.4;47
05.07.2017;15:05:00;33623;320.1;46
05.07.2017;15:15:00;29919;324.9;44
05.07.2017;15:25:00;29593;329.8;44
05.07.2017;15:35:00;30861;334.8;45
05.07.2017;15:45:00;31234;340.1;45
05.07.2017;15:55:00;17939;344.0;41
05.07.2017;16:05:00;25066;347.7;42
05.07.2017;16:15:00;27035;352.3;43
05.07.2017;16:25:00;21977;356.0;42
05.07.2017;16:35:00;26286;360.0;43
05.07.2017;16:45:00;22604;364.0;42
05.07.2017;16:55:00;20354;367.4;41
05.07.2017;17:05:00;18500;370.6;40
05.07.2017;17:15:00;16683;373.4;39
05.07.2017;17:25:00;15040;376.0;39
05.07.2017;17:35:00;13206;378.3;39
05.07.2017;17:45:00;11509;380.3;38
05.07.2017;17:55:00;9908;382.0;38
05.07.2017;18:05:00;8459;383.5;38
05.07.2017;18:15:00;7037;384.7;38
05.07.2017;18:25:00;5549;385.7;40
05.07.2017;18:35:00;4444;386.5;38
05.07.2017;18:45:00;3605;387.1;40
05.07.2017;18:55:00;2738;387.6;39
05.07.2017;19:05:00;2455;388.1;40
05.07.2017;19:15:00;2239;388.4;41
05.07.2017;19:25:00;2088;388.8;38
05.07.2017;19:35:00;1945;389.1;40
05.07.2017;19:45:00;1896;389.4;41
05.07.2017;19:55:00;1787;389.7;38
05.07.2017;20:05:00;1639;390.0;40
05.07.2017;20:15:00;1330;390.3;40
05.07.2017;20:25:00;1081;390.4;40
05.07.2017;20:35:00;858;390.6;40
05.07.2017;20:45:00;656;390.7;40
05.07.2017;20:55:00;582;390.8;41
05.07.2017;21:05:00;445;390.9;40
05.07.2017;21:15:00;233;390.9;39
05.07.2017;21:25:00;27;391.0;40
06.07.2017;05:25:00;6;0;32
06.07.2017;05:35:00;134;0;33
06.07.2017;05:45:00;344;0;34
06.07.2017;05:55:00;597;0.1;35
06.07.2017;06:05:00;867;0.2;36
06.07.2017;06:15:00;1117;0.4;36
06.07.2017;06:25:00;1366;0.6;37
06.07.2017;06:35:00;3711;1.1;37
06.07.2017;06:45:00;7103;2.2;35
06.07.2017;06:55:00;8364;3.5;38
06.07.2017;07:05:00;13240;5.5;36
06.07.2017;07:15:00;15972;8.1;37
06.07.2017;07:25:00;22019;11.5;39
06.07.2017;07:35:00;24039;15.5;40
06.07.2017;07:45:00;25727;19.7;41
06.07.2017;07:55:00;27529;24.2;42
06.07.2017;08:05:00;29094;29.0;43
06.07.2017;08:15:00;28363;32.9;41
06.07.2017;08:25:00;32316;38.2;44
06.07.2017;08:35:00;33697;43.7;44
06.07.2017;08:45:00;34877;49.5;45
06.07.2017;08:55:00;36176;55.5;46
06.07.2017;09:05:00;37306;61.6;46
06.07.2017;09:15:00;38519;68.0;47
06.07.2017;09:25:00;39583;74.6;47
06.07.2017;09:35:00;40446;81.3;48
06.07.2017;09:45:00;40896;88.1;48
06.07.2017;09:55:00;41164;94.9;49
06.07.2017;10:05:00;41733;101.8;49
06.07.2017;10:15:00;42292;108.9;49
06.07.2017;10:25:00;42850;116.0;50
06.07.2017;10:35:00;43223;123.2;50
06.07.2017;10:45:00;43292;130.4;50
06.07.2017;10:55:00;43489;137.6;50
06.07.2017;11:05:00;44128;144.9;51
06.07.2017;11:15:00;44634;152.4;51
06.07.2017;11:25:00;44732;159.8;51
06.07.2017;11:35:00;44636;167.2;52
06.07.2017;11:45:00;44672;174.7;52
06.07.2017;11:55:00;44626;182.1;52
06.07.2017;12:05:00;44830;189.6;52
06.07.2017;12:15:00;44659;197.1;52
06.07.2017;12:25:00;44504;204.5;52
06.07.2017;12:35:00;44318;211.9;51
06.07.2017;12:45:00;44164;219.3;51
06.07.2017;12:55:00;43281;226.5;51
06.07.2017;13:05:00;43068;233.7;51
06.07.2017;13:15:00;42210;240.8;51
06.07.2017;13:25:00;41734;247.8;50
06.07.2017;13:35:00;41771;254.7;50
06.07.2017;13:45:00;41618;261.7;50
06.07.2017;13:55:00;40136;268.4;49
06.07.2017;14:05:00;39368;275.0;49
06.07.2017;14:15:00;38935;281.5;49
06.07.2017;14:25:00;37972;287.9;48
06.07.2017;14:35:00;37106;294.1;48
06.07.2017;14:45:00;35470;300.1;47
06.07.2017;14:55:00;35439;306.0;47
