Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.07.2017;15:05:00;34610;311.8;47
06.07.2017;15:15:00;33460;317.4;46
06.07.2017;15:25:00;32353;322.9;46
06.07.2017;15:35:00;31093;328.1;45
06.07.2017;15:45:00;29784;333.1;45
06.07.2017;15:55:00;28727;338.0;44
06.07.2017;16:05:00;26979;342.5;44
06.07.2017;16:15:00;25710;346.9;43
06.07.2017;16:25:00;24060;351.0;43
06.07.2017;16:35:00;22759;354.8;42
06.07.2017;16:45:00;21100;358.4;41
06.07.2017;16:55:00;19497;361.7;41
06.07.2017;17:05:00;17892;364.8;40
06.07.2017;17:15:00;16219;367.6;40
06.07.2017;17:25:00;14532;370.1;39
06.07.2017;17:35:00;12839;372.3;39
06.07.2017;17:45:00;11208;374.2;39
06.07.2017;17:55:00;9644;375.9;38
06.07.2017;18:05:00;8092;377.3;38
06.07.2017;18:15:00;6565;378.5;39
06.07.2017;18:25:00;5272;379.4;39
06.07.2017;18:35:00;4038;380.1;40
06.07.2017;18:45:00;3212;380.7;39
06.07.2017;18:55:00;2632;381.1;41
06.07.2017;19:05:00;2302;381.5;38
06.07.2017;19:15:00;2042;381.9;40
06.07.2017;19:25:00;1908;382.2;41
06.07.2017;19:35:00;1747;382.5;39
06.07.2017;19:45:00;1658;382.8;41
06.07.2017;19:55:00;1593;383.1;41
06.07.2017;20:05:00;1199;383.3;38
06.07.2017;20:15:00;1033;383.5;40
06.07.2017;20:25:00;1033;383.6;41
06.07.2017;20:35:00;926;383.8;40
06.07.2017;20:45:00;649;383.9;39
06.07.2017;20:55:00;498;384.0;41
06.07.2017;21:05:00;333;384.1;41
06.07.2017;21:15:00;222;384.1;40
06.07.2017;21:25:00;13;384.1;39
06.07.2017;21:35:00;0;384.1;39
07.07.2017;05:35:00;1;0;33
07.07.2017;05:45:00;358;0;34
07.07.2017;05:55:00;907;0.1;35
07.07.2017;06:05:00;1158;0.3;36
07.07.2017;06:15:00;1298;0.5;37
07.07.2017;06:25:00;1826;0.8;37
07.07.2017;06:35:00;3584;1.3;38
07.07.2017;06:45:00;5725;2.1;35
07.07.2017;06:55:00;7165;3.3;38
07.07.2017;07:05:00;6647;4.4;37
07.07.2017;07:15:00;7819;5.8;36
07.07.2017;07:25:00;17719;8.0;40
07.07.2017;07:35:00;17201;10.7;38
07.07.2017;07:45:00;12428;12.7;36
07.07.2017;07:55:00;11369;15.0;36
07.07.2017;08:05:00;11060;16.6;38
07.07.2017;08:15:00;20057;19.3;39
07.07.2017;08:25:00;10558;21.0;36
07.07.2017;08:35:00;9968;22.7;36
07.07.2017;08:45:00;11110;24.5;38
07.07.2017;08:55:00;14144;26.6;36
07.07.2017;09:05:00;14708;29.5;37
07.07.2017;09:15:00;46037;34.7;47
07.07.2017;09:25:00;28261;41.0;45
07.07.2017;09:35:00;48173;48.4;50
07.07.2017;09:45:00;23566;54.3;44
07.07.2017;09:55:00;25344;57.6;42
07.07.2017;10:05:00;24812;62.8;44
07.07.2017;10:15:00;13663;65.3;40
07.07.2017;10:25:00;12890;67.3;39
07.07.2017;10:35:00;16451;69.9;39
07.07.2017;10:45:00;21724;73.5;41
07.07.2017;10:55:00;35189;78.9;46
07.07.2017;11:05:00;45897;86.4;51
07.07.2017;11:15:00;46502;94.1;52
07.07.2017;11:25:00;41155;101.5;50
07.07.2017;11:35:00;47418;109.3;53
07.07.2017;11:45:00;46024;117.0;52
07.07.2017;11:55:00;48991;123.5;52
07.07.2017;12:05:00;20071;127.3;43
07.07.2017;12:15:00;21875;131.0;42
07.07.2017;12:25:00;17340;134.2;41
07.07.2017;12:35:00;15619;136.7;41
07.07.2017;12:45:00;23134;140.2;41
07.07.2017;12:55:00;46058;146.1;49
07.07.2017;13:05:00;29420;150.8;44
07.07.2017;13:15:00;32490;157.0;48
07.07.2017;13:25:00;20104;160.5;41
07.07.2017;13:35:00;39138;165.4;46
07.07.2017;13:45:00;46947;172.8;52
07.07.2017;13:55:00;43066;180.1;51
07.07.2017;14:05:00;46605;187.8;53
07.07.2017;14:15:00;42040;195.0;51
07.07.2017;14:25:00;37480;201.6;49
07.07.2017;14:35:00;38802;206.8;47
07.07.2017;14:45:00;36896;213.0;48
07.07.2017;14:55:00;22524;217.9;44
07.07.2017;15:05:00;32315;223.6;46
07.07.2017;15:15:00;33232;228.3;45
07.07.2017;15:25:00;27349;233.4;44
07.07.2017;15:35:00;31848;238.4;45
07.07.2017;15:45:00;29807;243.4;45
07.07.2017;15:55:00;29212;248.3;44
07.07.2017;16:05:00;31412;253.4;45
07.07.2017;16:15:00;26903;258.2;44
07.07.2017;16:25:00;27249;262.2;43
07.07.2017;16:35:00;20987;266.1;42
07.07.2017;16:45:00;23423;269.9;43
07.07.2017;16:55:00;21869;273.7;42
07.07.2017;17:05:00;22139;277.3;42
07.07.2017;17:15:00;18136;280.6;40
07.07.2017;17:25:00;18541;283.6;41
07.07.2017;17:35:00;5225;285.1;39
07.07.2017;17:45:00;7709;286.1;41
07.07.2017;17:55:00;12347;288.4;39
07.07.2017;18:05:00;9335;290.0;38
07.07.2017;18:15:00;7604;291.4;38
07.07.2017;18:25:00;5878;292.4;40
07.07.2017;18:35:00;4568;293.3;38
07.07.2017;18:45:00;6327;294.3;40
07.07.2017;18:55:00;3700;295.0;39
07.07.2017;19:05:00;3384;295.6;41
07.07.2017;19:15:00;5602;296.4;38
07.07.2017;19:25:00;4798;297.3;40
07.07.2017;19:35:00;4683;298.0;39
07.07.2017;19:45:00;6072;299.0;38
07.07.2017;19:55:00;3915;299.8;39
07.07.2017;20:05:00;3767;300.4;40
07.07.2017;20:15:00;4169;301.1;39
07.07.2017;20:25:00;3354;301.7;40
07.07.2017;20:35:00;2509;302.1;39
07.07.2017;20:45:00;1855;302.4;40
07.07.2017;20:55:00;1137;302.7;41
07.07.2017;21:05:00;512;302.8;38
07.07.2017;21:15:00;295;302.8;40
07.07.2017;21:25:00;88;302.9;41
07.07.2017;21:35:00;7;302.9;40
08.07.2017;05:35:00;22;0;34
08.07.2017;05:45:00;285;0;35
08.07.2017;05:55:00;570;0.1;36
08.07.2017;06:05:00;928;0.2;36
08.07.2017;06:15:00;1310;0.4;37
08.07.2017;06:25:00;1993;0.7;37
08.07.2017;06:35:00;2741;1.1;38
08.07.2017;06:45:00;3350;1.7;37
08.07.2017;06:55:00;3914;2.3;38
08.07.2017;07:05:00;10851;3.7;37
08.07.2017;07:15:00;13447;5.9;35
08.07.2017;07:25:00;18914;8.8;37
08.07.2017;07:35:00;20529;12.1;39
08.07.2017;07:45:00;21967;15.8;40
08.07.2017;07:55:00;25185;19.9;41
08.07.2017;08:05:00;27051;24.3;42
08.07.2017;08:15:00;28722;29.0;43
08.07.2017;08:25:00;30479;34.0;44
08.07.2017;08:35:00;31931;39.3;44
08.07.2017;08:45:00;33186;44.8;45
08.07.2017;08:55:00;34469;50.4;46
08.07.2017;09:05:00;35730;56.4;46
08.07.2017;09:15:00;36746;62.4;47
08.07.2017;09:25:00;37777;68.7;47
08.07.2017;09:35:00;39121;75.1;48
08.07.2017;09:45:00;40016;81.8;48
08.07.2017;09:55:00;40565;88.5;49
08.07.2017;10:05:00;41215;95.3;49
08.07.2017;10:15:00;41618;102.2;50
08.07.2017;10:25:00;41784;109.2;50
08.07.2017;10:35:00;42012;116.2;50
08.07.2017;10:45:00;42288;123.2;50
08.07.2017;10:55:00;42733;130.3;51
08.07.2017;11:05:00;43258;137.5;51
08.07.2017;11:15:00;42295;144.7;50
08.07.2017;11:25:00;43352;151.7;51
08.07.2017;11:35:00;43403;159.0;51
08.07.2017;11:45:00;43619;166.2;51
08.07.2017;11:55:00;44051;173.5;52
08.07.2017;12:05:00;43771;180.9;52
08.07.2017;12:15:00;43778;188.2;52
08.07.2017;12:25:00;43300;195.4;52
08.07.2017;12:35:00;43890;202.7;52
08.07.2017;12:45:00;43069;209.9;51
08.07.2017;12:55:00;42560;217.0;51
08.07.2017;13:05:00;42776;224.1;51
08.07.2017;13:15:00;42380;231.2;51
08.07.2017;13:25:00;37739;237.7;49
08.07.2017;13:35:00;42340;244.7;51
08.07.2017;13:45:00;41110;251.7;51
08.07.2017;13:55:00;33807;258.0;49
08.07.2017;14:05:00;34851;264.0;48
08.07.2017;14:15:00;38438;270.0;48
08.07.2017;14:25:00;37080;276.3;48
08.07.2017;14:35:00;27332;281.3;44
08.07.2017;14:45:00;35872;287.5;48
08.07.2017;14:55:00;34064;293.2;47
08.07.2017;15:05:00;35399;299.2;48
08.07.2017;15:15:00;30987;304.7;46
08.07.2017;15:25:00;19051;308.3;42
08.07.2017;15:35:00;26485;313.0;45
08.07.2017;15:45:00;29802;317.8;45
08.07.2017;15:55:00;4761;318.7;41
08.07.2017;16:05:00;5657;319.7;41
08.07.2017;16:15:00;4793;320.5;42
08.07.2017;16:25:00;7089;321.6;40
08.07.2017;16:35:00;7851;322.9;39
08.07.2017;16:45:00;4618;323.8;41
08.07.2017;16:55:00;4026;324.5;39
08.07.2017;17:05:00;7343;325.6;41
08.07.2017;17:15:00;8508;327.0;39
08.07.2017;17:25:00;8614;328.4;38
08.07.2017;17:35:00;6670;329.6;40
08.07.2017;17:45:00;4932;330.5;39
08.07.2017;17:55:00;3532;331.2;41
08.07.2017;18:05:00;3869;331.8;39
08.07.2017;18:15:00;4580;332.5;41
08.07.2017;18:25:00;2228;333.1;39
08.07.2017;18:35:00;1255;333.3;41
08.07.2017;18:45:00;573;333.4;41
08.07.2017;18:55:00;502;333.5;40
08.07.2017;19:05:00;574;333.6;40
08.07.2017;19:15:00;91;333.6;41
08.07.2017;19:25:00;139;333.6;41
08.07.2017;19:35:00;26;333.6;41
08.07.2017;19:45:00;16;333.6;40
08.07.2017;19:55:00;22;333.6;40
08.07.2017;20:05:00;176;333.6;40
08.07.2017;20:15:00;281;333.7;40
08.07.2017;20:25:00;387;333.8;39
08.07.2017;20:35:00;648;333.8;40
08.07.2017;20:45:00;771;334.0;41
08.07.2017;20:55:00;773;334.1;40
08.07.2017;21:05:00;766;334.2;39
08.07.2017;21:15:00;423;334.3;40
08.07.2017;21:25:00;92;334.3;41
08.07.2017;21:35:00;0;334.4;40
09.07.2017;05:55:00;0;0;34
09.07.2017;06:05:00;37;0;34
09.07.2017;06:15:00;94;0;35
09.07.2017;06:25:00;6;0;35
09.07.2017;06:35:00;0;0;35
09.07.2017;06:45:00;0;0;35
09.07.2017;07:05:00;35;0;36
09.07.2017;07:15:00;0;0;36
09.07.2017;07:25:00;319;0;36
09.07.2017;07:35:00;647;0.1;36
09.07.2017;07:45:00;2131;0.4;37
09.07.2017;07:55:00;4385;1.0;37
09.07.2017;08:05:00;5482;1.9;36
09.07.2017;08:15:00;6777;2.9;38
09.07.2017;08:25:00;20896;5.5;38
09.07.2017;08:35:00;16043;7.8;37
09.07.2017;08:45:00;37536;13.4;45
09.07.2017;08:55:00;19521;18.4;41
09.07.2017;09:05:00;22343;22.5;41
09.07.2017;09:15:00;18130;25.2;38
09.07.2017;09:25:00;30605;29.7;42
09.07.2017;09:35:00;32176;35.5;44
09.07.2017;09:45:00;22017;39.0;39
09.07.2017;09:55:00;43800;46.2;49
09.07.2017;10:05:00;44394;53.7;50
09.07.2017;10:15:00;43533;60.9;49
09.07.2017;10:25:00;45201;68.5;51
09.07.2017;10:35:00;24248;73.8;43
09.07.2017;10:45:00;25057;78.0;42
09.07.2017;10:55:00;28201;82.3;43
09.07.2017;11:05:00;24676;87.4;43
09.07.2017;11:15:00;19307;90.9;40
09.07.2017;11:25:00;22552;95.0;41
09.07.2017;11:35:00;25026;99.1;42
09.07.2017;11:45:00;33333;104.3;45
09.07.2017;11:55:00;21587;108.2;41
09.07.2017;12:05:00;16164;111.0;39
09.07.2017;12:15:00;20105;114.1;40
09.07.2017;12:25:00;21054;117.5;40
09.07.2017;12:35:00;22293;121.2;41
09.07.2017;12:45:00;20658;124.7;41
09.07.2017;12:55:00;25594;128.5;41
09.07.2017;13:05:00;24929;133.0;42
09.07.2017;13:15:00;21295;136.7;41
09.07.2017;13:25:00;15209;139.6;39
09.07.2017;13:35:00;10276;141.5;38
09.07.2017;13:45:00;10225;143.1;38
09.07.2017;13:55:00;11781;145.0;37
09.07.2017;14:05:00;11372;146.9;37
09.07.2017;14:15:00;11122;148.8;37
09.07.2017;14:25:00;9830;150.5;37
09.07.2017;14:35:00;8174;152.0;38
09.07.2017;14:45:00;8179;153.3;38
09.07.2017;14:55:00;9441;154.8;37
09.07.2017;15:05:00;10199;156.5;37
09.07.2017;15:15:00;11200;158.3;38
09.07.2017;15:25:00;9787;160.1;37
09.07.2017;15:35:00;7365;161.4;38
09.07.2017;15:45:00;5706;162.4;37
09.07.2017;15:55:00;3686;163.1;39
09.07.2017;16:05:00;4339;163.7;37
09.07.2017;16:15:00;8836;164.9;39
09.07.2017;16:25:00;28529;168.7;42
09.07.2017;16:35:00;25703;173.3;42
09.07.2017;16:45:00;21886;176.9;41
09.07.2017;16:55:00;20655;180.1;40
09.07.2017;17:05:00;11312;182.7;38
09.07.2017;17:15:00;10900;184.5;38
09.07.2017;17:25:00;14909;186.9;37
09.07.2017;17:35:00;13901;189.0;37
09.07.2017;17:45:00;13327;191.1;37
09.07.2017;17:55:00;9599;192.8;37
09.07.2017;18:05:00;8549;194.3;39
09.07.2017;18:15:00;8573;195.7;37
09.07.2017;18:25:00;9290;197.3;38
09.07.2017;18:35:00;6412;198.5;38
09.07.2017;18:45:00;4277;199.3;40
09.07.2017;18:55:00;3345;199.9;38
09.07.2017;19:05:00;1911;200.2;40
09.07.2017;19:15:00;1329;200.5;40
09.07.2017;19:25:00;626;200.6;38
09.07.2017;19:35:00;583;200.7;40
09.07.2017;19:45:00;150;200.8;41
09.07.2017;20:05:00;4;200.8;39
09.07.2017;20:15:00;0;200.8;39
09.07.2017;20:35:00;0;200.8;39
09.07.2017;20:45:00;0;200.8;39
09.07.2017;20:55:00;42;200.8;39
09.07.2017;21:05:00;369;200.8;39
09.07.2017;21:15:00;188;200.9;40
09.07.2017;21:25:00;8;200.9;39
10.07.2017;06:15:00;20;0;34
10.07.2017;06:25:00;193;0;35
10.07.2017;06:35:00;193;0;36
10.07.2017;06:45:00;342;0.1;36
10.07.2017;06:55:00;529;0.1;37
10.07.2017;07:05:00;872;0.3;37
10.07.2017;07:15:00;923;0.4;38
10.07.2017;07:25:00;1319;0.6;38
10.07.2017;07:35:00;1411;0.8;38
10.07.2017;07:45:00;3522;1.3;38
10.07.2017;07:55:00;5161;2.1;38
10.07.2017;08:05:00;7336;3.1;36
10.07.2017;08:15:00;19962;5.8;38
10.07.2017;08:25:00;5287;7.6;35
10.07.2017;08:35:00;2869;8.1;38
10.07.2017;08:45:00;2356;8.5;39
10.07.2017;08:55:00;2060;8.8;39
10.07.2017;09:05:00;2064;9.2;38
10.07.2017;09:15:00;2551;9.6;39
10.07.2017;09:25:00;2845;10.1;38
10.07.2017;09:35:00;4514;10.9;38
10.07.2017;09:45:00;3750;11.6;38
10.07.2017;09:55:00;6442;12.6;37
10.07.2017;10:05:00;10829;14.2;36
10.07.2017;10:15:00;15964;16.5;36
10.07.2017;10:25:00;16565;19.3;37
10.07.2017;10:35:00;23010;22.9;40
10.07.2017;10:45:00;24000;26.8;41
10.07.2017;10:55:00;24005;31.2;41
10.07.2017;11:05:00;31763;35.7;43
10.07.2017;11:15:00;25202;40.2;42
10.07.2017;11:25:00;36489;45.5;46
10.07.2017;11:35:00;23040;49.6;41
10.07.2017;11:45:00;35692;54.2;45
10.07.2017;11:55:00;27479;59.1;43
10.07.2017;12:05:00;22512;63.4;41
10.07.2017;12:15:00;27747;68.6;44
10.07.2017;12:25:00;25986;73.0;42
10.07.2017;12:35:00;37584;78.8;47
10.07.2017;12:45:00;20242;82.2;40
10.07.2017;12:55:00;17711;85.4;39
10.07.2017;13:05:00;18510;88.6;40
10.07.2017;13:15:00;15326;91.2;39
10.07.2017;13:25:00;29887;95.2;42
10.07.2017;13:35:00;20162;98.9;40
10.07.2017;13:45:00;47808;105.7;51
10.07.2017;13:55:00;37883;112.8;49
10.07.2017;14:05:00;33523;118.5;46
10.07.2017;14:15:00;44357;125.9;50
10.07.2017;14:25:00;33429;132.4;48
10.07.2017;14:35:00;38790;137.8;47
10.07.2017;14:45:00;37467;143.9;48
10.07.2017;14:55:00;37391;150.6;48
10.07.2017;15:05:00;17129;154.5;41
10.07.2017;15:15:00;27450;158.4;42
10.07.2017;15:25:00;39953;165.8;50
10.07.2017;15:35:00;42010;172.6;49
10.07.2017;15:45:00;31778;176.7;44
10.07.2017;15:55:00;30357;182.1;45
10.07.2017;16:05:00;29273;185.6;43
10.07.2017;16:15:00;19221;189.7;41
10.07.2017;16:25:00;25876;192.8;42
10.07.2017;16:35:00;26652;197.5;43
10.07.2017;16:45:00;25261;201.8;43
10.07.2017;16:55:00;8018;204.0;39
10.07.2017;17:05:00;6045;205.0;41
10.07.2017;17:15:00;5281;206.1;40
10.07.2017;17:25:00;5916;206.8;42
10.07.2017;17:35:00;13167;208.8;39
10.07.2017;17:45:00;19373;212.1;40
10.07.2017;17:55:00;12986;214.4;38
10.07.2017;18:05:00;9802;216.2;38
10.07.2017;18:15:00;7796;217.6;38
10.07.2017;18:25:00;6126;218.7;38
10.07.2017;18:35:00;4959;219.6;40
10.07.2017;18:45:00;3746;220.3;39
10.07.2017;18:55:00;2639;220.7;40
10.07.2017;19:05:00;2820;221.2;41
10.07.2017;19:15:00;2870;221.7;39
10.07.2017;19:25:00;2622;222.1;41
10.07.2017;19:35:00;2525;222.5;39
10.07.2017;19:45:00;2452;223.0;40
10.07.2017;19:55:00;2427;223.4;41
10.07.2017;20:05:00;2211;223.7;38
10.07.2017;20:15:00;1601;224.0;40
10.07.2017;20:25:00;439;224.1;41
10.07.2017;20:35:00;148;224.2;41
11.07.2017;05:35:00;3;0;33
11.07.2017;05:45:00;149;0;34
11.07.2017;05:55:00;462;0;35
11.07.2017;06:05:00;491;0.1;36
11.07.2017;06:15:00;754;0.2;36
11.07.2017;06:25:00;964;0.4;37
11.07.2017;06:35:00;1600;0.6;37
11.07.2017;06:45:00;9828;1.7;38
11.07.2017;06:55:00;11511;3.6;36
11.07.2017;07:05:00;13301;5.7;36
11.07.2017;07:15:00;16564;8.4;36
11.07.2017;07:25:00;21980;11.7;39
11.07.2017;07:35:00;24238;15.7;40
11.07.2017;07:45:00;27596;20.2;42
11.07.2017;07:55:00;27620;24.8;42
11.07.2017;08:05:00;25677;29.4;41
11.07.2017;08:15:00;20863;33.5;40
11.07.2017;08:25:00;14849;36.3;38
11.07.2017;08:35:00;22467;39.9;40
11.07.2017;08:45:00;31647;45.5;44
11.07.2017;08:55:00;37298;51.2;46
11.07.2017;09:05:00;41639;57.6;47
11.07.2017;09:15:00;42291;64.6;49
11.07.2017;09:25:00;33744;70.1;45
11.07.2017;09:35:00;20505;73.7;40
11.07.2017;09:45:00;25807;78.1;42
11.07.2017;09:55:00;27089;82.6;42
11.07.2017;10:05:00;24834;87.3;42
11.07.2017;10:15:00;32232;92.5;44
11.07.2017;10:25:00;16443;95.9;39
11.07.2017;10:35:00;18194;98.8;39
11.07.2017;10:45:00;30108;103.6;43
11.07.2017;10:55:00;36008;109.8;47
11.07.2017;11:05:00;41849;116.1;49
11.07.2017;11:15:00;23397;120.2;41
11.07.2017;11:25:00;15449;123.2;39
11.07.2017;11:35:00;18267;126.5;40
11.07.2017;11:45:00;25205;130.6;41
11.07.2017;11:55:00;23903;134.7;41
11.07.2017;12:05:00;23875;138.6;41
11.07.2017;12:15:00;23808;142.6;41
11.07.2017;12:25:00;26425;146.9;42
11.07.2017;12:35:00;28301;151.4;43
11.07.2017;12:45:00;25363;155.9;42
11.07.2017;12:55:00;29905;160.2;42
11.07.2017;13:05:00;46908;168.0;51
11.07.2017;13:15:00;41693;174.6;49
11.07.2017;13:25:00;45523;181.8;50
11.07.2017;13:35:00;35972;188.5;48
11.07.2017;13:45:00;24840;193.0;43
11.07.2017;13:55:00;22906;196.1;42
11.07.2017;14:05:00;32926;202.6;46
11.07.2017;14:15:00;36952;208.1;49
11.07.2017;14:25:00;20857;212.3;42
11.07.2017;14:35:00;32764;218.3;45
11.07.2017;14:45:00;39052;224.4;48
11.07.2017;14:55:00;20065;228.0;41
11.07.2017;15:05:00;21886;232.2;42
11.07.2017;15:15:00;37579;237.6;46
11.07.2017;15:25:00;20315;241.6;41
11.07.2017;15:35:00;17387;244.4;40
11.07.2017;15:45:00;17759;247.3;40
11.07.2017;15:55:00;11511;249.6;39
11.07.2017;16:05:00;19854;252.4;39
11.07.2017;16:15:00;23716;256.1;41
11.07.2017;16:25:00;23150;259.3;41
11.07.2017;16:35:00;24344;263.8;42
11.07.2017;16:45:00;19314;267.1;40
11.07.2017;16:55:00;11252;269.1;38
11.07.2017;17:05:00;8377;270.6;39
11.07.2017;17:15:00;15846;273.4;39
11.07.2017;17:25:00;17307;276.0;38
11.07.2017;17:35:00;7723;277.6;38
11.07.2017;17:45:00;6203;278.7;39
11.07.2017;17:55:00;6585;279.8;39
11.07.2017;18:05:00;3928;280.7;38
11.07.2017;18:15:00;1989;281.1;40
11.07.2017;18:25:00;778;281.3;41
11.07.2017;18:35:00;1927;281.6;39
11.07.2017;18:45:00;9327;283.0;39
11.07.2017;18:55:00;7095;284.2;38
11.07.2017;19:05:00;6573;285.3;37
11.07.2017;19:15:00;5445;286.2;39
11.07.2017;19:25:00;4010;286.9;38
11.07.2017;19:35:00;4356;287.5;40
11.07.2017;19:45:00;2499;288.0;38
11.07.2017;19:55:00;2598;288.4;40
11.07.2017;20:05:00;2469;288.9;40
11.07.2017;20:15:00;1695;289.2;38
11.07.2017;20:25:00;1152;289.4;40
11.07.2017;20:35:00;2298;289.7;40
11.07.2017;20:45:00;1903;290.1;38
11.07.2017;20:55:00;740;290.2;40
11.07.2017;21:05:00;308;290.3;40
11.07.2017;21:15:00;169;290.3;40
11.07.2017;21:25:00;20;290.4;40
11.07.2017;21:35:00;0;290.4;39
12.07.2017;06:15:00;15;0;34
12.07.2017;06:25:00;202;0;34
12.07.2017;06:35:00;701;0.1;35
12.07.2017;06:45:00;237;0.1;36
12.07.2017;06:55:00;419;0.2;36
12.07.2017;07:05:00;1416;0.4;37
12.07.2017;07:15:00;2099;0.8;37
12.07.2017;07:25:00;2499;1.1;37
12.07.2017;07:35:00;6965;2.1;35
12.07.2017;07:45:00;14003;4.3;38
12.07.2017;07:55:00;5205;5.5;36
12.07.2017;08:05:00;2210;6.1;38
12.07.2017;08:15:00;3149;6.6;39
12.07.2017;08:25:00;7183;7.5;37
12.07.2017;08:35:00;7610;8.8;36
12.07.2017;08:45:00;7063;9.9;38
12.07.2017;08:55:00;9132;11.2;38
12.07.2017;09:05:00;9796;12.5;36
12.07.2017;09:15:00;9689;14.1;37
12.07.2017;09:25:00;6652;15.5;36
12.07.2017;09:35:00;10105;17.0;37
12.07.2017;09:45:00;11514;18.9;37
12.07.2017;09:55:00;26984;22.8;42
12.07.2017;10:05:00;25300;27.2;41
12.07.2017;10:15:00;31983;32.1;43
12.07.2017;10:25:00;41416;38.5;48
12.07.2017;10:35:00;24777;43.8;42
12.07.2017;10:45:00;21202;47.2;40
12.07.2017;10:55:00;27329;51.7;42
12.07.2017;11:05:00;35238;57.3;45
12.07.2017;11:15:00;21315;61.6;41
12.07.2017;11:25:00;9518;63.6;39
12.07.2017;11:35:00;14200;65.5;40
12.07.2017;11:45:00;28037;69.4;42
12.07.2017;11:55:00;33476;74.1;44
12.07.2017;12:05:00;30616;79.9;44
12.07.2017;12:15:00;32340;85.1;45
12.07.2017;12:25:00;35230;89.8;45
12.07.2017;12:35:00;35029;96.1;46
12.07.2017;12:45:00;32853;102.5;46
12.07.2017;12:55:00;35364;108.9;48
12.07.2017;13:05:00;47588;116.5;52
12.07.2017;13:15:00;30413;120.7;44
12.07.2017;13:25:00;44620;127.2;49
12.07.2017;13:35:00;28131;133.3;45
12.07.2017;13:45:00;47653;140.3;51
12.07.2017;13:55:00;32221;146.3;45
12.07.2017;14:05:00;44275;152.7;50
12.07.2017;14:15:00;42019;159.9;50
12.07.2017;14:25:00;40627;167.0;49
12.07.2017;14:35:00;41843;173.7;49
12.07.2017;14:45:00;35673;180.0;47
12.07.2017;14:55:00;22968;185.4;44
12.07.2017;15:05:00;31520;190.0;46
12.07.2017;15:15:00;14709;194.0;42
12.07.2017;15:25:00;18793;196.6;42
12.07.2017;15:35:00;19584;199.3;41
12.07.2017;15:45:00;32273;204.8;45
12.07.2017;15:55:00;29840;209.8;45
12.07.2017;16:05:00;27087;214.5;43
12.07.2017;16:15:00;26817;219.0;43
12.07.2017;16:25:00;24865;223.2;43
12.07.2017;16:35:00;23375;227.2;42
12.07.2017;16:45:00;21093;230.8;41
12.07.2017;16:55:00;20906;233.1;40
12.07.2017;17:05:00;18412;236.3;40
12.07.2017;17:15:00;16601;239.1;39
12.07.2017;17:25:00;14978;241.7;39
12.07.2017;17:35:00;13147;244.0;39
12.07.2017;17:45:00;10454;245.8;38
12.07.2017;17:55:00;9938;247.5;38
12.07.2017;18:05:00;8267;249.0;38
12.07.2017;18:15:00;6683;250.2;38
12.07.2017;18:25:00;3390;250.9;39
12.07.2017;18:35:00;3803;251.7;39
12.07.2017;18:45:00;3246;252.2;40
12.07.2017;18:55:00;2580;252.7;41
12.07.2017;19:05:00;2133;253.1;38
12.07.2017;19:15:00;2487;253.4;40
12.07.2017;19:25:00;1803;253.8;41
12.07.2017;19:35:00;1525;254.0;39
12.07.2017;19:45:00;2597;254.4;40
12.07.2017;19:55:00;1613;254.8;40
12.07.2017;20:05:00;1689;255.0;39
12.07.2017;20:15:00;1430;255.3;40
12.07.2017;20:25:00;1139;255.5;41
12.07.2017;20:35:00;808;255.6;38
12.07.2017;20:45:00;475;255.7;40
12.07.2017;20:55:00;381;255.8;41
12.07.2017;21:05:00;161;255.8;41
12.07.2017;21:25:00;7;255.8;40
13.07.2017;05:45:00;0;0;33
13.07.2017;06:05:00;294;0;34
13.07.2017;06:15:00;564;0.1;35
13.07.2017;06:25:00;558;0.2;36
13.07.2017;06:35:00;183;0.2;36
13.07.2017;06:45:00;422;0.3;37
13.07.2017;06:55:00;320;0.3;37
13.07.2017;07:05:00;427;0.4;37
13.07.2017;07:15:00;549;0.5;38
13.07.2017;07:25:00;1495;0.7;38
13.07.2017;07:35:00;5245;1.4;36
13.07.2017;07:45:00;6830;2.5;38
13.07.2017;07:55:00;2197;3.1;37
13.07.2017;08:05:00;2151;3.5;38
13.07.2017;08:15:00;2140;3.8;38
13.07.2017;08:25:00;3486;4.3;37
13.07.2017;08:35:00;7742;5.4;38
13.07.2017;08:45:00;13792;7.4;36
13.07.2017;08:55:00;11783;9.4;38
13.07.2017;09:05:00;19245;12.2;38
13.07.2017;09:15:00;29801;16.4;42
13.07.2017;09:25:00;29579;21.1;42
13.07.2017;09:35:00;24993;25.3;41
13.07.2017;09:45:00;26916;29.6;42
13.07.2017;09:55:00;15804;32.8;38
13.07.2017;10:05:00;15424;35.4;37
13.07.2017;10:15:00;20472;38.8;39
13.07.2017;10:25:00;13608;42.1;37
13.07.2017;10:35:00;20501;45.0;37
13.07.2017;10:45:00;20065;48.7;39
13.07.2017;10:55:00;38670;54.7;47
13.07.2017;11:05:00;23230;58.6;40
13.07.2017;11:15:00;36921;65.7;48
13.07.2017;11:25:00;31909;69.9;42
13.07.2017;11:35:00;29164;74.1;43
13.07.2017;11:45:00;17480;77.3;39
13.07.2017;11:55:00;49909;85.6;52
13.07.2017;12:05:00;49909;93.1;51
13.07.2017;12:15:00;40972;100.4;48
13.07.2017;12:25:00;45764;108.4;52
13.07.2017;12:35:00;33416;112.9;45
13.07.2017;12:45:00;29544;116.5;44
13.07.2017;12:55:00;36195;123.7;49
13.07.2017;13:05:00;35643;129.4;47
13.07.2017;13:15:00;28677;135.1;45
13.07.2017;13:25:00;14738;137.7;41
13.07.2017;13:35:00;17671;140.6;41
13.07.2017;13:45:00;27076;144.1;41
13.07.2017;13:55:00;40068;151.2;47
13.07.2017;14:05:00;46304;158.9;51
13.07.2017;14:15:00;35230;165.4;46
13.07.2017;14:25:00;18064;169.3;41
13.07.2017;14:35:00;18290;174.5;43
13.07.2017;14:45:00;10682;176.6;41
13.07.2017;14:55:00;26632;179.6;42
13.07.2017;15:05:00;40486;186.6;48
13.07.2017;15:15:00;38638;193.1;47
13.07.2017;15:25:00;39026;199.4;47
13.07.2017;15:35:00;8438;201.5;41
13.07.2017;15:45:00;34604;205.2;43
13.07.2017;15:55:00;30786;210.6;44
13.07.2017;16:05:00;25199;214.7;42
13.07.2017;16:15:00;22687;218.8;42
13.07.2017;16:25:00;11872;221.3;39
13.07.2017;16:35:00;6609;223.3;39
13.07.2017;16:45:00;18842;226.0;40
13.07.2017;16:55:00;21075;229.6;41
13.07.2017;17:05:00;17722;232.9;39
13.07.2017;17:15:00;17131;235.8;39
13.07.2017;17:25:00;16043;238.5;39
13.07.2017;17:35:00;14389;241.0;38
13.07.2017;17:45:00;12913;243.2;38
13.07.2017;17:55:00;11657;245.2;37
13.07.2017;18:05:00;8590;246.5;39
13.07.2017;18:15:00;7269;247.9;37
13.07.2017;18:25:00;7565;249.3;38
13.07.2017;18:35:00;5066;250.2;39
13.07.2017;18:45:00;4391;250.9;39
13.07.2017;18:55:00;3729;251.5;39
13.07.2017;19:05:00;4186;252.2;39
13.07.2017;19:15:00;4560;252.9;39
13.07.2017;19:25:00;4673;253.7;39
13.07.2017;19:35:00;2923;254.2;39
13.07.2017;19:45:00;2460;254.6;40
13.07.2017;19:55:00;2863;255.1;38
13.07.2017;20:05:00;2714;255.6;40
13.07.2017;20:15:00;2757;256.0;40
13.07.2017;20:25:00;1841;256.4;38
13.07.2017;20:35:00;1209;256.6;40
13.07.2017;20:45:00;1039;256.8;40
13.07.2017;20:55:00;520;256.9;40
13.07.2017;21:05:00;251;256.9;38
13.07.2017;21:15:00;33;256.9;40
13.07.2017;21:25:00;5;256.9;39
14.07.2017;06:05:00;5;0;33
14.07.2017;06:15:00;137;0;33
14.07.2017;06:25:00;136;0;34
14.07.2017;06:35:00;383;0;35
14.07.2017;06:45:00;806;0.2;36
14.07.2017;06:55:00;595;0.3;36
14.07.2017;07:05:00;1065;0.4;37
14.07.2017;07:15:00;1318;0.6;37
14.07.2017;07:25:00;869;0.8;37
14.07.2017;07:35:00;514;0.9;38
14.07.2017;07:45:00;2176;1.2;38
14.07.2017;07:55:00;6478;2.1;36
14.07.2017;08:05:00;8202;3.5;37
14.07.2017;08:15:00;5161;4.5;37
14.07.2017;08:25:00;7088;5.5;37
14.07.2017;08:35:00;12098;7.3;38
14.07.2017;08:45:00;25329;10.7;40
14.07.2017;08:55:00;36740;17.0;46
14.07.2017;09:05:00;11599;19.6;36
14.07.2017;09:15:00;7087;20.9;38
14.07.2017;09:25:00;6367;22.0;37
14.07.2017;09:35:00;5102;22.9;39
14.07.2017;09:45:00;6490;23.9;38
14.07.2017;09:55:00;9132;25.4;36
14.07.2017;10:05:00;10712;27.1;38
14.07.2017;10:15:00;10671;29.1;36
14.07.2017;10:25:00;5448;30.2;38
14.07.2017;10:35:00;7536;31.3;37
14.07.2017;10:45:00;24071;34.6;41
14.07.2017;10:55:00;40306;40.2;46
14.07.2017;11:05:00;23189;43.9;40
14.07.2017;11:15:00;26549;49.0;43
14.07.2017;11:25:00;29797;53.3;42
14.07.2017;11:35:00;32242;58.6;43
14.07.2017;11:45:00;23485;62.4;41
14.07.2017;11:55:00;13831;64.9;37
14.07.2017;12:05:00;14083;67.2;37
14.07.2017;12:15:00;19000;70.3;38
14.07.2017;12:25:00;19134;73.4;38
14.07.2017;12:35:00;28444;78.0;42
14.07.2017;12:45:00;31371;82.8;43
14.07.2017;12:55:00;43980;88.6;47
14.07.2017;13:05:00;33174;94.7;45
14.07.2017;13:15:00;36969;100.8;47
14.07.2017;13:25:00;49230;108.1;50
14.07.2017;13:35:00;41032;115.3;51
14.07.2017;13:45:00;34765;119.5;45
14.07.2017;13:55:00;41078;126.0;49
14.07.2017;14:05:00;28374;130.1;44
14.07.2017;14:15:00;11231;132.3;41
14.07.2017;14:25:00;18723;134.7;40
14.07.2017;14:35:00;10882;137.6;39
14.07.2017;14:45:00;10051;139.5;38
14.07.2017;14:55:00;19156;143.9;41
14.07.2017;15:05:00;39273;149.1;45
14.07.2017;15:15:00;35989;155.2;46
14.07.2017;15:25:00;16351;159.5;40
14.07.2017;15:35:00;15944;162.4;39
14.07.2017;15:45:00;10631;164.4;38
14.07.2017;15:55:00;11867;166.3;39
14.07.2017;16:05:00;23118;169.7;40
14.07.2017;16:15:00;32623;174.6;44
14.07.2017;16:25:00;19396;178.6;40
14.07.2017;16:35:00;29452;183.3;43
14.07.2017;16:45:00;19743;186.7;40
14.07.2017;16:55:00;19359;189.7;39
14.07.2017;17:05:00;24305;192.3;40
14.07.2017;17:15:00;6979;193.9;38
14.07.2017;17:25:00;19654;196.3;40
14.07.2017;17:35:00;13836;198.8;37
14.07.2017;17:45:00;8936;200.7;37
14.07.2017;17:55:00;9578;202.3;37
14.07.2017;18:05:00;10383;204.0;38
14.07.2017;18:15:00;9692;205.6;37
14.07.2017;18:25:00;4780;206.6;39
14.07.2017;18:35:00;7037;207.6;38
14.07.2017;18:45:00;9298;209.0;37
14.07.2017;18:55:00;6528;210.3;38
14.07.2017;19:05:00;4090;211.0;37
14.07.2017;19:15:00;3640;211.7;39
14.07.2017;19:25:00;3056;212.2;38
14.07.2017;19:35:00;4735;212.9;39
14.07.2017;19:45:00;2927;213.5;38
14.07.2017;19:55:00;3287;214.0;39
14.07.2017;20:05:00;3822;214.7;39
14.07.2017;20:15:00;2421;215.1;38
14.07.2017;20:25:00;2278;215.5;39
14.07.2017;20:35:00;1241;215.8;40
14.07.2017;20:45:00;605;215.9;37
14.07.2017;20:55:00;560;216.0;39
14.07.2017;21:05:00;256;216.1;40
14.07.2017;21:15:00;32;216.1;40
14.07.2017;21:25:00;0;216.1;39
15.07.2017;05:45:00;6;0;32
15.07.2017;05:55:00;0;0;33
15.07.2017;06:05:00;211;0;34
15.07.2017;06:15:00;391;0;35
15.07.2017;06:25:00;556;0.1;35
15.07.2017;06:35:00;756;0.2;36
15.07.2017;06:45:00;1224;0.4;36
15.07.2017;06:55:00;1544;0.7;37
15.07.2017;07:05:00;2909;1.1;37
15.07.2017;07:15:00;2507;1.5;39
15.07.2017;07:25:00;3013;2.0;36
15.07.2017;07:35:00;2930;2.4;37
15.07.2017;07:45:00;4029;3.1;38
15.07.2017;07:55:00;7571;4.2;36
15.07.2017;08:05:00;8548;5.6;35
15.07.2017;08:15:00;6660;6.7;38
15.07.2017;08:25:00;13606;8.8;36
15.07.2017;08:35:00;8214;10.2;35
15.07.2017;08:45:00;27233;13.4;41
15.07.2017;08:55:00;30793;17.6;43
15.07.2017;09:05:00;14034;20.5;37
15.07.2017;09:15:00;13672;22.9;36
15.07.2017;09:25:00;34040;27.0;41
15.07.2017;09:35:00;36372;32.8;44
15.07.2017;09:45:00;28191;37.6;42
15.07.2017;09:55:00;26206;41.9;41
15.07.2017;10:05:00;21021;45.6;39
15.07.2017;10:15:00;23202;49.4;40
15.07.2017;10:25:00;33504;54.1;43
15.07.2017;10:35:00;37910;59.5;45
15.07.2017;10:45:00;27949;65.7;43
15.07.2017;10:55:00;28553;71.0;43
15.07.2017;11:05:00;26841;75.2;42
15.07.2017;11:15:00;22371;78.9;40
15.07.2017;11:25:00;29597;84.0;43
15.07.2017;11:35:00;26670;88.6;42
15.07.2017;11:45:00;33391;94.5;44
15.07.2017;11:55:00;30017;99.2;43
15.07.2017;12:05:00;34738;104.8;44
15.07.2017;12:15:00;32037;110.0;44
15.07.2017;12:25:00;38915;115.7;45
15.07.2017;12:35:00;27497;121.0;43
15.07.2017;12:45:00;17887;124.1;39
15.07.2017;12:55:00;24523;127.9;41
15.07.2017;13:05:00;21871;131.8;40
15.07.2017;13:15:00;25308;135.8;41
15.07.2017;13:25:00;45032;141.6;48
15.07.2017;13:35:00;47848;148.9;49
15.07.2017;13:45:00;49183;157.0;51
15.07.2017;13:55:00;26789;162.2;43
15.07.2017;14:05:00;33242;167.1;44
15.07.2017;14:15:00;20972;171.7;41
15.07.2017;14:25:00;20739;174.6;40
15.07.2017;14:35:00;37468;181.6;48
15.07.2017;14:45:00;39956;187.5;47
15.07.2017;14:55:00;20183;192.6;42
15.07.2017;15:05:00;15925;195.0;40
15.07.2017;15:15:00;38556;201.7;47
15.07.2017;15:25:00;33114;207.6;45
15.07.2017;15:35:00;12857;209.3;40
15.07.2017;15:45:00;34789;214.3;45
15.07.2017;15:55:00;32729;219.8;44
15.07.2017;16:05:00;24279;224.8;42
15.07.2017;16:15:00;32396;230.1;44
15.07.2017;16:25:00;30643;235.2;44
15.07.2017;16:35:00;14397;239.1;40
15.07.2017;16:45:00;25452;242.1;40
15.07.2017;16:55:00;22750;246.0;41
15.07.2017;17:05:00;22164;249.8;41
15.07.2017;17:15:00;11663;251.6;38
15.07.2017;17:25:00;9161;253.6;38
15.07.2017;17:35:00;9448;255.1;39
15.07.2017;17:45:00;16780;257.9;38
15.07.2017;17:55:00;9145;260.0;37
15.07.2017;18:05:00;6852;261.2;39
15.07.2017;18:15:00;9702;262.9;37
15.07.2017;18:25:00;8333;264.3;38
15.07.2017;18:35:00;6435;265.4;39
15.07.2017;18:45:00;4942;266.4;37
15.07.2017;18:55:00;4221;267.1;39
15.07.2017;19:05:00;5977;268.0;37
15.07.2017;19:15:00;4974;268.9;39
15.07.2017;19:25:00;3553;269.5;38
15.07.2017;19:35:00;4464;270.2;39
15.07.2017;19:45:00;4836;271.0;37
15.07.2017;19:55:00;3933;271.7;39
15.07.2017;20:05:00;3636;272.3;37
15.07.2017;20:15:00;3807;272.9;39
15.07.2017;20:25:00;2708;273.5;37
15.07.2017;20:35:00;2115;273.8;39
15.07.2017;20:45:00;1766;274.1;39
15.07.2017;20:55:00;1483;274.4;39
15.07.2017;21:05:00;529;274.5;38
15.07.2017;21:15:00;220;274.6;39
15.07.2017;21:25:00;6;274.6;39
16.07.2017;05:40:00;21;0;32
16.07.2017;05:50:00;163;0;33
16.07.2017;06:00:00;370;0;34
16.07.2017;06:15:00;867;0.2;35
16.07.2017;06:25:00;1474;0.4;35
16.07.2017;06:35:00;3001;0.8;36
16.07.2017;06:45:00;4720;1.6;38
16.07.2017;06:55:00;4268;2.4;35
16.07.2017;07:05:00;5828;3.2;37
16.07.2017;07:15:00;8397;4.5;35
16.07.2017;07:25:00;9865;6.1;35
16.07.2017;07:35:00;12906;8.1;37
16.07.2017;07:45:00;15584;10.5;37
16.07.2017;07:55:00;16328;13.1;36
16.07.2017;08:05:00;14677;15.7;35
16.07.2017;08:15:00;15156;18.2;35
16.07.2017;08:25:00;16000;20.6;39
16.07.2017;08:35:00;28700;24.5;40
16.07.2017;08:45:00;41865;31.1;47
16.07.2017;08:55:00;38923;37.8;46
16.07.2017;09:05:00;34646;43.1;44
16.07.2017;09:15:00;28654;48.1;42
16.07.2017;09:25:00;25807;53.0;41
16.07.2017;09:35:00;23419;57.0;40
16.07.2017;09:45:00;30601;61.7;42
16.07.2017;09:55:00;31575;66.7;42
16.07.2017;10:05:00;39171;73.6;46
16.07.2017;10:15:00;36466;79.4;44
16.07.2017;10:25:00;32973;85.0;44
16.07.2017;10:35:00;41999;92.0;47
16.07.2017;10:45:00;40826;98.5;46
16.07.2017;10:55:00;43223;106.2;49
16.07.2017;11:05:00;34762;112.3;45
16.07.2017;11:15:00;32994;118.0;44
16.07.2017;11:25:00;33683;123.5;44
16.07.2017;11:35:00;39306;129.9;46
16.07.2017;11:45:00;40833;136.4;47
16.07.2017;11:55:00;48587;143.9;50
16.07.2017;12:05:00;43619;151.6;50
16.07.2017;12:15:00;37102;157.9;46
16.07.2017;12:25:00;30018;162.9;44
16.07.2017;12:35:00;32434;168.2;44
16.07.2017;12:45:00;33795;173.6;45
16.07.2017;12:55:00;38176;179.9;46
16.07.2017;13:05:00;49866;187.3;51
16.07.2017;13:15:00;32275;193.1;45
16.07.2017;13:25:00;39613;199.9;47
16.07.2017;13:35:00;46207;207.8;51
16.07.2017;13:45:00;37454;214.6;47
16.07.2017;13:55:00;10143;217.1;42
16.07.2017;14:05:00;33619;221.4;43
16.07.2017;14:15:00;37289;227.8;46
16.07.2017;14:25:00;39747;234.6;47
16.07.2017;14:35:00;38402;240.7;47
16.07.2017;14:45:00;36810;247.0;47
16.07.2017;14:55:00;35906;253.0;46
16.07.2017;15:05:00;34800;258.8;46
16.07.2017;15:15:00;33479;264.5;45
16.07.2017;15:25:00;32373;269.9;45
16.07.2017;15:35:00;30959;275.2;44
16.07.2017;15:45:00;29826;280.2;44
16.07.2017;15:55:00;28461;285.0;43
16.07.2017;16:05:00;26912;289.5;43
16.07.2017;16:15:00;25453;293.8;42
16.07.2017;16:25:00;24015;297.9;42
16.07.2017;16:35:00;22344;301.7;41
16.07.2017;16:45:00;20789;305.2;40
16.07.2017;16:55:00;19286;308.5;40
16.07.2017;17:05:00;17574;311.5;39
16.07.2017;17:15:00;15879;314.2;38
16.07.2017;17:25:00;14126;316.7;38
16.07.2017;17:35:00;12400;318.8;37
16.07.2017;17:45:00;10561;320.7;37
16.07.2017;17:55:00;8911;322.2;38
16.07.2017;18:05:00;7316;323.5;38
16.07.2017;18:15:00;5812;324.5;37
16.07.2017;18:25:00;4503;325.3;39
16.07.2017;18:35:00;3384;325.9;38
16.07.2017;18:45:00;2577;326.4;40
16.07.2017;18:55:00;2082;326.8;40
16.07.2017;19:05:00;1827;327.1;38
16.07.2017;19:15:00;1698;327.4;40
16.07.2017;19:25:00;1610;327.7;40
16.07.2017;19:35:00;1492;327.9;38
16.07.2017;19:45:00;1279;328.1;40
16.07.2017;19:55:00;1201;328.3;40
16.07.2017;20:05:00;1125;328.5;40
16.07.2017;20:15:00;1031;328.7;38
16.07.2017;20:25:00;820;328.8;40
16.07.2017;20:35:00;632;329.0;40
16.07.2017;20:45:00;523;329.0;40
16.07.2017;20:55:00;397;329.1;39
16.07.2017;21:05:00;267;329.2;39
16.07.2017;21:15:00;145;329.2;40
16.07.2017;21:25:00;0;329.2;39
16.07.2017;21:35:00;0;329.2;39
17.07.2017;05:35:00;6;0;32
17.07.2017;05:45:00;72;0;33
17.07.2017;05:55:00;243;0;34
17.07.2017;06:05:00;457;0.1;34
17.07.2017;06:15:00;637;0.2;35
17.07.2017;06:25:00;804;0.3;35
17.07.2017;06:35:00;952;0.4;36
17.07.2017;06:45:00;6615;1.1;36
17.07.2017;06:55:00;11524;2.9;35
17.07.2017;07:05:00;13103;5.0;36
17.07.2017;07:15:00;15392;7.5;35
17.07.2017;07:25:00;18511;10.4;36
17.07.2017;07:35:00;24750;14.3;40
17.07.2017;07:45:00;26591;18.7;41
17.07.2017;07:55:00;28223;23.3;42
17.07.2017;08:05:00;29879;28.3;42
17.07.2017;08:15:00;31493;33.4;43
17.07.2017;08:25:00;32915;38.8;44
17.07.2017;08:35:00;34358;44.5;44
17.07.2017;08:45:00;35820;50.4;45
17.07.2017;08:55:00;37270;56.5;45
17.07.2017;09:05:00;38533;62.9;46
17.07.2017;09:15:00;39583;69.5;46
17.07.2017;09:25:00;40338;76.2;47
17.07.2017;09:35:00;41359;83.0;47
17.07.2017;09:45:00;42211;90.0;48
17.07.2017;09:55:00;43056;97.2;48
17.07.2017;10:05:00;43390;104.4;49
17.07.2017;10:15:00;43395;111.6;49
17.07.2017;10:25:00;43892;118.9;49
17.07.2017;10:35:00;44039;126.3;49
17.07.2017;10:45:00;44457;133.6;50
17.07.2017;10:55:00;44979;141.1;50
17.07.2017;11:05:00;44945;148.6;50
17.07.2017;11:15:00;45218;156.1;51
17.07.2017;11:25:00;45338;163.7;51
17.07.2017;11:35:00;45779;171.3;51
17.07.2017;11:45:00;45560;178.9;51
17.07.2017;11:55:00;45234;186.4;51
17.07.2017;12:05:00;45172;194.0;51
17.07.2017;12:15:00;45110;201.5;51
17.07.2017;12:25:00;44226;208.9;50
17.07.2017;12:35:00;43874;216.3;50
17.07.2017;12:45:00;44014;223.6;50
17.07.2017;12:55:00;43952;231.0;50
17.07.2017;13:05:00;43741;238.2;50
17.07.2017;13:15:00;43348;245.5;50
17.07.2017;13:25:00;42480;252.6;50
17.07.2017;13:35:00;41615;259.6;49
17.07.2017;13:45:00;41500;266.5;49
17.07.2017;13:55:00;40347;273.4;49
17.07.2017;14:05:00;39699;279.9;48
17.07.2017;14:15:00;39188;286.5;48
17.07.2017;14:25:00;38442;292.9;48
17.07.2017;14:35:00;37213;299.2;47
17.07.2017;14:45:00;36262;305.3;47
17.07.2017;14:55:00;35206;311.2;47
17.07.2017;15:05:00;34379;316.9;46
17.07.2017;15:15:00;33019;322.5;46
17.07.2017;15:25:00;31818;327.9;45
17.07.2017;15:35:00;30433;333.0;45
17.07.2017;15:45:00;29284;337.9;44
17.07.2017;15:55:00;27990;342.7;44
17.07.2017;16:05:00;26533;347.1;43
17.07.2017;16:15:00;25092;351.3;43
17.07.2017;16:25:00;23079;355.3;41
17.07.2017;16:35:00;19765;358.7;40
17.07.2017;16:45:00;21222;362.3;41
17.07.2017;16:55:00;18870;365.5;40
17.07.2017;17:05:00;17993;368.4;40
17.07.2017;17:15:00;14109;371.0;38
17.07.2017;17:25:00;10657;373.0;38
17.07.2017;17:35:00;13623;375.1;38
17.07.2017;17:45:00;11095;377.1;37
17.07.2017;17:55:00;10197;378.9;37
17.07.2017;18:05:00;9375;380.5;39
17.07.2017;18:15:00;7880;381.9;37
17.07.2017;18:25:00;6348;383.0;39
17.07.2017;18:35:00;5500;383.9;39
17.07.2017;18:45:00;3915;384.7;39
17.07.2017;18:55:00;4231;385.3;39
17.07.2017;19:05:00;4606;386.1;38
17.07.2017;19:15:00;4243;386.8;39
17.07.2017;19:25:00;4081;387.5;39
17.07.2017;19:35:00;4162;388.2;39
17.07.2017;19:45:00;3839;388.8;39
17.07.2017;19:55:00;2874;389.4;39
17.07.2017;20:05:00;2461;389.8;40
17.07.2017;20:15:00;2158;390.2;37
17.07.2017;20:25:00;2069;390.5;40
17.07.2017;20:35:00;1984;390.9;40
17.07.2017;20:45:00;1508;391.1;38
17.07.2017;20:55:00;800;391.3;39
17.07.2017;21:05:00;454;391.4;40
17.07.2017;21:15:00;196;391.4;40
17.07.2017;21:25:00;10;391.4;40
18.07.2017;05:35:00;5;0;32
18.07.2017;05:45:00;0;0;33
18.07.2017;05:55:00;258;0;33
18.07.2017;06:05:00;419;0;34
18.07.2017;06:15:00;658;0.1;35
18.07.2017;06:25:00;933;0.3;36
18.07.2017;06:35:00;1126;0.5;36
18.07.2017;06:45:00;4757;1.0;36
18.07.2017;06:55:00;10376;2.6;35
18.07.2017;07:05:00;11968;4.5;37
18.07.2017;07:15:00;14034;6.7;36
18.07.2017;07:25:00;17028;9.4;37
18.07.2017;07:35:00;23354;13.1;39
18.07.2017;07:45:00;25365;17.3;41
18.07.2017;07:55:00;26997;21.7;41
18.07.2017;08:05:00;28735;26.4;42
18.07.2017;08:15:00;30222;31.4;43
18.07.2017;08:25:00;31746;36.6;43
18.07.2017;08:35:00;33382;42.1;44
18.07.2017;08:45:00;34853;47.8;45
18.07.2017;08:55:00;36269;53.8;45
18.07.2017;09:05:00;37467;60.0;46
18.07.2017;09:15:00;38692;66.4;46
18.07.2017;09:25:00;39827;73.0;47
18.07.2017;09:35:00;40710;79.8;48
18.07.2017;09:45:00;41294;86.6;48
18.07.2017;09:55:00;41580;93.5;48
18.07.2017;10:05:00;41997;100.5;48
18.07.2017;10:15:00;42538;107.6;49
18.07.2017;10:25:00;42775;114.7;49
18.07.2017;10:35:00;43231;121.8;49
18.07.2017;10:45:00;43628;129.1;50
18.07.2017;10:55:00;44493;136.5;50
18.07.2017;11:05:00;40794;143.7;49
18.07.2017;11:15:00;37871;150.1;47
18.07.2017;11:25:00;44949;157.6;50
18.07.2017;11:35:00;40166;164.6;48
18.07.2017;11:45:00;38503;171.2;48
18.07.2017;11:55:00;43374;178.1;49
18.07.2017;12:05:00;42729;185.4;50
18.07.2017;12:15:00;42694;192.3;49
18.07.2017;12:25:00;45502;199.8;51
18.07.2017;12:35:00;41037;206.9;49
18.07.2017;12:45:00;36645;213.3;47
18.07.2017;12:55:00;39561;219.8;48
18.07.2017;13:05:00;43960;226.9;50
18.07.2017;13:15:00;42244;234.0;50
18.07.2017;13:25:00;34816;239.9;46
18.07.2017;13:35:00;34521;245.8;46
18.07.2017;13:45:00;41992;253.0;50
18.07.2017;13:55:00;34237;259.3;47
18.07.2017;14:05:00;37875;265.1;47
18.07.2017;14:15:00;38041;271.6;47
18.07.2017;14:25:00;37349;277.2;46
18.07.2017;14:35:00;38944;283.5;48
18.07.2017;14:45:00;37067;289.8;47
18.07.2017;14:55:00;35572;295.8;47
18.07.2017;15:05:00;23095;299.9;42
18.07.2017;15:15:00;31950;305.2;45
18.07.2017;15:25:00;19372;309.5;41
18.07.2017;15:35:00;17438;312.5;41
18.07.2017;15:45:00;14973;315.2;40
18.07.2017;15:55:00;17944;318.0;40
18.07.2017;16:05:00;15386;320.7;39
18.07.2017;16:15:00;13582;323.0;39
18.07.2017;16:25:00;13524;325.3;38
18.07.2017;16:35:00;11715;327.3;38
18.07.2017;16:45:00;10997;329.2;37
18.07.2017;16:55:00;10629;330.9;37
18.07.2017;17:05:00;11814;332.8;38
18.07.2017;17:15:00;11627;334.8;37
18.07.2017;17:25:00;11292;336.7;37
18.07.2017;17:35:00;10815;338.5;37
18.07.2017;17:45:00;10343;340.3;37
18.07.2017;17:55:00;9581;341.9;38
18.07.2017;18:05:00;8161;343.3;37
18.07.2017;18:15:00;6613;344.5;38
18.07.2017;18:25:00;5224;345.4;38
18.07.2017;18:35:00;4298;346.2;39
18.07.2017;18:45:00;3599;346.8;38
18.07.2017;18:55:00;3473;347.4;40
18.07.2017;19:05:00;3752;348.0;38
18.07.2017;19:15:00;4776;348.7;40
18.07.2017;19:25:00;7212;349.8;37
18.07.2017;19:35:00;7511;351.1;38
18.07.2017;19:45:00;6838;352.3;38
18.07.2017;19:55:00;5662;353.3;37
18.07.2017;20:05:00;3583;354.0;39
18.07.2017;20:15:00;2457;354.4;39
18.07.2017;20:25:00;1842;354.7;39
18.07.2017;20:35:00;1267;355.0;40
18.07.2017;20:45:00;873;355.1;40
18.07.2017;20:55:00;396;355.2;39
18.07.2017;21:05:00;187;355.3;39
18.07.2017;21:15:00;59;355.3;40
18.07.2017;21:25:00;0;355.3;39
19.07.2017;05:45:00;46;0;33
19.07.2017;05:55:00;264;0;34
19.07.2017;06:05:00;411;0.1;35
19.07.2017;06:15:00;711;0.2;36
19.07.2017;06:25:00;1360;0.3;36
19.07.2017;06:35:00;2335;0.7;37
19.07.2017;06:45:00;3018;1.2;37
19.07.2017;06:55:00;3295;1.7;39
19.07.2017;07:05:00;6324;2.6;35
19.07.2017;07:15:00;10975;4.2;36
19.07.2017;07:25:00;13456;6.3;38
19.07.2017;07:35:00;9128;8.6;35
19.07.2017;07:45:00;5954;9.7;38
19.07.2017;07:55:00;6691;10.8;35
19.07.2017;08:05:00;23378;14.6;40
19.07.2017;08:15:00;27188;18.8;41
19.07.2017;08:25:00;29027;23.5;42
19.07.2017;08:35:00;30270;28.5;43
19.07.2017;08:45:00;31925;33.7;44
19.07.2017;08:55:00;33422;39.3;44
19.07.2017;09:05:00;34662;44.9;45
19.07.2017;09:15:00;36070;50.9;45
19.07.2017;09:25:00;37314;57.1;46
19.07.2017;09:35:00;38264;63.4;47
19.07.2017;09:45:00;38832;69.9;47
19.07.2017;09:55:00;39110;76.4;47
19.07.2017;10:05:00;40351;83.1;48
19.07.2017;10:15:00;40973;89.9;48
19.07.2017;10:25:00;41338;96.8;49
19.07.2017;10:35:00;41457;103.7;49
19.07.2017;10:45:00;41880;110.6;49
19.07.2017;10:55:00;41809;117.6;49
19.07.2017;11:05:00;42386;124.6;50
19.07.2017;11:15:00;42733;131.7;50
19.07.2017;11:25:00;42878;138.9;50
19.07.2017;11:35:00;43306;146.1;50
19.07.2017;11:45:00;43621;153.3;51
19.07.2017;11:55:00;43891;160.6;51
19.07.2017;12:05:00;43582;167.9;51
19.07.2017;12:15:00;43298;175.1;51
19.07.2017;12:25:00;42918;182.2;51
19.07.2017;12:35:00;41541;189.3;50
19.07.2017;12:45:00;37443;195.4;48
19.07.2017;12:55:00;40136;202.0;49
19.07.2017;13:05:00;40531;209.1;50
19.07.2017;13:15:00;26535;213.2;43
19.07.2017;13:25:00;28918;218.2;44
19.07.2017;13:35:00;35129;223.8;47
19.07.2017;13:45:00;41201;230.2;48
19.07.2017;13:55:00;35139;236.2;47
19.07.2017;14:05:00;39794;242.9;49
19.07.2017;14:15:00;31144;248.9;46
19.07.2017;14:25:00;35260;254.3;46
19.07.2017;14:35:00;38140;260.2;47
19.07.2017;14:45:00;34645;266.4;47
19.07.2017;14:55:00;35493;272.3;47
19.07.2017;15:05:00;35550;278.1;47
19.07.2017;15:15:00;33151;283.7;46
19.07.2017;15:25:00;29974;288.9;45
19.07.2017;15:35:00;29402;293.9;45
19.07.2017;15:45:00;28152;298.7;44
19.07.2017;15:55:00;27382;303.3;44
19.07.2017;16:05:00;25594;307.6;43
19.07.2017;16:15:00;23857;311.7;43
19.07.2017;16:25:00;21784;315.3;42
19.07.2017;16:35:00;20031;318.8;41
19.07.2017;16:45:00;20285;322.1;40
19.07.2017;16:55:00;19711;325.5;41
19.07.2017;17:05:00;16020;328.3;39
19.07.2017;17:15:00;16301;331.1;39
19.07.2017;17:25:00;15637;333.7;39
19.07.2017;17:35:00;12895;335.9;38
19.07.2017;17:45:00;8575;337.5;38
19.07.2017;17:55:00;8511;338.9;40
19.07.2017;18:05:00;8346;340.3;38
19.07.2017;18:15:00;8174;341.6;39
19.07.2017;18:25:00;7414;342.9;38
19.07.2017;18:35:00;6851;344.1;39
19.07.2017;18:45:00;5561;345.1;39
19.07.2017;18:55:00;4358;345.8;39
19.07.2017;19:05:00;3028;346.4;39
19.07.2017;19:15:00;1730;346.7;41
19.07.2017;19:25:00;777;346.9;40
19.07.2017;19:35:00;438;347.0;39
19.07.2017;19:45:00;512;347.1;40
19.07.2017;19:55:00;662;347.2;41
19.07.2017;20:05:00;1791;347.4;40
19.07.2017;20:15:00;3262;347.9;39
19.07.2017;20:25:00;2298;348.3;40
19.07.2017;20:35:00;970;348.6;38
19.07.2017;20:45:00;423;348.6;40
19.07.2017;20:55:00;220;348.7;40
19.07.2017;21:05:00;28;348.7;40
19.07.2017;21:15:00;8;348.7;40
20.07.2017;05:55:00;7;0;33
20.07.2017;06:05:00;323;0;33
20.07.2017;06:15:00;314;0;35
20.07.2017;06:25:00;239;0.1;35
20.07.2017;06:35:00;399;0.1;36
20.07.2017;06:45:00;735;0.2;36
20.07.2017;06:55:00;1405;0.4;37
20.07.2017;07:05:00;2608;0.8;37
20.07.2017;07:15:00;2599;1.3;38
20.07.2017;07:25:00;2112;1.6;37
20.07.2017;07:35:00;4146;2.2;37
20.07.2017;07:45:00;6478;3.2;37
20.07.2017;07:55:00;9415;4.7;38
20.07.2017;08:05:00;4347;5.6;37
20.07.2017;08:15:00;4334;6.3;38
20.07.2017;08:25:00;6330;7.2;36
20.07.2017;08:35:00;9634;8.7;36
20.07.2017;08:45:00;18305;11.4;37
20.07.2017;08:55:00;22963;14.5;39
20.07.2017;09:05:00;28633;19.4;42
20.07.2017;09:15:00;33641;24.9;44
20.07.2017;09:25:00;22633;30.1;42
20.07.2017;09:35:00;18774;33.6;39
20.07.2017;09:45:00;22677;37.0;40
20.07.2017;09:55:00;15775;39.9;38
20.07.2017;10:05:00;14001;42.3;37
20.07.2017;10:15:00;16735;44.9;37
20.07.2017;10:25:00;15501;48.2;38
20.07.2017;10:35:00;10038;50.0;37
20.07.2017;10:45:00;9857;51.8;37
20.07.2017;10:55:00;13009;53.7;39
20.07.2017;11:05:00;7110;55.3;37
20.07.2017;11:15:00;3145;56.0;39
20.07.2017;11:25:00;2262;56.4;40
20.07.2017;11:35:00;3255;56.9;37
20.07.2017;11:45:00;2641;57.3;39
20.07.2017;11:55:00;1083;57.6;40
20.07.2017;12:05:00;657;57.7;40
20.07.2017;12:15:00;841;57.8;38
20.07.2017;12:25:00;1073;58.0;40
20.07.2017;12:35:00;5982;58.7;39
20.07.2017;12:45:00;7789;60.0;38
20.07.2017;12:55:00;6332;61.1;37
20.07.2017;13:05:00;10070;62.6;38
20.07.2017;13:15:00;13915;64.9;36
20.07.2017;13:25:00;10926;66.8;37
20.07.2017;13:35:00;16892;69.3;37
20.07.2017;13:45:00;18966;72.6;39
20.07.2017;13:55:00;24545;77.4;42
20.07.2017;14:05:00;43417;84.8;48
20.07.2017;14:15:00;40167;91.6;48
20.07.2017;14:25:00;39164;98.1;47
20.07.2017;14:35:00;38150;104.5;47
20.07.2017;14:45:00;36993;110.8;47
20.07.2017;14:55:00;36341;116.8;47
20.07.2017;15:05:00;35383;122.5;46
20.07.2017;15:15:00;33849;128.3;46
20.07.2017;15:25:00;32819;133.8;45
20.07.2017;15:35:00;30933;139.0;45
20.07.2017;15:45:00;29395;144.0;44
20.07.2017;15:55:00;27556;148.7;43
20.07.2017;16:05:00;26654;153.1;43
20.07.2017;16:15:00;24959;157.4;42
20.07.2017;16:25:00;23274;161.3;42
20.07.2017;16:35:00;21745;165.0;41
20.07.2017;16:45:00;20233;168.5;41
20.07.2017;16:55:00;18647;171.6;40
20.07.2017;17:05:00;17386;174.6;40
20.07.2017;17:15:00;15375;177.2;39
20.07.2017;17:25:00;12197;179.5;38
20.07.2017;17:35:00;8850;181.2;38
20.07.2017;17:45:00;9659;182.7;38
20.07.2017;17:55:00;9825;184.1;39
20.07.2017;18:05:00;8289;185.6;38
20.07.2017;18:15:00;6556;186.8;40
20.07.2017;18:25:00;4933;187.6;38
20.07.2017;18:35:00;4380;188.4;40
20.07.2017;18:45:00;3790;189.1;38
20.07.2017;18:55:00;3334;189.6;40
20.07.2017;19:05:00;3034;190.1;38
20.07.2017;19:15:00;2874;190.6;40
20.07.2017;19:25:00;2711;191.1;40
20.07.2017;19:35:00;2642;191.5;39
20.07.2017;19:45:00;2325;191.9;40
20.07.2017;19:55:00;2094;192.3;38
20.07.2017;20:05:00;2079;192.6;40
20.07.2017;20:15:00;1799;193.0;40
20.07.2017;20:25:00;1374;193.2;38
20.07.2017;20:35:00;966;193.4;40
20.07.2017;20:45:00;596;193.5;40
20.07.2017;20:55:00;517;193.6;40
20.07.2017;21:05:00;276;193.6;39
20.07.2017;21:15:00;61;193.7;39
20.07.2017;21:25:00;0;193.7;39
21.07.2017;05:45:00;13;0;32
21.07.2017;05:55:00;53;0;33
21.07.2017;06:05:00;461;0;34
21.07.2017;06:15:00;837;0.1;35
21.07.2017;06:25:00;1338;0.3;36
21.07.2017;06:35:00;2282;0.7;36
21.07.2017;06:45:00;3191;1.2;37
21.07.2017;06:55:00;4285;1.8;39
21.07.2017;07:05:00;5870;2.7;36
21.07.2017;07:15:00;7758;3.9;37
21.07.2017;07:25:00;11282;5.2;38
21.07.2017;07:35:00;18600;8.1;37
21.07.2017;07:45:00;20915;11.4;38
21.07.2017;07:55:00;25688;15.6;41
21.07.2017;08:05:00;15201;18.8;37
21.07.2017;08:15:00;11185;21.2;36
21.07.2017;08:25:00;12394;23.4;37
21.07.2017;08:35:00;11214;25.4;37
21.07.2017;08:45:00;35261;29.9;44
21.07.2017;08:55:00;29340;35.1;42
21.07.2017;09:05:00;12385;38.4;37
21.07.2017;09:15:00;28453;42.0;40
