Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.07.2017;09:25:00;22489;46.0;40
21.07.2017;09:35:00;21443;49.1;39
21.07.2017;09:45:00;45449;55.3;48
21.07.2017;09:55:00;42285;62.5;48
21.07.2017;10:05:00;33066;68.2;45
21.07.2017;10:15:00;24626;72.1;41
21.07.2017;10:25:00;26432;78.1;44
21.07.2017;10:35:00;30456;83.9;45
21.07.2017;10:45:00;32834;89.5;44
21.07.2017;10:55:00;42247;96.9;49
21.07.2017;11:05:00;36340;103.3;47
21.07.2017;11:15:00;45528;109.6;49
21.07.2017;11:25:00;45689;117.3;51
21.07.2017;11:35:00;46050;125.0;51
21.07.2017;11:45:00;45398;132.5;51
21.07.2017;11:55:00;44914;140.0;51
21.07.2017;12:05:00;44913;147.5;51
21.07.2017;12:15:00;45002;155.0;51
21.07.2017;12:25:00;44924;162.5;51
21.07.2017;12:35:00;44892;169.9;51
21.07.2017;12:45:00;44882;177.4;50
21.07.2017;12:55:00;40454;184.5;49
21.07.2017;13:05:00;39382;191.0;48
21.07.2017;13:15:00;38063;197.4;48
21.07.2017;13:25:00;38858;203.5;47
21.07.2017;13:35:00;35823;209.9;47
21.07.2017;13:45:00;38275;216.5;48
21.07.2017;13:55:00;34255;222.3;46
21.07.2017;14:05:00;32695;227.4;45
21.07.2017;14:15:00;35139;232.8;46
21.07.2017;14:25:00;33411;238.4;46
21.07.2017;14:35:00;30921;243.2;44
21.07.2017;14:45:00;34884;248.7;45
21.07.2017;14:55:00;29207;253.7;44
21.07.2017;15:05:00;26518;258.3;43
21.07.2017;15:25:00;29127;268.1;44
21.07.2017;15:35:00;33072;273.4;46
21.07.2017;15:45:00;25212;278.0;43
21.07.2017;15:55:00;25753;282.3;43
21.07.2017;16:05:00;28291;286.7;43
21.07.2017;16:15:00;16502;290.2;40
21.07.2017;16:25:00;22638;293.8;41
21.07.2017;16:35:00;17516;297.3;40
21.07.2017;16:45:00;23754;300.9;41
21.07.2017;16:55:00;22774;304.9;42
21.07.2017;17:05:00;15213;307.8;39
21.07.2017;17:15:00;14985;310.2;39
21.07.2017;17:25:00;13268;312.5;39
21.07.2017;17:35:00;11842;314.5;38
21.07.2017;17:45:00;9431;316.2;38
21.07.2017;17:55:00;8477;317.7;39
21.07.2017;18:05:00;7318;318.9;38
21.07.2017;18:15:00;6886;320.1;38
21.07.2017;18:25:00;6585;321.2;39
21.07.2017;18:35:00;5205;322.2;38
21.07.2017;18:45:00;3602;322.8;40
21.07.2017;18:55:00;2661;323.3;39
21.07.2017;19:05:00;2679;323.7;40
21.07.2017;19:15:00;2521;324.1;41
21.07.2017;19:25:00;2290;324.5;38
21.07.2017;19:35:00;1343;324.8;40
21.07.2017;19:45:00;400;324.9;41
21.07.2017;19:55:00;219;324.9;41
21.07.2017;20:05:00;149;325.0;39
21.07.2017;20:15:00;5;325.0;40
30.07.2017;14:05:00;34321;252.4;46
30.07.2017;14:15:00;36394;258.7;46
30.07.2017;14:25:00;36516;265.0;47
30.07.2017;14:35:00;37364;270.7;46
30.07.2017;14:45:00;25925;275.2;42
30.07.2017;14:55:00;28572;280.7;44
30.07.2017;15:05:00;29393;284.8;43
30.07.2017;15:15:00;28485;290.2;44
30.07.2017;15:25:00;21766;294.1;41
30.07.2017;15:35:00;26492;298.1;42
30.07.2017;15:45:00;13378;301.5;39
30.07.2017;15:55:00;11416;303.3;39
30.07.2017;16:05:00;10707;305.1;38
30.07.2017;16:15:00;9463;306.7;39
30.07.2017;16:25:00;12326;308.6;38
30.07.2017;16:35:00;8919;310.4;38
30.07.2017;16:45:00;19267;313.2;40
30.07.2017;16:55:00;14059;315.6;37
30.07.2017;17:05:00;15126;318.2;37
30.07.2017;17:15:00;11586;320.3;37
30.07.2017;17:25:00;9843;321.9;38
30.07.2017;17:35:00;9854;323.6;37
30.07.2017;17:45:00;10699;325.3;37
30.07.2017;17:55:00;9981;327.1;38
30.07.2017;18:05:00;8926;328.6;36
30.07.2017;18:15:00;8645;330.1;37
30.07.2017;18:25:00;8964;331.5;38
30.07.2017;18:35:00;9668;333.1;36
30.07.2017;18:45:00;9779;334.8;36
30.07.2017;18:55:00;8788;336.3;38
30.07.2017;19:05:00;6913;337.5;37
30.07.2017;19:15:00;4845;338.4;38
30.07.2017;19:25:00;3628;339.0;38
30.07.2017;19:35:00;2328;339.5;39
30.07.2017;19:45:00;1981;339.8;37
30.07.2017;19:55:00;2034;340.2;39
30.07.2017;20:05:00;1628;340.5;39
30.07.2017;20:15:00;1116;340.7;40
30.07.2017;20:25:00;789;340.8;37
30.07.2017;20:35:00;827;340.9;39
30.07.2017;20:45:00;450;341.0;40
30.07.2017;20:55:00;151;341.1;40
30.07.2017;21:05:00;8;341.1;39
31.07.2017;06:15:00;382;0;32
31.07.2017;06:25:00;698;0.1;33
31.07.2017;06:35:00;947;0.2;34
31.07.2017;06:45:00;1987;0.5;35
31.07.2017;06:55:00;3108;1.0;35
31.07.2017;07:05:00;3466;1.5;36
31.07.2017;07:15:00;5563;2.3;38
31.07.2017;07:25:00;7083;3.4;36
31.07.2017;07:35:00;6349;4.6;35
31.07.2017;07:45:00;5053;5.5;38
31.07.2017;07:55:00;5200;6.4;35
31.07.2017;08:05:00;6619;7.3;38
31.07.2017;08:15:00;26492;11.3;40
31.07.2017;08:25:00;29923;16.2;42
31.07.2017;08:35:00;32056;21.4;43
31.07.2017;08:45:00;34765;27.1;44
31.07.2017;08:55:00;27861;32.1;41
31.07.2017;09:05:00;37423;38.1;45
31.07.2017;09:15:00;24204;43.6;42
31.07.2017;09:25:00;39166;48.9;46
31.07.2017;09:35:00;10690;52.3;38
31.07.2017;09:45:00;8184;53.8;40
31.07.2017;09:55:00;4810;54.8;38
31.07.2017;10:05:00;1581;55.1;40
31.07.2017;10:15:00;2263;55.5;41
31.07.2017;10:25:00;2224;55.8;38
31.07.2017;10:35:00;6087;56.5;40
31.07.2017;10:45:00;7654;57.9;37
31.07.2017;10:55:00;12856;59.8;37
31.07.2017;11:05:00;43730;65.0;46
31.07.2017;11:15:00;37016;71.9;46
31.07.2017;11:25:00;26705;76.5;42
31.07.2017;11:35:00;20350;80.5;40
31.07.2017;11:45:00;19720;84.0;39
31.07.2017;11:55:00;14408;86.5;38
31.07.2017;12:05:00;49593;92.0;48
31.07.2017;12:15:00;44229;99.5;48
31.07.2017;12:25:00;42457;106.7;48
31.07.2017;12:35:00;40704;113.8;48
31.07.2017;12:45:00;34222;120.1;46
31.07.2017;12:55:00;30844;126.0;45
31.07.2017;13:05:00;30634;131.4;45
31.07.2017;13:15:00;33699;137.6;45
31.07.2017;13:25:00;21448;141.9;41
31.07.2017;13:35:00;22105;145.7;41
31.07.2017;13:45:00;21484;149.2;40
31.07.2017;13:55:00;31878;154.5;44
31.07.2017;14:05:00;40071;159.8;46
31.07.2017;14:15:00;18498;163.3;39
31.07.2017;14:25:00;14599;165.8;39
31.07.2017;14:35:00;11003;167.8;38
31.07.2017;14:45:00;16669;170.6;38
31.07.2017;14:55:00;13563;173.0;38
31.07.2017;15:05:00;9877;174.8;38
31.07.2017;15:15:00;7628;176.1;38
31.07.2017;15:25:00;8849;177.5;39
31.07.2017;15:35:00;11294;179.3;37
31.07.2017;15:45:00;23713;182.9;41
31.07.2017;15:55:00;15390;185.4;37
31.07.2017;16:05:00;27832;189.2;41
31.07.2017;16:15:00;20995;192.5;39
31.07.2017;16:25:00;17178;196.1;39
31.07.2017;16:35:00;10954;198.6;37
31.07.2017;16:45:00;13533;200.9;37
31.07.2017;16:55:00;10749;202.7;38
31.07.2017;17:05:00;11084;204.5;37
31.07.2017;17:15:00;21551;207.6;38
31.07.2017;17:25:00;15538;210.0;36
31.07.2017;17:35:00;10441;212.6;36
31.07.2017;17:45:00;13872;214.7;38
31.07.2017;17:55:00;14017;217.1;36
31.07.2017;18:05:00;13153;219.3;36
31.07.2017;18:15:00;9726;221.1;36
31.07.2017;18:25:00;9534;222.7;36
31.07.2017;18:35:00;7737;224.1;38
31.07.2017;18:45:00;5105;225.1;37
31.07.2017;18:55:00;4089;225.8;39
31.07.2017;19:05:00;3675;226.4;37
31.07.2017;19:15:00;3647;227.0;39
31.07.2017;19:25:00;3475;227.6;38
31.07.2017;19:35:00;3768;228.2;39
31.07.2017;19:45:00;4153;228.9;39
31.07.2017;19:55:00;3907;229.6;38
31.07.2017;20:05:00;2717;230.1;39
31.07.2017;20:15:00;2117;230.5;37
31.07.2017;20:25:00;1657;230.7;39
31.07.2017;20:35:00;1198;231.0;39
31.07.2017;20:45:00;403;231.1;40
31.07.2017;20:55:00;193;231.1;37
31.07.2017;21:05:00;6;231.1;39
01.08.2017;05:55:00;6;0;31
01.08.2017;06:05:00;188;0;32
01.08.2017;06:15:00;628;0;33
01.08.2017;06:25:00;1201;0.2;34
01.08.2017;06:35:00;1631;0.5;35
01.08.2017;06:45:00;2158;0.8;35
01.08.2017;06:55:00;3728;1.4;36
01.08.2017;07:05:00;4040;2.0;38
01.08.2017;07:15:00;2891;2.5;36
01.08.2017;07:25:00;3696;3.1;36
01.08.2017;07:35:00;5824;4.0;38
01.08.2017;07:45:00;11698;5.8;38
01.08.2017;07:55:00;12668;8.3;37
01.08.2017;08:05:00;19159;11.5;38
01.08.2017;08:15:00;24243;14.6;39
01.08.2017;08:25:00;28033;19.2;41
01.08.2017;08:35:00;29524;24.1;42
01.08.2017;08:45:00;31435;29.2;43
01.08.2017;08:55:00;29153;34.4;43
01.08.2017;09:05:00;16634;37.4;38
01.08.2017;09:15:00;35119;43.0;44
01.08.2017;09:25:00;36720;49.0;45
01.08.2017;09:35:00;37997;55.3;46
01.08.2017;09:45:00;36493;61.5;45
01.08.2017;09:55:00;41119;67.7;47
01.08.2017;10:05:00;41155;74.6;48
01.08.2017;10:15:00;40732;81.4;48
01.08.2017;10:25:00;41198;88.2;48
01.08.2017;10:35:00;41783;95.2;48
01.08.2017;10:45:00;42556;102.3;49
01.08.2017;10:55:00;42280;109.3;49
01.08.2017;11:05:00;42196;116.4;49
01.08.2017;11:15:00;42503;123.4;49
01.08.2017;11:25:00;42832;130.6;49
01.08.2017;11:35:00;42742;137.7;49
01.08.2017;11:45:00;43098;144.8;49
01.08.2017;11:55:00;42764;152.0;49
01.08.2017;12:05:00;43011;159.1;49
01.08.2017;12:15:00;42359;166.3;49
01.08.2017;12:25:00;41949;173.3;49
01.08.2017;12:35:00;41655;180.2;49
01.08.2017;12:45:00;41337;187.1;49
01.08.2017;12:55:00;40766;194.0;49
01.08.2017;13:05:00;40486;200.7;48
01.08.2017;13:15:00;39621;207.4;48
01.08.2017;13:25:00;39714;214.0;48
01.08.2017;13:35:00;38780;220.5;48
01.08.2017;13:45:00;38403;226.9;48
01.08.2017;13:55:00;37496;233.2;47
01.08.2017;14:05:00;35932;239.3;46
01.08.2017;14:15:00;34798;245.2;46
01.08.2017;14:25:00;35191;251.1;46
01.08.2017;14:35:00;33636;256.7;46
01.08.2017;14:45:00;32653;262.2;45
01.08.2017;14:55:00;31854;267.5;45
01.08.2017;15:05:00;31134;272.7;45
01.08.2017;15:15:00;19659;277.0;42
01.08.2017;15:25:00;28961;281.0;43
01.08.2017;15:35:00;27655;285.8;43
01.08.2017;15:45:00;28724;290.2;43
01.08.2017;15:55:00;25028;294.5;42
01.08.2017;16:05:00;24451;298.4;42
01.08.2017;16:15:00;23147;302.3;41
01.08.2017;16:25:00;20899;305.9;41
01.08.2017;16:35:00;19124;309.2;40
01.08.2017;16:45:00;9161;311.2;39
01.08.2017;16:55:00;12914;313.1;38
01.08.2017;17:05:00;8757;315.0;38
01.08.2017;17:15:00;7733;316.4;39
01.08.2017;17:25:00;3746;317.2;39
01.08.2017;17:35:00;2739;317.7;41
01.08.2017;17:45:00;1875;318.0;38
01.08.2017;17:55:00;521;318.2;40
01.08.2017;18:05:00;176;318.2;41
01.08.2017;18:15:00;396;318.3;41
01.08.2017;18:25:00;152;318.3;40
01.08.2017;18:35:00;14;318.3;39
01.08.2017;18:55:00;381;318.4;39
01.08.2017;19:05:00;574;318.5;40
01.08.2017;19:15:00;724;318.6;40
01.08.2017;19:25:00;982;318.7;39
01.08.2017;19:35:00;1274;318.9;39
01.08.2017;19:45:00;2103;319.2;40
01.08.2017;19:55:00;3696;319.8;38
01.08.2017;20:05:00;4288;320.5;39
01.08.2017;20:15:00;2276;320.9;39
01.08.2017;20:25:00;886;321.1;38
01.08.2017;20:35:00;359;321.2;40
01.08.2017;20:45:00;162;321.2;40
01.08.2017;20:55:00;7;321.3;40
02.08.2017;06:05:00;0;0;32
02.08.2017;06:15:00;393;0;33
02.08.2017;06:25:00;731;0.1;34
02.08.2017;06:35:00;989;0.2;35
02.08.2017;06:45:00;2458;0.6;35
02.08.2017;06:55:00;3664;1.1;36
02.08.2017;07:05:00;2338;1.6;37
02.08.2017;07:15:00;4383;2.3;38
02.08.2017;07:25:00;4133;3.0;36
02.08.2017;07:35:00;4037;3.6;38
02.08.2017;07:45:00;8317;4.8;35
02.08.2017;07:55:00;13405;6.6;38
02.08.2017;08:05:00;10687;8.4;37
02.08.2017;08:15:00;14443;10.5;36
02.08.2017;08:25:00;20984;13.4;37
02.08.2017;08:35:00;22995;17.0;39
02.08.2017;08:45:00;22817;20.3;38
02.08.2017;08:55:00;32628;25.8;43
02.08.2017;09:05:00;23965;29.8;40
02.08.2017;09:15:00;34211;35.5;44
02.08.2017;09:25:00;31762;40.8;43
02.08.2017;09:35:00;27308;45.6;42
02.08.2017;09:45:00;23736;49.4;40
02.08.2017;09:55:00;28191;54.6;43
02.08.2017;10:05:00;37409;60.2;45
02.08.2017;10:15:00;38100;66.0;45
02.08.2017;10:25:00;28878;71.8;44
02.08.2017;10:35:00;38967;78.1;46
02.08.2017;10:45:00;40957;84.9;48
02.08.2017;10:55:00;40925;91.8;48
02.08.2017;11:05:00;41163;98.6;48
02.08.2017;11:15:00;41613;105.5;48
02.08.2017;11:25:00;42255;112.6;49
02.08.2017;11:35:00;42150;119.6;49
02.08.2017;11:45:00;40502;126.4;48
02.08.2017;11:55:00;42795;133.6;49
02.08.2017;12:05:00;38559;140.3;47
02.08.2017;12:15:00;42876;147.4;49
02.08.2017;12:25:00;42256;154.5;49
02.08.2017;12:35:00;42553;161.6;49
02.08.2017;12:45:00;42279;168.6;50
02.08.2017;12:55:00;41908;175.6;49
02.08.2017;13:05:00;41461;182.5;49
02.08.2017;13:15:00;40765;189.4;49
02.08.2017;13:25:00;40145;196.1;49
02.08.2017;13:35:00;39345;202.7;48
02.08.2017;14:05:00;37540;221.8;48
02.08.2017;14:15:00;36698;228.0;47
02.08.2017;14:25:00;35569;233.9;47
02.08.2017;14:35:00;34588;239.7;46
02.08.2017;14:45:00;33549;245.4;46
02.08.2017;14:55:00;32578;250.8;46
02.08.2017;15:05:00;31408;256.1;45
02.08.2017;15:15:00;30259;261.2;45
02.08.2017;15:25:00;28950;266.1;44
02.08.2017;15:35:00;27984;270.8;44
02.08.2017;15:45:00;26121;275.2;43
02.08.2017;15:55:00;24075;279.3;42
02.08.2017;16:05:00;24422;283.4;42
02.08.2017;16:15:00;22671;287.3;42
02.08.2017;16:25:00;19944;290.8;40
02.08.2017;16:35:00;19666;294.1;40
02.08.2017;16:45:00;17948;297.1;40
02.08.2017;16:55:00;15892;299.9;39
02.08.2017;17:05:00;14840;302.4;39
02.08.2017;17:15:00;13114;304.7;38
02.08.2017;17:25:00;10838;306.6;38
02.08.2017;17:35:00;10157;308.3;38
02.08.2017;17:45:00;8109;309.8;39
02.08.2017;17:55:00;6485;310.9;38
02.08.2017;18:05:00;6039;312.0;40
02.08.2017;18:15:00;4891;312.9;38
02.08.2017;18:25:00;3788;313.5;40
02.08.2017;18:35:00;3154;314.1;38
02.08.2017;18:45:00;2696;314.6;40
02.08.2017;18:55:00;2446;315.0;39
02.08.2017;19:05:00;2342;315.4;40
02.08.2017;19:15:00;2064;315.7;40
02.08.2017;19:25:00;1803;316.0;39
02.08.2017;19:35:00;1812;316.3;40
02.08.2017;19:45:00;1569;316.6;40
02.08.2017;19:55:00;1521;316.9;40
02.08.2017;20:05:00;994;317.1;39
02.08.2017;20:15:00;755;317.2;40
02.08.2017;20:25:00;568;317.3;41
02.08.2017;20:35:00;524;317.4;40
02.08.2017;20:45:00;298;317.4;39
02.08.2017;20:55:00;113;317.5;40
02.08.2017;21:05:00;5;317.5;40
03.08.2017;06:00:00;5;0;32
03.08.2017;06:10:00;120;0;33
03.08.2017;06:20:00;388;0;34
03.08.2017;06:30:00;839;0.1;35
03.08.2017;06:40:00;1552;0.3;36
03.08.2017;06:50:00;3057;0.8;36
03.08.2017;07:00:00;3485;1.4;37
03.08.2017;07:10:00;4042;2.0;39
03.08.2017;07:20:00;4423;2.7;36
03.08.2017;07:30:00;8490;4.1;36
03.08.2017;07:40:00;3375;4.7;37
03.08.2017;07:50:00;17013;6.6;39
03.08.2017;08:00:00;10258;8.7;35
03.08.2017;08:10:00;18162;11.3;38
03.08.2017;08:20:00;10208;13.0;37
03.08.2017;08:30:00;10358;15.3;36
03.08.2017;08:40:00;5227;16.3;37
03.08.2017;08:50:00;12179;17.8;36
03.08.2017;09:00:00;10842;19.8;35
03.08.2017;09:10:00;8675;21.4;36
03.08.2017;09:20:00;5501;22.5;38
03.08.2017;09:30:00;3518;23.1;37
03.08.2017;09:40:00;2904;23.6;38
03.08.2017;09:50:00;3596;24.2;39
03.08.2017;10:00:00;3456;24.8;37
03.08.2017;10:10:00;5928;25.5;39
03.08.2017;10:20:00;14350;27.5;36
03.08.2017;10:30:00;35919;33.3;45
03.08.2017;10:40:00;34207;38.9;44
03.08.2017;10:50:00;31209;45.2;45
03.08.2017;11:00:00;39188;50.9;47
03.08.2017;11:10:00;42940;57.5;48
03.08.2017;11:20:00;42424;64.5;48
03.08.2017;11:30:00;39384;71.0;47
03.08.2017;11:40:00;43298;78.1;49
03.08.2017;11:50:00;35585;84.6;47
03.08.2017;12:00:00;42996;91.4;49
03.08.2017;12:10:00;41680;98.5;49
03.08.2017;12:20:00;34738;104.0;46
03.08.2017;12:30:00;31540;109.4;44
03.08.2017;12:40:00;36150;114.9;45
03.08.2017;12:50:00;42466;122.1;49
03.08.2017;13:00:00;41788;129.0;49
03.08.2017;13:10:00;40167;135.8;48
03.08.2017;13:20:00;40304;142.5;49
03.08.2017;13:30:00;39410;149.1;49
03.08.2017;13:40:00;37593;155.5;48
03.08.2017;13:50:00;23213;160.4;43
03.08.2017;14:00:00;37837;166.1;47
03.08.2017;14:10:00;43008;172.7;49
03.08.2017;14:20:00;38046;179.1;48
03.08.2017;14:30:00;34893;185.0;47
03.08.2017;14:40:00;35421;190.8;47
03.08.2017;14:50:00;33755;196.6;46
03.08.2017;15:00:00;30295;202.0;45
03.08.2017;15:10:00;31159;206.8;45
03.08.2017;15:20:00;31383;211.9;45
03.08.2017;15:30:00;20318;216.4;41
03.08.2017;15:40:00;29221;220.9;44
03.08.2017;15:50:00;17833;224.3;41
03.08.2017;16:00:00;23930;228.0;42
03.08.2017;16:10:00;15596;231.8;40
03.08.2017;16:20:00;15908;235.0;40
03.08.2017;16:30:00;15936;238.3;40
03.08.2017;16:40:00;21600;241.7;41
03.08.2017;16:50:00;8441;243.8;39
03.08.2017;17:00:00;17279;246.1;39
03.08.2017;17:10:00;12099;248.5;39
03.08.2017;17:20:00;15928;251.5;39
03.08.2017;17:30:00;9583;252.9;38
03.08.2017;17:40:00;12036;254.9;38
03.08.2017;17:50:00;14807;257.4;38
03.08.2017;18:00:00;4390;258.4;38
03.08.2017;18:10:00;7012;259.4;39
03.08.2017;18:20:00;12090;261.4;37
03.08.2017;18:30:00;6047;262.7;38
03.08.2017;18:40:00;5378;263.6;39
03.08.2017;18:50:00;4731;264.4;39
03.08.2017;19:00:00;4506;265.2;39
03.08.2017;19:10:00;3582;265.8;39
03.08.2017;19:20:00;4312;266.6;39
03.08.2017;19:30:00;4016;267.3;39
03.08.2017;19:40:00;3161;267.9;40
03.08.2017;19:50:00;2161;268.3;39
03.08.2017;20:00:00;1005;268.5;40
03.08.2017;20:10:00;678;268.6;41
03.08.2017;20:20:00;1153;268.8;40
03.08.2017;20:30:00;1442;269.0;39
03.08.2017;20:40:00;607;269.2;40
03.08.2017;20:50:00;259;269.2;41
03.08.2017;21:00:00;40;269.2;39
04.08.2017;06:10:00;1;0;33
04.08.2017;06:20:00;195;0;34
04.08.2017;06:30:00;332;0;35
04.08.2017;06:40:00;411;0.1;36
04.08.2017;06:50:00;658;0.2;36
04.08.2017;13:45:00;26471;4.8;42
04.08.2017;13:55:00;23791;9.0;41
04.08.2017;14:05:00;21656;12.7;40
04.08.2017;14:15:00;17995;15.6;39
04.08.2017;14:25:00;25242;19.5;41
04.08.2017;14:35:00;24108;24.3;42
04.08.2017;14:45:00;23444;28.2;41
04.08.2017;14:55:00;22274;31.9;41
04.08.2017;15:05:00;23387;35.8;41
04.08.2017;15:15:00;22425;39.4;41
04.08.2017;15:25:00;20175;42.8;40
04.08.2017;15:35:00;29302;47.1;42
04.08.2017;15:45:00;20206;51.3;41
04.08.2017;15:55:00;25879;55.3;42
04.08.2017;16:05:00;15953;58.2;39
04.08.2017;16:15:00;17151;61.0;39
04.08.2017;16:25:00;15780;63.8;38
04.08.2017;16:35:00;14522;66.2;38
04.08.2017;16:45:00;14358;68.6;37
04.08.2017;16:55:00;16734;71.3;38
04.08.2017;17:05:00;15984;74.1;38
04.08.2017;17:15:00;14500;76.5;37
04.08.2017;17:25:00;13269;78.8;37
04.08.2017;17:35:00;11555;80.8;37
04.08.2017;17:45:00;9150;82.3;39
04.08.2017;17:55:00;9843;83.9;37
04.08.2017;18:05:00;8867;85.4;39
04.08.2017;18:15:00;8437;86.9;37
04.08.2017;18:25:00;6264;88.0;38
04.08.2017;18:35:00;4594;88.8;38
04.08.2017;18:45:00;4840;89.6;39
04.08.2017;18:55:00;5333;90.5;38
04.08.2017;19:05:00;4510;91.3;39
04.08.2017;19:15:00;3947;92.0;38
04.08.2017;19:25:00;3840;92.6;39
04.08.2017;19:35:00;2888;93.1;38
04.08.2017;19:45:00;2918;93.6;40
04.08.2017;19:55:00;2656;94.0;38
04.08.2017;20:05:00;2138;94.4;39
04.08.2017;20:15:00;1229;94.7;40
04.08.2017;20:25:00;949;94.8;40
04.08.2017;20:35:00;385;94.9;38
04.08.2017;20:45:00;239;95.0;40
04.08.2017;20:55:00;181;95.0;40
04.08.2017;21:05:00;6;95.0;40
05.08.2017;06:15:00;273;0;34
05.08.2017;06:25:00;486;0.1;35
05.08.2017;06:35:00;786;0.2;35
05.08.2017;06:45:00;1057;0.3;36
05.08.2017;06:55:00;1357;0.6;36
05.08.2017;07:05:00;6380;1.3;37
05.08.2017;07:15:00;9942;2.9;35
05.08.2017;07:25:00;10801;4.6;37
05.08.2017;07:35:00;9268;6.4;34
05.08.2017;07:45:00;10070;7.5;38
05.08.2017;07:55:00;9617;9.2;36
05.08.2017;08:05:00;8711;10.7;36
05.08.2017;08:15:00;26098;14.8;41
05.08.2017;08:25:00;26298;19.0;41
05.08.2017;08:35:00;32034;24.2;43
05.08.2017;08:45:00;16912;28.5;39
05.08.2017;08:55:00;12441;30.5;37
05.08.2017;09:05:00;16231;33.2;37
05.08.2017;09:15:00;12900;35.6;36
05.08.2017;09:25:00;22982;39.0;39
05.08.2017;09:35:00;17615;43.9;40
05.08.2017;09:45:00;34726;48.1;43
05.08.2017;09:55:00;42102;54.5;48
05.08.2017;10:05:00;45183;62.1;50
05.08.2017;10:15:00;45402;69.9;50
05.08.2017;10:25:00;36292;77.1;48
05.08.2017;10:35:00;41309;84.6;50
05.08.2017;10:45:00;41352;91.8;49
05.08.2017;10:55:00;25410;96.1;42
05.08.2017;11:05:00;44739;101.9;48
05.08.2017;11:15:00;46611;109.6;51
05.08.2017;11:25:00;40139;116.9;50
05.08.2017;11:35:00;36100;122.0;45
05.08.2017;11:45:00;46882;129.9;52
05.08.2017;11:55:00;44391;137.4;51
05.08.2017;12:05:00;44475;144.8;51
05.08.2017;12:15:00;43078;151.2;49
05.08.2017;12:25:00;46109;158.8;52
05.08.2017;12:35:00;43024;166.0;50
05.08.2017;12:45:00;39763;173.0;49
05.08.2017;12:55:00;41029;180.0;49
05.08.2017;13:05:00;42466;187.1;50
05.08.2017;13:15:00;41858;194.1;49
05.08.2017;13:25:00;41878;201.2;50
05.08.2017;13:35:00;42447;208.4;50
05.08.2017;13:45:00;40368;215.2;49
05.08.2017;13:55:00;39349;221.7;49
05.08.2017;14:05:00;38041;227.7;48
05.08.2017;14:15:00;38377;234.2;48
05.08.2017;14:25:00;37308;240.5;48
05.08.2017;14:35:00;36312;246.6;47
05.08.2017;14:45:00;29001;252.1;45
05.08.2017;14:55:00;17162;256.3;42
05.08.2017;15:05:00;18144;259.4;41
05.08.2017;15:15:00;19679;262.2;41
05.08.2017;15:25:00;25389;266.8;43
05.08.2017;15:35:00;24290;271.5;44
05.08.2017;15:45:00;20401;274.7;41
05.08.2017;15:55:00;15642;278.0;40
05.08.2017;16:05:00;27153;281.7;43
05.08.2017;16:15:00;11390;283.7;40
05.08.2017;16:25:00;10629;285.5;39
05.08.2017;16:35:00;12404;287.7;39
05.08.2017;16:45:00;22513;291.2;41
05.08.2017;16:55:00;19189;294.4;40
05.08.2017;17:05:00;9217;296.2;38
05.08.2017;17:15:00;10508;298.5;38
05.08.2017;17:25:00;11139;300.5;38
05.08.2017;17:35:00;11473;302.5;38
05.08.2017;17:45:00;12805;304.7;37
05.08.2017;17:55:00;5825;305.9;38
05.08.2017;18:05:00;3412;306.7;38
05.08.2017;18:15:00;4733;307.5;40
05.08.2017;18:25:00;3488;308.2;38
05.08.2017;18:35:00;4084;308.9;40
05.08.2017;18:45:00;3015;309.4;39
05.08.2017;18:55:00;7433;310.4;40
05.08.2017;19:05:00;7634;311.8;37
05.08.2017;19:15:00;4202;312.7;40
05.08.2017;19:25:00;3883;313.3;37
05.08.2017;19:35:00;3971;314.0;40
05.08.2017;19:45:00;1984;314.4;39
05.08.2017;19:55:00;2080;314.7;39
05.08.2017;20:05:00;2259;315.0;40
05.08.2017;20:15:00;1511;315.4;39
05.08.2017;20:25:00;603;315.5;40
05.08.2017;20:35:00;640;315.6;40
05.08.2017;20:45:00;229;315.6;40
05.08.2017;20:55:00;104;315.7;39
06.08.2017;06:05:00;0;0;32
06.08.2017;06:15:00;16;0;33
06.08.2017;06:25:00;216;0;34
06.08.2017;06:35:00;323;0;35
06.08.2017;06:45:00;373;0.1;36
06.08.2017;06:55:00;653;0.2;36
06.08.2017;07:05:00;1544;0.4;37
06.08.2017;07:15:00;1089;0.6;37
06.08.2017;07:25:00;1454;0.8;37
06.08.2017;07:35:00;3106;1.3;39
06.08.2017;07:45:00;3527;1.9;36
06.08.2017;07:55:00;2084;2.3;38
06.08.2017;08:05:00;3794;2.9;38
06.08.2017;08:15:00;1477;3.3;37
06.08.2017;08:25:00;2976;3.6;38
06.08.2017;08:35:00;3762;4.2;39
06.08.2017;08:45:00;1278;4.6;37
06.08.2017;08:55:00;5361;5.2;38
06.08.2017;09:05:00;4957;6.1;36
06.08.2017;09:15:00;7633;7.3;38
06.08.2017;09:25:00;17692;9.9;37
06.08.2017;09:35:00;19369;13.3;38
06.08.2017;09:45:00;21679;17.7;40
06.08.2017;09:55:00;14596;20.1;36
06.08.2017;10:05:00;20906;23.5;39
06.08.2017;10:15:00;12996;25.9;36
06.08.2017;10:25:00;11250;28.1;36
06.08.2017;10:35:00;10464;29.8;37
06.08.2017;10:45:00;8378;31.4;37
06.08.2017;10:55:00;11102;33.0;36
06.08.2017;11:05:00;14384;35.3;36
06.08.2017;11:15:00;15318;37.9;36
06.08.2017;11:25:00;14983;40.3;35
06.08.2017;11:35:00;34777;45.1;43
06.08.2017;11:45:00;20549;49.5;40
06.08.2017;11:55:00;26356;53.2;40
06.08.2017;12:05:00;32424;58.1;43
06.08.2017;12:15:00;23661;63.0;41
06.08.2017;12:25:00;23803;67.2;40
06.08.2017;12:35:00;28733;71.5;41
06.08.2017;12:45:00;37831;76.9;45
06.08.2017;12:55:00;36463;83.7;47
06.08.2017;13:05:00;49053;91.0;51
06.08.2017;13:15:00;41366;98.4;49
06.08.2017;13:25:00;32014;103.7;45
06.08.2017;13:35:00;23251;107.5;41
06.08.2017;13:45:00;18955;110.8;40
06.08.2017;13:55:00;20574;114.2;40
06.08.2017;14:05:00;22380;117.9;41
06.08.2017;14:15:00;21122;122.5;41
06.08.2017;14:25:00;27862;126.8;42
06.08.2017;14:35:00;26389;131.2;43
06.08.2017;14:45:00;22222;134.7;40
06.08.2017;14:55:00;18333;137.7;39
06.08.2017;15:05:00;21407;140.9;40
06.08.2017;15:15:00;24171;145.4;42
06.08.2017;15:25:00;19124;149.0;40
06.08.2017;15:35:00;13957;151.4;38
06.08.2017;15:45:00;21431;154.2;38
06.08.2017;15:55:00;35328;159.4;44
06.08.2017;16:05:00;16452;162.8;39
06.08.2017;16:15:00;27769;166.6;41
06.08.2017;16:25:00;22567;170.7;41
06.08.2017;16:35:00;14121;172.9;38
06.08.2017;16:45:00;11062;174.9;37
06.08.2017;16:55:00;6830;176.2;39
06.08.2017;17:05:00;6018;177.2;38
06.08.2017;17:15:00;8007;178.4;39
06.08.2017;17:25:00;3605;179.2;39
06.08.2017;17:35:00;3412;179.8;40
06.08.2017;17:45:00;4977;180.5;38
06.08.2017;17:55:00;6590;181.5;39
06.08.2017;18:05:00;7649;182.8;38
06.08.2017;18:15:00;14002;184.8;37
06.08.2017;18:25:00;11733;187.0;36
06.08.2017;18:35:00;6684;188.4;38
06.08.2017;18:45:00;3465;189.0;37
06.08.2017;18:55:00;2660;189.5;39
06.08.2017;19:05:00;2208;189.9;40
06.08.2017;19:15:00;1953;190.2;37
06.08.2017;19:25:00;2136;190.6;39
06.08.2017;19:35:00;1619;190.9;40
06.08.2017;19:45:00;1597;191.1;39
06.08.2017;19:55:00;2053;191.5;39
06.08.2017;20:05:00;1867;191.8;40
06.08.2017;20:15:00;1480;192.1;40
06.08.2017;20:25:00;884;192.2;38
06.08.2017;20:35:00;395;192.3;40
06.08.2017;20:45:00;202;192.3;40
06.08.2017;20:55:00;14;192.4;40
06.08.2017;21:05:00;0;192.4;39
07.08.2017;06:15:00;13;0;32
07.08.2017;06:25:00;178;0;33
07.08.2017;06:35:00;327;0;34
07.08.2017;06:45:00;741;0.1;35
07.08.2017;06:55:00;1239;0.3;35
07.08.2017;07:05:00;1533;0.5;36
07.08.2017;07:15:00;2459;0.9;36
07.08.2017;07:25:00;3454;1.5;37
07.08.2017;07:35:00;4132;2.1;37
07.08.2017;07:45:00;4651;2.9;37
07.08.2017;07:55:00;4928;3.7;38
07.08.2017;08:05:00;5670;4.6;37
07.08.2017;08:15:00;6893;5.7;35
07.08.2017;08:25:00;7291;6.9;38
07.08.2017;08:35:00;9783;8.1;38
07.08.2017;08:45:00;12061;9.8;37
07.08.2017;08:55:00;14540;12.2;35
07.08.2017;09:05:00;18685;14.8;38
07.08.2017;09:15:00;17154;17.8;37
07.08.2017;09:25:00;38602;24.0;46
07.08.2017;09:35:00;44954;31.3;48
07.08.2017;09:45:00;31359;37.8;45
07.08.2017;09:55:00;46114;43.5;48
07.08.2017;10:05:00;45008;50.9;49
07.08.2017;10:15:00;47121;58.6;50
07.08.2017;10:25:00;46553;66.4;51
07.08.2017;10:35:00;45108;74.1;50
07.08.2017;10:45:00;45442;81.6;50
07.08.2017;10:55:00;38505;87.5;46
07.08.2017;11:05:00;45937;95.3;51
07.08.2017;11:15:00;45637;102.9;51
07.08.2017;11:25:00;45647;110.5;51
07.08.2017;11:35:00;45443;118.1;51
07.08.2017;11:45:00;45614;125.7;51
07.08.2017;11:55:00;45654;133.3;51
07.08.2017;12:05:00;45237;140.9;51
07.08.2017;12:15:00;45207;148.4;51
07.08.2017;12:25:00;45178;156.0;51
07.08.2017;12:35:00;44987;163.5;51
07.08.2017;12:45:00;44955;170.9;51
07.08.2017;12:55:00;43645;178.3;50
07.08.2017;13:05:00;43674;185.6;50
07.08.2017;13:15:00;43381;192.9;50
07.08.2017;13:25:00;42766;200.0;50
07.08.2017;13:35:00;42362;207.1;50
07.08.2017;13:45:00;41110;214.0;49
07.08.2017;13:55:00;40704;220.8;49
07.08.2017;14:05:00;39356;227.4;48
07.08.2017;14:15:00;38697;233.9;48
07.08.2017;14:25:00;37570;240.2;47
07.08.2017;14:35:00;36786;246.4;47
07.08.2017;14:45:00;35515;252.4;47
07.08.2017;14:55:00;34291;258.1;46
07.08.2017;15:05:00;33156;263.7;46
07.08.2017;15:15:00;31832;269.1;45
07.08.2017;15:25:00;30432;274.2;45
07.08.2017;15:35:00;29383;279.2;44
07.08.2017;15:45:00;27683;283.9;43
07.08.2017;15:55:00;26161;288.3;43
07.08.2017;16:05:00;24581;292.5;42
07.08.2017;16:15:00;23206;296.4;42
07.08.2017;16:25:00;21481;300.0;41
07.08.2017;16:35:00;19734;303.4;40
07.08.2017;16:45:00;18029;306.5;40
07.08.2017;16:55:00;16255;309.3;39
07.08.2017;17:05:00;14405;311.8;38
07.08.2017;17:15:00;12620;313.9;38
07.08.2017;17:25:00;10892;315.8;38
07.08.2017;17:35:00;9088;317.4;37
07.08.2017;17:45:00;7404;318.7;38
07.08.2017;17:55:00;5854;319.8;39
07.08.2017;18:05:00;4491;320.6;38
07.08.2017;18:15:00;3373;321.2;40
07.08.2017;18:25:00;2613;321.7;40
07.08.2017;18:35:00;2213;322.0;39
07.08.2017;18:45:00;1991;322.4;40
07.08.2017;18:55:00;1904;322.7;40
07.08.2017;19:05:00;1792;323.0;39
07.08.2017;19:15:00;1661;323.3;40
07.08.2017;19:25:00;1566;323.5;40
07.08.2017;19:35:00;1490;323.8;39
07.08.2017;19:45:00;1319;324.0;40
07.08.2017;19:55:00;1106;324.2;41
07.08.2017;20:05:00;771;324.4;39
07.08.2017;20:15:00;562;324.5;40
07.08.2017;20:25:00;460;324.5;40
07.08.2017;20:35:00;323;324.6;41
07.08.2017;20:45:00;145;324.6;40
07.08.2017;20:55:00;7;324.6;39
08.08.2017;05:55:00;7;0;30
08.08.2017;06:05:00;170;0;32
08.08.2017;06:15:00;258;0;34
08.08.2017;06:25:00;810;0.1;35
08.08.2017;06:35:00;1456;0.3;35
08.08.2017;06:45:00;2438;0.7;36
08.08.2017;06:55:00;3595;1.2;36
08.08.2017;07:05:00;5994;2.1;38
08.08.2017;07:15:00;7171;3.2;37
08.08.2017;07:25:00;8098;4.6;35
08.08.2017;07:35:00;6742;5.8;36
08.08.2017;07:45:00;5592;6.8;37
08.08.2017;07:55:00;5948;7.7;36
08.08.2017;08:05:00;12840;9.4;38
08.08.2017;08:15:00;32023;14.2;43
08.08.2017;08:25:00;34007;19.6;44
08.08.2017;08:35:00;15370;23.1;38
08.08.2017;08:45:00;12859;25.6;36
08.08.2017;08:55:00;10202;27.2;38
08.08.2017;09:05:00;12781;29.3;36
08.08.2017;09:15:00;11455;31.2;38
08.08.2017;09:25:00;12658;33.3;36
08.08.2017;09:35:00;10999;35.2;38
08.08.2017;09:45:00;12325;37.0;37
08.08.2017;09:55:00;22795;40.8;40
08.08.2017;10:05:00;16900;44.2;38
08.08.2017;10:15:00;14873;46.5;36
08.08.2017;10:25:00;23793;51.5;43
08.08.2017;10:35:00;10900;53.2;37
08.08.2017;10:45:00;5415;54.2;37
08.08.2017;10:55:00;10825;55.7;38
08.08.2017;11:05:00;12786;58.0;36
08.08.2017;11:15:00;13141;60.1;37
08.08.2017;11:25:00;16067;62.7;37
08.08.2017;11:35:00;8847;64.4;37
08.08.2017;11:45:00;1987;64.9;39
08.08.2017;11:55:00;2089;65.2;39
08.08.2017;12:05:00;2828;65.6;37
08.08.2017;12:15:00;10743;66.9;38
08.08.2017;12:25:00;10741;68.8;36
08.08.2017;12:35:00;8194;70.4;36
08.08.2017;12:45:00;8857;71.9;38
08.08.2017;12:55:00;11836;73.6;38
08.08.2017;13:05:00;11478;75.5;36
08.08.2017;13:15:00;10343;77.3;37
08.08.2017;13:25:00;7316;78.8;37
08.08.2017;13:35:00;12302;80.5;36
08.08.2017;13:45:00;11266;82.6;35
08.08.2017;13:55:00;6573;83.8;38
08.08.2017;14:05:00;6378;84.9;37
08.08.2017;14:15:00;5143;85.9;37
08.08.2017;14:25:00;5343;86.8;38
08.08.2017;14:35:00;4076;87.5;37
08.08.2017;14:45:00;4745;88.2;38
08.08.2017;14:55:00;4879;89.1;36
08.08.2017;15:05:00;6694;90.0;38
08.08.2017;15:15:00;9179;91.5;36
08.08.2017;15:25:00;7447;92.8;36
08.08.2017;15:35:00;8229;94.1;38
08.08.2017;15:45:00;5158;95.0;38
08.08.2017;15:55:00;7498;96.0;38
08.08.2017;16:05:00;6716;97.4;36
08.08.2017;16:15:00;8553;98.6;38
08.08.2017;16:25:00;5524;99.7;37
08.08.2017;16:35:00;7501;100.9;37
08.08.2017;16:45:00;5344;101.9;38
08.08.2017;16:55:00;3753;102.6;38
08.08.2017;17:05:00;1891;103.0;38
08.08.2017;17:15:00;2014;103.3;39
08.08.2017;17:25:00;2091;103.7;39
08.08.2017;17:35:00;1526;103.9;37
08.08.2017;17:45:00;952;104.1;39
08.08.2017;17:55:00;506;104.2;39
08.08.2017;18:05:00;539;104.3;39
08.08.2017;18:15:00;548;104.4;39
08.08.2017;18:25:00;651;104.5;37
08.08.2017;18:35:00;747;104.6;39
08.08.2017;18:45:00;589;104.7;39
08.08.2017;18:55:00;388;104.8;39
08.08.2017;19:05:00;243;104.9;39
08.08.2017;19:15:00;80;104.9;38
08.08.2017;19:25:00;27;104.9;38
08.08.2017;19:55:00;5;104.9;38
08.08.2017;20:05:00;5;104.9;37
08.08.2017;20:15:00;7;104.9;37
08.08.2017;20:25:00;0;104.9;37
08.08.2017;20:35:00;0;104.9;37
08.08.2017;20:45:00;273;104.9;37
08.08.2017;20:55:00;0;104.9;37
09.08.2017;06:15:00;17;0;32
09.08.2017;06:25:00;167;0;32
09.08.2017;06:35:00;431;0;33
09.08.2017;06:45:00;800;0.1;34
09.08.2017;06:55:00;968;0.3;35
09.08.2017;07:05:00;1268;0.5;35
09.08.2017;07:15:00;2275;0.8;36
09.08.2017;07:25:00;4407;1.5;37
09.08.2017;07:35:00;3244;2.1;39
09.08.2017;07:45:00;2856;2.6;35
09.08.2017;07:55:00;3872;3.2;37
09.08.2017;08:05:00;4301;3.9;38
09.08.2017;08:15:00;4035;4.6;36
09.08.2017;08:25:00;5375;5.4;38
09.08.2017;08:35:00;7468;6.6;37
09.08.2017;08:45:00;8010;7.9;35
09.08.2017;08:55:00;9528;9.4;37
09.08.2017;09:05:00;13459;11.4;38
09.08.2017;09:15:00;10726;13.3;36
09.08.2017;09:25:00;14088;15.4;36
09.08.2017;09:35:00;13817;17.8;34
09.08.2017;09:45:00;8685;19.5;37
09.08.2017;09:55:00;8299;20.8;38
09.08.2017;10:05:00;15376;22.8;35
09.08.2017;10:15:00;17531;27.0;38
09.08.2017;10:25:00;25603;31.2;40
09.08.2017;10:35:00;29430;36.0;42
09.08.2017;10:45:00;27413;40.6;41
09.08.2017;10:55:00;26970;45.8;42
09.08.2017;11:05:00;25439;50.0;41
09.08.2017;11:15:00;40707;56.0;46
09.08.2017;11:25:00;20672;59.6;38
09.08.2017;11:35:00;26165;63.5;40
09.08.2017;11:45:00;40100;69.8;45
09.08.2017;11:55:00;48760;77.9;51
09.08.2017;12:05:00;18969;81.2;40
09.08.2017;12:15:00;46689;87.0;48
09.08.2017;12:25:00;46617;93.6;49
09.08.2017;12:35:00;24128;97.3;41
09.08.2017;12:45:00;19947;102.5;42
09.08.2017;12:55:00;33942;107.7;44
09.08.2017;13:05:00;29423;113.6;44
09.08.2017;13:15:00;27444;117.7;42
09.08.2017;13:25:00;30051;123.1;44
09.08.2017;13:35:00;18244;126.0;39
09.08.2017;13:45:00;21438;129.9;40
09.08.2017;13:55:00;16301;132.5;38
09.08.2017;14:05:00;12755;134.8;38
09.08.2017;14:15:00;10861;136.7;38
09.08.2017;14:25:00;14797;138.9;37
09.08.2017;14:35:00;17639;141.5;37
09.08.2017;14:45:00;13321;143.9;37
09.08.2017;14:55:00;9355;145.7;37
09.08.2017;15:05:00;8238;147.0;38
09.08.2017;15:15:00;5347;148.0;38
09.08.2017;15:25:00;9793;149.4;37
09.08.2017;15:35:00;12478;151.6;36
09.08.2017;15:45:00;10065;153.4;38
09.08.2017;15:55:00;6869;154.8;37
09.08.2017;16:05:00;6186;155.8;37
09.08.2017;16:15:00;6001;156.8;39
09.08.2017;16:25:00;5914;157.8;37
09.08.2017;16:35:00;4462;158.6;39
09.08.2017;16:45:00;3412;159.2;38
09.08.2017;16:55:00;3527;159.8;39
09.08.2017;17:05:00;3978;160.5;37
09.08.2017;17:15:00;4252;161.2;39
09.08.2017;17:25:00;4380;161.9;37
09.08.2017;17:35:00;2788;162.5;39
09.08.2017;17:45:00;2491;162.9;39
09.08.2017;17:55:00;2740;163.3;37
09.08.2017;18:05:00;3336;163.9;39
09.08.2017;18:15:00;3190;164.4;38
09.08.2017;18:25:00;3620;165.0;38
09.08.2017;18:35:00;3389;165.6;39
09.08.2017;18:45:00;3029;166.0;38
09.08.2017;18:55:00;3117;166.6;39
09.08.2017;19:05:00;2134;167.1;37
09.08.2017;19:15:00;1377;167.3;39
09.08.2017;19:25:00;1319;167.5;39
09.08.2017;19:35:00;1350;167.8;39
09.08.2017;19:45:00;888;167.9;38
09.08.2017;19:55:00;468;168.0;38
09.08.2017;20:05:00;226;168.1;39
09.08.2017;20:15:00;154;168.1;39
09.08.2017;20:25:00;101;168.1;39
10.08.2017;06:25:00;2;0;32
10.08.2017;06:35:00;80;0;32
10.08.2017;06:45:00;19;0;33
10.08.2017;06:55:00;0;0;33
10.08.2017;07:05:00;303;0;33
10.08.2017;07:15:00;495;0.1;34
10.08.2017;07:25:00;583;0.2;35
10.08.2017;07:35:00;999;0.3;35
10.08.2017;07:45:00;898;0.5;36
10.08.2017;07:55:00;1225;0.7;36
10.08.2017;08:05:00;1087;0.9;36
10.08.2017;08:15:00;714;1.0;37
10.08.2017;08:25:00;2130;1.3;37
10.08.2017;08:35:00;3769;1.7;39
10.08.2017;08:45:00;1363;2.1;36
10.08.2017;08:55:00;1178;2.3;37
10.08.2017;09:05:00;1264;2.5;37
10.08.2017;09:15:00;1078;2.7;38
10.08.2017;09:25:00;835;2.8;38
10.08.2017;09:35:00;1006;3.0;39
10.08.2017;09:45:00;2871;3.3;37
10.08.2017;09:55:00;3927;3.9;38
10.08.2017;10:05:00;1706;4.4;39
10.08.2017;10:15:00;1766;4.7;37
10.08.2017;10:25:00;2222;5.1;37
10.08.2017;10:35:00;1554;5.4;38
10.08.2017;10:45:00;870;5.5;38
10.08.2017;10:55:00;2992;5.9;38
10.08.2017;11:05:00;4216;6.7;37
10.08.2017;11:15:00;2669;7.1;38
10.08.2017;11:25:00;2932;7.6;36
10.08.2017;11:35:00;3582;8.2;38
10.08.2017;11:45:00;3239;8.7;39
10.08.2017;11:55:00;3234;9.3;37
10.08.2017;12:05:00;2753;9.8;38
10.08.2017;12:15:00;2226;10.2;39
10.08.2017;12:25:00;3527;10.7;37
10.08.2017;12:35:00;6266;11.7;38
10.08.2017;12:45:00;4725;12.5;37
10.08.2017;12:55:00;5126;13.4;37
10.08.2017;13:05:00;4611;14.0;37
10.08.2017;13:15:00;5596;15.0;37
10.08.2017;13:25:00;4796;15.8;38
10.08.2017;13:35:00;10262;17.1;36
10.08.2017;13:45:00;9831;18.9;37
10.08.2017;13:55:00;10244;20.7;35
10.08.2017;14:05:00;15374;23.2;37
10.08.2017;14:15:00;12008;25.4;36
10.08.2017;14:25:00;15613;28.5;37
10.08.2017;14:35:00;10010;30.4;36
10.08.2017;14:45:00;15006;32.6;36
10.08.2017;14:55:00;24447;36.4;39
10.08.2017;15:05:00;21658;40.0;39
10.08.2017;15:15:00;17313;43.1;37
10.08.2017;15:25:00;14827;45.8;35
10.08.2017;15:35:00;12718;47.8;38
10.08.2017;15:45:00;16999;50.5;36
10.08.2017;15:55:00;19243;53.7;37
10.08.2017;16:05:00;14076;56.2;35
10.08.2017;16:15:00;16807;59.0;35
10.08.2017;16:25:00;15257;61.7;35
10.08.2017;16:35:00;10077;63.6;38
10.08.2017;16:45:00;15435;65.9;35
10.08.2017;16:55:00;10567;68.0;37
10.08.2017;17:05:00;8390;69.5;38
10.08.2017;17:15:00;5696;70.5;36
10.08.2017;17:25:00;9375;71.8;37
10.08.2017;17:35:00;5968;73.1;37
10.08.2017;17:45:00;2402;73.6;39
10.08.2017;17:55:00;2288;74.0;37
10.08.2017;18:05:00;1570;74.3;38
10.08.2017;18:15:00;909;74.5;38
10.08.2017;18:25:00;652;74.6;39
10.08.2017;18:35:00;625;74.7;39
10.08.2017;18:45:00;820;74.8;38
10.08.2017;18:55:00;1037;75.0;38
10.08.2017;19:05:00;531;75.1;39
10.08.2017;19:15:00;505;75.2;39
10.08.2017;19:25:00;576;75.3;39
10.08.2017;19:35:00;540;75.4;39
10.08.2017;19:45:00;591;75.5;37
10.08.2017;19:55:00;596;75.6;38
10.08.2017;20:05:00;1487;75.8;39
10.08.2017;20:15:00;799;75.9;39
10.08.2017;20:25:00;507;76.0;39
10.08.2017;20:35:00;448;76.1;39
10.08.2017;20:45:00;198;76.2;37
10.08.2017;20:55:00;4;76.2;38
11.08.2017;06:15:00;0;0;30
11.08.2017;06:25:00;13;0;31
11.08.2017;06:35:00;228;0;31
11.08.2017;06:45:00;525;0;33
11.08.2017;06:55:00;595;0.1;33
11.08.2017;07:05:00;894;0.3;34
11.08.2017;07:15:00;1419;0.5;34
11.08.2017;07:25:00;1262;0.7;35
11.08.2017;07:35:00;2184;1.0;35
11.08.2017;07:45:00;3052;1.5;36
11.08.2017;07:55:00;2451;2.0;38
11.08.2017;08:05:00;2463;2.4;39
11.08.2017;08:15:00;3262;2.9;36
11.08.2017;08:25:00;3819;3.5;36
11.08.2017;08:35:00;4708;4.2;39
11.08.2017;08:45:00;5383;5.1;36
11.08.2017;08:55:00;9121;6.4;35
11.08.2017;09:05:00;7438;7.6;38
11.08.2017;09:15:00;6322;8.7;36
11.08.2017;09:25:00;5270;9.7;38
11.08.2017;09:35:00;7417;10.7;37
11.08.2017;09:45:00;8311;12.1;35
11.08.2017;09:55:00;7800;13.5;36
11.08.2017;10:05:00;8955;14.9;38
11.08.2017;10:15:00;10556;16.6;38
11.08.2017;10:25:00;11234;18.5;37
11.08.2017;10:35:00;6602;19.8;35
11.08.2017;10:45:00;5982;20.7;38
11.08.2017;10:55:00;8176;21.9;36
11.08.2017;11:05:00;10492;23.6;35
11.08.2017;11:15:00;10471;25.5;35
11.08.2017;11:25:00;10058;27.2;37
11.08.2017;11:35:00;9788;28.7;38
11.08.2017;11:45:00;14502;30.9;37
11.08.2017;11:55:00;15308;33.5;35
11.08.2017;12:05:00;15015;36.0;38
11.08.2017;12:15:00;12060;38.2;35
11.08.2017;12:25:00;7575;39.6;35
11.08.2017;12:35:00;7886;40.9;38
11.08.2017;12:45:00;11912;42.8;38
11.08.2017;12:55:00;17344;45.3;36
11.08.2017;13:05:00;16134;48.1;35
11.08.2017;13:15:00;13831;50.5;38
11.08.2017;13:25:00;9732;52.3;36
11.08.2017;13:35:00;9453;53.9;35
11.08.2017;13:45:00;5894;55.0;38
11.08.2017;13:55:00;4000;55.7;36
11.08.2017;14:05:00;4119;56.4;37
11.08.2017;14:15:00;4207;57.1;37
11.08.2017;14:25:00;3004;57.7;37
11.08.2017;14:35:00;4450;58.3;38
11.08.2017;14:45:00;3697;58.9;36
11.08.2017;14:55:00;5988;59.8;38
11.08.2017;15:05:00;7184;61.0;37
11.08.2017;15:15:00;8233;62.3;35
11.08.2017;15:25:00;10016;63.9;37
11.08.2017;15:35:00;12570;65.8;38
11.08.2017;15:45:00;11171;67.8;36
11.08.2017;15:55:00;11390;69.7;35
11.08.2017;16:05:00;11154;71.6;35
11.08.2017;16:15:00;9663;73.2;38
11.08.2017;16:25:00;7444;74.6;37
11.08.2017;16:35:00;6331;75.7;35
11.08.2017;16:45:00;6774;76.7;38
11.08.2017;16:55:00;8838;78.2;37
11.08.2017;17:05:00;8809;79.6;36
11.08.2017;17:15:00;7880;81.0;35
11.08.2017;17:25:00;6519;82.2;38
11.08.2017;17:45:00;6411;84.8;36
11.08.2017;17:55:00;4295;85.5;38
11.08.2017;18:05:00;3712;86.1;36
11.08.2017;18:15:00;3993;86.8;37
11.08.2017;18:25:00;3688;87.5;37
11.08.2017;18:35:00;2534;87.9;37
11.08.2017;18:45:00;1957;88.3;38
11.08.2017;18:55:00;966;88.5;38
11.08.2017;19:05:00;730;88.6;39
11.08.2017;19:15:00;758;88.7;39
11.08.2017;19:25:00;417;88.8;37
11.08.2017;19:35:00;267;88.8;38
11.08.2017;19:45:00;213;88.9;38
11.08.2017;19:55:00;188;88.9;38
11.08.2017;20:05:00;130;88.9;38
11.08.2017;20:15:00;20;88.9;38
11.08.2017;20:25:00;0;88.9;37
11.08.2017;20:35:00;5;88.9;37
12.08.2017;06:40:00;0;0;31
12.08.2017;06:50:00;868;0;31
12.08.2017;07:00:00;1265;0.3;32
12.08.2017;07:10:00;839;0.4;33
12.08.2017;07:20:00;1404;0.6;34
12.08.2017;07:30:00;2960;1.0;34
12.08.2017;07:40:00;3055;1.6;35
12.08.2017;07:50:00;2409;2.0;36
12.08.2017;08:00:00;2568;2.4;37
12.08.2017;08:10:00;2892;2.8;38
12.08.2017;08:20:00;8621;4.0;35
12.08.2017;08:30:00;7801;5.4;36
12.08.2017;08:40:00;12257;7.1;38
12.08.2017;08:50:00;10155;9.1;37
12.08.2017;09:00:00;8467;10.5;35
12.08.2017;09:10:00;10033;12.2;35
12.08.2017;09:20:00;9427;13.7;37
12.08.2017;09:30:00;9815;15.3;38
12.08.2017;09:40:00;10900;17.1;37
12.08.2017;09:50:00;12070;19.1;35
12.08.2017;10:00:00;14062;21.3;35
12.08.2017;10:10:00;17781;24.2;38
12.08.2017;10:20:00;25315;27.7;38
12.08.2017;10:30:00;31885;33.3;42
12.08.2017;10:40:00;22995;37.9;40
12.08.2017;10:50:00;21616;41.6;39
12.08.2017;11:00:00;24494;45.4;39
12.08.2017;11:10:00;31593;51.1;43
12.08.2017;11:20:00;23152;56.1;40
12.08.2017;11:30:00;27084;60.3;40
12.08.2017;11:40:00;20497;64.3;39
12.08.2017;11:50:00;29937;68.6;41
12.08.2017;12:00:00;30890;73.1;42
12.08.2017;12:10:00;29677;78.0;41
12.08.2017;12:20:00;41678;85.1;47
12.08.2017;12:30:00;32266;90.1;42
12.08.2017;12:40:00;42879;97.3;47
12.08.2017;12:50:00;41598;102.9;45
12.08.2017;13:00:00;37307;109.4;45
12.08.2017;13:10:00;43679;115.6;46
12.08.2017;13:20:00;33855;122.5;46
12.08.2017;13:30:00;23910;127.7;41
12.08.2017;13:40:00;28056;132.1;41
12.08.2017;13:50:00;25596;136.1;40
12.08.2017;14:00:00;43928;143.6;47
12.08.2017;14:10:00;16500;147.4;39
12.08.2017;14:20:00;15030;149.8;39
12.08.2017;14:30:00;21094;153.1;38
12.08.2017;14:40:00;38778;158.5;44
12.08.2017;14:50:00;24858;163.8;41
12.08.2017;15:00:00;33000;169.6;44
12.08.2017;15:10:00;30411;174.7;42
12.08.2017;15:20:00;28091;179.5;42
12.08.2017;15:30:00;26855;183.9;41
12.08.2017;15:40:00;23622;187.7;40
12.08.2017;15:50:00;19416;191.0;39
12.08.2017;16:00:00;11382;193.3;37
12.08.2017;16:10:00;12911;195.5;37
12.08.2017;16:20:00;10405;197.1;39
12.08.2017;16:30:00;20071;200.1;38
12.08.2017;16:40:00;20836;203.6;39
12.08.2017;16:50:00;20155;207.2;38
12.08.2017;17:00:00;20333;210.5;38
12.08.2017;17:10:00;15337;213.2;36
12.08.2017;17:20:00;14331;215.5;38
12.08.2017;17:30:00;12540;217.6;36
12.08.2017;17:40:00;11324;219.6;36
12.08.2017;17:50:00;11711;221.5;37
12.08.2017;18:00:00;10125;223.2;38
12.08.2017;18:10:00;8737;224.8;37
12.08.2017;18:20:00;7986;226.1;36
12.08.2017;18:30:00;8296;227.4;38
12.08.2017;18:40:00;7413;228.8;38
12.08.2017;18:50:00;5850;229.8;36
12.08.2017;19:00:00;5439;230.7;38
12.08.2017;19:10:00;4479;231.5;37
12.08.2017;19:20:00;2677;232.0;38
12.08.2017;19:30:00;2661;232.5;38
12.08.2017;19:40:00;2179;232.8;38
12.08.2017;19:50:00;1772;233.2;38
12.08.2017;20:00:00;853;233.3;38
12.08.2017;20:10:00;493;233.4;39
12.08.2017;20:20:00;409;233.5;39
12.08.2017;20:30:00;271;233.6;37
12.08.2017;20:40:00;140;233.6;38
12.08.2017;20:50:00;6;233.6;38
13.08.2017;06:15:00;0;0;29
13.08.2017;06:25:00;37;0;31
13.08.2017;06:35:00;308;0;31
13.08.2017;06:45:00;859;0.1;32
13.08.2017;06:55:00;1158;0.3;33
13.08.2017;07:05:00;2101;0.6;34
13.08.2017;07:15:00;3015;1.1;34
13.08.2017;07:25:00;3427;1.6;35
13.08.2017;07:35:00;3835;2.3;37
13.08.2017;07:45:00;4154;2.9;39
13.08.2017;07:55:00;5316;3.8;36
13.08.2017;08:05:00;6054;4.8;38
13.08.2017;08:15:00;8192;6.0;37
13.08.2017;08:25:00;10416;7.6;36
13.08.2017;08:35:00;14593;9.9;35
13.08.2017;08:45:00;19594;12.8;38
13.08.2017;08:55:00;20109;16.1;36
13.08.2017;09:05:00;30065;20.8;41
13.08.2017;09:15:00;29372;25.5;42
13.08.2017;09:25:00;30248;31.3;42
13.08.2017;09:35:00;39231;38.2;45
13.08.2017;09:45:00;16273;42.5;38
13.08.2017;09:55:00;28872;46.9;41
13.08.2017;10:05:00;31033;52.4;42
13.08.2017;10:15:00;24618;56.5;40
13.08.2017;10:25:00;21613;60.8;40
13.08.2017;10:35:00;41076;67.2;45
13.08.2017;10:45:00;45709;74.8;48
13.08.2017;10:55:00;45570;81.7;47
13.08.2017;11:05:00;45048;89.0;48
13.08.2017;11:15:00;44010;96.4;48
13.08.2017;11:25:00;43772;103.7;48
13.08.2017;11:35:00;43868;111.0;48
13.08.2017;11:45:00;43958;118.3;48
13.08.2017;11:55:00;43553;125.6;48
13.08.2017;12:05:00;44229;132.9;48
13.08.2017;12:15:00;44015;140.2;48
13.08.2017;12:25:00;41763;147.5;48
13.08.2017;12:35:00;45569;154.5;49
13.08.2017;12:45:00;39573;161.5;47
13.08.2017;12:55:00;43982;168.9;48
13.08.2017;13:05:00;42738;175.5;48
13.08.2017;13:15:00;36949;182.2;46
13.08.2017;13:25:00;15733;186.9;41
13.08.2017;13:35:00;40359;193.6;47
13.08.2017;13:45:00;38326;200.1;46
13.08.2017;13:55:00;38514;206.6;46
13.08.2017;14:05:00;38268;213.0;46
13.08.2017;14:15:00;36916;219.2;46
13.08.2017;14:25:00;36069;225.2;46
13.08.2017;14:35:00;35243;231.2;45
13.08.2017;14:45:00;33885;236.9;45
13.08.2017;14:55:00;31675;242.3;44
13.08.2017;15:05:00;32414;247.8;44
13.08.2017;15:15:00;30330;252.9;43
13.08.2017;15:25:00;30809;258.0;43
13.08.2017;15:35:00;30053;263.0;43
13.08.2017;15:45:00;29078;268.0;43
13.08.2017;15:55:00;26814;272.4;42
13.08.2017;16:05:00;24477;276.6;41
13.08.2017;16:15:00;22710;280.5;41
13.08.2017;16:25:00;15895;282.7;39
13.08.2017;16:35:00;18866;286.1;39
13.08.2017;16:45:00;6356;287.9;38
13.08.2017;16:55:00;6758;288.9;40
13.08.2017;17:05:00;14932;291.4;37
13.08.2017;17:15:00;12401;293.6;37
13.08.2017;17:25:00;11534;295.7;36
13.08.2017;17:35:00;9005;297.3;38
13.08.2017;17:45:00;8255;298.7;38
13.08.2017;17:55:00;6514;299.9;37
13.08.2017;18:05:00;4940;300.8;39
13.08.2017;18:15:00;4257;301.5;37
13.08.2017;18:25:00;3602;302.2;39
13.08.2017;18:35:00;2809;302.7;37
13.08.2017;18:45:00;2758;303.1;39
13.08.2017;18:55:00;2527;303.6;39
13.08.2017;19:05:00;2099;304.0;37
13.08.2017;19:15:00;1910;304.3;39
13.08.2017;19:25:00;2734;304.7;39
13.08.2017;19:35:00;2250;305.1;37
13.08.2017;19:45:00;1695;305.4;39
13.08.2017;19:55:00;1001;305.6;39
13.08.2017;20:05:00;781;305.7;39
13.08.2017;20:15:00;532;305.8;38
13.08.2017;20:25:00;357;305.9;38
13.08.2017;20:35:00;185;306.0;39
13.08.2017;20:45:00;0;306.0;39
13.08.2017;20:55:00;0;306.0;38
14.08.2017;06:15:00;0;0;30
14.08.2017;06:25:00;224;0;31
14.08.2017;06:35:00;538;0.1;33
14.08.2017;06:45:00;972;0.2;33
14.08.2017;06:55:00;1539;0.4;34
14.08.2017;07:05:00;2574;0.8;34
14.08.2017;07:15:00;3782;1.4;35
14.08.2017;07:25:00;4577;2.1;37
14.08.2017;07:35:00;6586;3.1;35
14.08.2017;07:45:00;10913;4.7;37
14.08.2017;07:55:00;15704;7.0;38
14.08.2017;08:05:00;10723;9.1;36
14.08.2017;08:15:00;16905;11.6;36
14.08.2017;08:25:00;12946;13.7;37
14.08.2017;08:35:00;21735;16.5;39
14.08.2017;08:45:00;26619;21.4;41
14.08.2017;08:55:00;31284;26.1;42
14.08.2017;09:05:00;35184;31.9;44
14.08.2017;09:15:00;34509;37.2;43
14.08.2017;09:25:00;37361;43.3;45
14.08.2017;09:35:00;38103;49.5;45
14.08.2017;09:45:00;39340;56.0;46
14.08.2017;09:55:00;39502;62.5;45
14.08.2017;10:05:00;40771;69.1;46
14.08.2017;10:15:00;40774;75.9;46
14.08.2017;10:25:00;27130;81.7;43
14.08.2017;10:35:00;40132;87.9;46
14.08.2017;10:45:00;42753;94.9;47
14.08.2017;10:55:00;43142;102.1;48
14.08.2017;11:05:00;42891;109.3;48
14.08.2017;11:15:00;42728;116.4;48
14.08.2017;11:25:00;41790;123.4;47
14.08.2017;11:35:00;39559;129.9;47
14.08.2017;11:45:00;43746;137.0;49
14.08.2017;11:55:00;43519;144.3;49
14.08.2017;12:05:00;43250;151.5;49
14.08.2017;12:15:00;42993;158.6;48
14.08.2017;12:25:00;33752;164.7;44
14.08.2017;12:35:00;43713;171.9;48
14.08.2017;12:45:00;37852;178.6;46
14.08.2017;12:55:00;40954;185.6;47
14.08.2017;13:05:00;40370;192.2;47
14.08.2017;13:15:00;41744;199.1;48
14.08.2017;13:25:00;26876;204.2;42
14.08.2017;13:35:00;40583;210.5;47
14.08.2017;13:45:00;35409;216.9;46
14.08.2017;13:55:00;30693;221.8;43
14.08.2017;14:05:00;34121;227.7;45
14.08.2017;14:15:00;37180;233.8;46
14.08.2017;14:25:00;35114;239.7;45
14.08.2017;14:35:00;34794;245.6;46
14.08.2017;14:45:00;33182;251.2;45
14.08.2017;14:55:00;32419;256.6;45
14.08.2017;15:05:00;27811;261.6;43
14.08.2017;15:15:00;28167;266.2;43
14.08.2017;15:25:00;29702;270.6;43
14.08.2017;15:35:00;26886;275.1;42
14.08.2017;15:45:00;25002;279.4;42
14.08.2017;15:55:00;23611;283.4;41
14.08.2017;16:05:00;22260;287.2;41
14.08.2017;16:15:00;20776;290.7;40
14.08.2017;16:25:00;19255;293.9;40
14.08.2017;16:35:00;17475;296.9;39
14.08.2017;16:45:00;15742;299.6;38
14.08.2017;16:55:00;14092;302.1;37
14.08.2017;17:05:00;12292;304.2;37
14.08.2017;17:15:00;10505;306.0;38
14.08.2017;17:25:00;8731;307.5;37
14.08.2017;17:35:00;7246;308.8;38
14.08.2017;17:45:00;5798;309.8;39
14.08.2017;17:55:00;4516;310.7;37
14.08.2017;18:05:00;3546;311.3;39
14.08.2017;18:15:00;2859;311.8;39
14.08.2017;18:25:00;2465;312.2;39
14.08.2017;18:35:00;2258;312.6;40
