Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.08.2017;18:45:00;2171;313.0;39
14.08.2017;18:55:00;2029;313.3;39
14.08.2017;19:05:00;1895;313.6;40
14.08.2017;19:15:00;1744;313.9;40
14.08.2017;19:25:00;1606;314.2;38
14.08.2017;19:35:00;1416;314.4;39
14.08.2017;19:45:00;1160;314.6;40
14.08.2017;19:55:00;955;314.8;40
14.08.2017;20:05:00;631;314.9;37
14.08.2017;20:15:00;490;315.0;39
14.08.2017;20:25:00;333;315.1;40
14.08.2017;20:35:00;172;315.1;40
14.08.2017;20:45:00;13;315.1;39
15.08.2017;06:15:00;0;0;31
15.08.2017;06:25:00;256;0;32
15.08.2017;06:35:00;543;0.1;33
15.08.2017;06:45:00;1106;0.2;34
15.08.2017;06:55:00;3058;0.7;34
15.08.2017;07:05:00;3365;1.2;35
15.08.2017;07:15:00;3483;1.8;37
15.08.2017;07:25:00;2378;2.2;38
15.08.2017;07:35:00;2979;2.7;39
15.08.2017;07:45:00;3560;3.4;35
15.08.2017;07:55:00;11232;5.1;36
15.08.2017;08:05:00;21483;8.3;39
15.08.2017;08:15:00;24084;12.2;39
15.08.2017;08:25:00;25720;16.4;40
15.08.2017;08:35:00;27836;21.0;41
15.08.2017;08:45:00;25507;25.3;40
15.08.2017;08:55:00;29048;30.0;42
15.08.2017;09:05:00;30516;35.0;42
15.08.2017;09:15:00;33304;40.3;43
15.08.2017;09:25:00;32373;45.8;43
15.08.2017;09:35:00;35911;51.6;44
15.08.2017;09:45:00;34449;57.5;44
15.08.2017;09:55:00;38289;63.8;46
15.08.2017;10:05:00;39910;70.1;46
15.08.2017;10:15:00;38095;76.7;46
15.08.2017;10:25:00;37557;82.9;46
15.08.2017;10:35:00;36750;89.1;46
15.08.2017;10:45:00;35566;95.1;45
15.08.2017;10:55:00;37193;101.4;46
15.08.2017;11:05:00;32179;106.9;44
15.08.2017;11:15:00;41628;113.5;47
15.08.2017;11:25:00;39306;120.2;47
15.08.2017;11:35:00;36717;126.6;46
15.08.2017;11:45:00;34852;131.8;45
15.08.2017;11:55:00;34816;138.2;46
15.08.2017;12:05:00;43313;145.3;49
15.08.2017;12:15:00;42422;152.4;49
15.08.2017;12:25:00;41528;159.2;48
15.08.2017;12:35:00;41301;166.1;48
15.08.2017;12:45:00;40089;172.8;48
15.08.2017;12:55:00;39982;179.5;48
15.08.2017;13:05:00;39661;186.1;48
15.08.2017;13:15:00;39086;192.7;48
15.08.2017;13:25:00;38610;199.1;47
15.08.2017;13:35:00;38004;205.4;47
15.08.2017;13:45:00;37336;211.7;47
15.08.2017;13:55:00;36803;217.8;47
15.08.2017;14:05:00;36278;223.9;47
15.08.2017;14:15:00;35547;229.8;46
15.08.2017;14:25:00;34496;235.6;46
15.08.2017;14:35:00;33453;241.2;45
15.08.2017;14:45:00;32556;246.7;45
15.08.2017;14:55:00;31501;252.0;45
15.08.2017;15:05:00;30402;257.1;44
15.08.2017;15:15:00;29216;262.0;44
15.08.2017;15:25:00;28917;266.8;43
15.08.2017;15:35:00;21680;271.1;41
15.08.2017;15:45:00;26660;275.6;43
15.08.2017;15:55:00;24536;279.7;42
15.08.2017;16:05:00;22747;283.6;41
15.08.2017;16:15:00;20842;287.2;41
15.08.2017;16:25:00;19306;290.5;40
15.08.2017;16:35:00;17704;293.5;39
15.08.2017;16:45:00;15683;296.2;38
15.08.2017;16:55:00;14183;298.6;38
15.08.2017;17:05:00;12554;300.8;38
15.08.2017;17:15:00;7368;302.4;37
15.08.2017;17:25:00;5752;303.7;38
15.08.2017;17:35:00;4154;304.4;40
15.08.2017;17:45:00;4631;305.2;38
15.08.2017;17:55:00;3428;305.7;40
15.08.2017;18:05:00;4059;306.4;39
15.08.2017;18:15:00;3830;307.1;39
15.08.2017;18:25:00;3779;307.7;39
15.08.2017;18:35:00;2757;308.2;39
15.08.2017;18:45:00;4050;308.8;40
15.08.2017;18:55:00;4555;309.5;38
15.08.2017;19:05:00;4059;310.2;40
15.08.2017;19:15:00;2366;310.7;38
15.08.2017;19:25:00;1444;311.0;40
15.08.2017;19:35:00;1276;311.2;40
15.08.2017;19:45:00;1290;311.4;39
15.08.2017;19:55:00;1297;311.6;39
15.08.2017;20:05:00;649;311.8;40
15.08.2017;20:15:00;659;311.9;40
15.08.2017;20:25:00;182;311.9;40
16.08.2017;06:35:00;6;0;31
16.08.2017;06:45:00;36;0;32
16.08.2017;06:55:00;503;0;33
16.08.2017;07:05:00;885;0.2;34
16.08.2017;07:15:00;1614;0.4;34
16.08.2017;07:25:00;3119;0.8;35
16.08.2017;07:35:00;3761;1.5;36
16.08.2017;07:45:00;4382;2.2;38
16.08.2017;07:55:00;5075;2.9;35
16.08.2017;08:05:00;4182;3.9;38
16.08.2017;08:15:00;15120;5.6;37
16.08.2017;08:25:00;12222;8.3;35
16.08.2017;08:35:00;25014;11.4;40
16.08.2017;08:45:00;29503;16.1;42
16.08.2017;08:55:00;30407;21.1;42
16.08.2017;09:05:00;31880;26.3;43
16.08.2017;09:15:00;33461;31.8;43
16.08.2017;09:25:00;34732;37.5;44
16.08.2017;09:35:00;33419;43.3;43
16.08.2017;09:45:00;39098;49.2;45
16.08.2017;09:55:00;38271;55.2;45
16.08.2017;10:05:00;39378;61.7;46
16.08.2017;10:15:00;39572;68.3;47
16.08.2017;10:25:00;39778;74.9;47
16.08.2017;10:35:00;40338;81.6;47
16.08.2017;10:45:00;40300;88.4;47
16.08.2017;10:55:00;40818;95.1;47
16.08.2017;11:05:00;41349;102.0;48
16.08.2017;11:15:00;41632;108.9;48
16.08.2017;11:25:00;41374;115.9;48
16.08.2017;11:35:00;41761;122.8;48
16.08.2017;11:45:00;41984;129.8;48
16.08.2017;11:55:00;41792;136.8;48
16.08.2017;12:05:00;39843;143.5;47
16.08.2017;12:15:00;44982;150.9;49
16.08.2017;12:25:00;17512;155.2;41
16.08.2017;12:35:00;35215;159.1;44
16.08.2017;12:45:00;44066;166.4;49
16.08.2017;12:55:00;38645;173.1;47
16.08.2017;13:05:00;38307;178.0;45
16.08.2017;13:15:00;39999;184.7;48
16.08.2017;13:25:00;39421;191.4;47
16.08.2017;13:35:00;39014;197.9;47
16.08.2017;13:45:00;37498;204.1;47
16.08.2017;13:55:00;37281;210.3;47
16.08.2017;14:05:00;36177;216.4;46
16.08.2017;14:15:00;34598;222.1;45
16.08.2017;14:25:00;25680;226.9;43
16.08.2017;14:35:00;13789;229.4;40
16.08.2017;14:45:00;31598;232.8;42
16.08.2017;14:55:00;25598;237.1;42
16.08.2017;15:05:00;29743;242.1;44
16.08.2017;15:15:00;28899;246.9;43
16.08.2017;15:25:00;26670;251.5;42
16.08.2017;15:35:00;16380;254.5;39
16.08.2017;15:45:00;21419;258.1;40
16.08.2017;15:55:00;16082;260.8;39
16.08.2017;16:05:00;17699;263.2;38
16.08.2017;16:15:00;16568;266.2;38
16.08.2017;16:25:00;15685;268.7;38
16.08.2017;16:35:00;17392;271.8;39
16.08.2017;16:45:00;12382;273.9;37
16.08.2017;16:55:00;11823;276.0;37
16.08.2017;17:05:00;10902;277.8;38
16.08.2017;17:15:00;11404;279.7;37
16.08.2017;17:25:00;11440;281.6;38
16.08.2017;17:35:00;11197;283.5;36
16.08.2017;17:45:00;10443;285.3;37
16.08.2017;17:55:00;9914;286.9;38
16.08.2017;18:05:00;8964;288.5;36
16.08.2017;18:15:00;9575;290.0;37
16.08.2017;18:25:00;8910;291.5;38
16.08.2017;18:35:00;7151;292.8;37
16.08.2017;18:45:00;5619;293.8;38
16.08.2017;18:55:00;4491;294.6;38
16.08.2017;19:05:00;3789;295.3;38
16.08.2017;19:15:00;3148;295.8;38
16.08.2017;19:25:00;2569;296.3;39
16.08.2017;19:35:00;1950;296.6;39
16.08.2017;19:45:00;1739;296.9;39
16.08.2017;19:55:00;1204;297.2;39
16.08.2017;20:05:00;711;297.3;40
16.08.2017;20:15:00;559;297.4;40
16.08.2017;20:25:00;728;297.5;37
16.08.2017;20:35:00;536;297.6;39
16.08.2017;20:45:00;98;297.7;40
17.08.2017;06:15:00;0;0;31
17.08.2017;06:25:00;143;0;32
17.08.2017;06:35:00;468;0;33
17.08.2017;06:45:00;938;0.2;34
17.08.2017;06:55:00;1174;0.3;35
17.08.2017;07:05:00;1344;0.6;35
17.08.2017;07:15:00;3252;1.0;36
17.08.2017;07:25:00;3950;1.7;37
17.08.2017;07:35:00;5655;2.5;36
17.08.2017;07:45:00;7615;3.6;38
17.08.2017;07:55:00;12621;5.6;35
17.08.2017;08:05:00;15700;8.1;36
17.08.2017;08:15:00;15366;10.9;35
17.08.2017;08:25:00;20386;14.2;38
17.08.2017;08:35:00;23571;18.1;40
17.08.2017;08:45:00;26345;22.4;41
17.08.2017;08:55:00;27272;26.9;41
17.08.2017;09:05:00;30702;31.9;42
17.08.2017;09:15:00;32247;37.2;43
17.08.2017;09:25:00;32743;42.5;43
17.08.2017;09:35:00;30189;47.8;43
17.08.2017;09:45:00;32760;53.2;44
17.08.2017;09:55:00;37285;59.2;45
17.08.2017;10:05:00;36313;65.3;45
17.08.2017;10:15:00;38410;71.7;46
17.08.2017;10:25:00;38651;78.1;47
17.08.2017;10:35:00;38925;84.6;47
17.08.2017;10:45:00;39622;91.0;47
17.08.2017;10:55:00;39883;97.6;47
17.08.2017;11:05:00;28883;102.9;44
17.08.2017;11:15:00;41542;109.7;48
17.08.2017;11:25:00;43251;116.8;48
17.08.2017;11:35:00;44523;123.9;49
17.08.2017;11:45:00;36923;130.8;48
17.08.2017;11:55:00;31674;135.0;43
17.08.2017;12:05:00;44976;140.9;48
17.08.2017;12:15:00;37794;147.7;47
17.08.2017;12:25:00;41134;154.2;47
17.08.2017;12:35:00;42607;160.6;48
17.08.2017;12:45:00;35721;166.7;46
17.08.2017;12:55:00;41176;173.0;48
17.08.2017;13:05:00;32448;178.2;45
17.08.2017;13:15:00;21351;182.4;41
17.08.2017;13:25:00;43892;188.5;48
17.08.2017;13:35:00;40718;194.9;48
17.08.2017;13:45:00;27564;200.4;43
17.08.2017;13:55:00;38987;206.9;47
17.08.2017;14:05:00;26608;211.1;43
17.08.2017;14:15:00;38520;217.3;47
17.08.2017;14:25:00;37957;223.6;47
17.08.2017;14:35:00;36194;229.3;46
17.08.2017;14:45:00;28835;234.4;44
17.08.2017;14:55:00;28661;239.5;44
17.08.2017;15:05:00;22486;243.6;41
17.08.2017;15:15:00;28920;248.0;43
17.08.2017;15:25:00;26445;252.0;42
17.08.2017;15:35:00;29538;257.2;44
17.08.2017;15:45:00;26927;261.8;43
17.08.2017;15:55:00;20495;265.5;41
17.08.2017;16:05:00;23806;269.3;42
17.08.2017;16:15:00;21722;272.6;40
17.08.2017;16:25:00;19466;275.9;40
17.08.2017;16:35:00;17070;278.9;39
17.08.2017;16:45:00;16534;281.7;39
17.08.2017;16:55:00;13988;284.1;38
17.08.2017;17:05:00;9465;286.0;38
17.08.2017;17:15:00;8265;287.2;40
17.08.2017;17:25:00;13424;289.3;38
17.08.2017;17:35:00;8488;290.9;37
17.08.2017;17:45:00;5466;291.8;39
17.08.2017;17:55:00;5744;292.8;39
17.08.2017;18:05:00;6653;293.9;37
17.08.2017;18:15:00;4119;294.7;39
17.08.2017;18:25:00;3240;295.3;38
17.08.2017;18:35:00;2758;295.7;39
17.08.2017;18:45:00;3887;296.3;39
17.08.2017;18:55:00;4515;297.0;38
17.08.2017;19:05:00;3117;297.6;40
17.08.2017;19:15:00;2134;298.0;38
17.08.2017;19:25:00;1788;298.3;40
17.08.2017;19:35:00;1398;298.6;40
17.08.2017;19:45:00;1211;298.8;39
17.08.2017;19:55:00;707;298.9;39
17.08.2017;20:05:00;480;299.0;40
17.08.2017;20:15:00;280;299.1;40
17.08.2017;20:25:00;154;299.1;40
17.08.2017;20:35:00;7;299.1;40
18.08.2017;06:15:00;4;0;31
18.08.2017;06:25:00;45;0;32
18.08.2017;06:35:00;459;0;33
18.08.2017;06:45:00;849;0.1;34
18.08.2017;06:55:00;969;0.3;35
18.08.2017;07:05:00;1337;0.5;35
18.08.2017;07:15:00;1762;0.8;36
18.08.2017;07:25:00;3934;1.3;36
18.08.2017;07:35:00;7078;2.3;37
18.08.2017;07:45:00;7714;3.5;37
18.08.2017;07:55:00;5522;4.7;35
18.08.2017;08:05:00;9165;6.3;35
18.08.2017;08:15:00;24993;9.8;40
18.08.2017;08:25:00;22150;13.8;40
18.08.2017;08:35:00;30700;18.5;42
18.08.2017;08:45:00;21621;22.7;39
18.08.2017;08:55:00;32711;27.4;43
18.08.2017;09:05:00;36709;33.3;45
18.08.2017;09:15:00;32084;38.1;43
18.08.2017;09:25:00;38790;43.0;45
18.08.2017;09:35:00;39562;49.7;47
18.08.2017;09:45:00;23937;55.0;43
18.08.2017;09:55:00;39546;61.4;47
18.08.2017;10:05:00;39161;68.0;47
18.08.2017;10:15:00;38297;74.3;46
18.08.2017;10:25:00;30975;80.5;45
18.08.2017;10:35:00;41287;86.8;48
18.08.2017;10:45:00;40545;93.5;48
18.08.2017;10:55:00;40601;100.3;48
18.08.2017;11:05:00;40827;107.0;48
18.08.2017;11:15:00;40907;113.8;48
18.08.2017;11:25:00;40891;120.7;48
18.08.2017;11:35:00;40786;127.5;48
18.08.2017;11:45:00;40690;134.3;48
18.08.2017;11:55:00;40914;141.1;48
18.08.2017;12:05:00;41033;148.0;49
18.08.2017;12:15:00;40726;154.7;48
18.08.2017;12:25:00;40750;161.5;48
18.08.2017;12:35:00;40345;168.3;48
18.08.2017;12:45:00;40224;175.0;48
18.08.2017;12:55:00;39833;181.6;48
18.08.2017;13:05:00;39683;188.2;48
18.08.2017;13:15:00;39260;194.8;48
18.08.2017;13:25:00;38494;201.2;48
18.08.2017;13:35:00;37631;207.5;48
18.08.2017;13:45:00;37171;213.8;47
18.08.2017;13:55:00;36507;219.9;47
18.08.2017;14:05:00;35636;225.8;47
18.08.2017;14:15:00;34753;231.7;47
18.08.2017;14:25:00;33613;237.3;46
18.08.2017;14:35:00;32538;242.9;46
18.08.2017;14:45:00;31520;248.1;45
18.08.2017;14:55:00;29947;253.1;45
18.08.2017;15:05:00;29131;258.0;44
18.08.2017;15:15:00;27513;262.7;44
18.08.2017;15:25:00;26357;267.1;43
18.08.2017;15:35:00;25224;271.4;43
18.08.2017;15:45:00;23731;275.4;42
18.08.2017;15:55:00;22179;279.2;41
18.08.2017;16:05:00;20623;282.7;41
18.08.2017;16:15:00;19339;285.9;40
18.08.2017;16:25:00;18061;289.0;40
18.08.2017;16:35:00;12790;291.5;39
18.08.2017;16:45:00;15771;293.7;38
18.08.2017;16:55:00;15316;296.2;38
18.08.2017;17:05:00;12781;298.6;38
18.08.2017;17:15:00;10793;300.5;38
18.08.2017;17:25:00;9600;302.2;37
18.08.2017;17:35:00;9790;303.7;38
18.08.2017;17:45:00;8951;305.4;37
18.08.2017;17:55:00;7981;306.7;39
18.08.2017;18:05:00;5824;307.8;38
18.08.2017;18:15:00;5651;308.6;39
18.08.2017;18:25:00;4347;309.5;39
18.08.2017;18:35:00;2663;309.9;40
18.08.2017;18:45:00;1458;310.2;38
18.08.2017;18:55:00;843;310.4;40
19.08.2017;06:35:00;16;0;32
19.08.2017;06:45:00;342;0;33
19.08.2017;06:55:00;519;0.1;34
19.08.2017;07:05:00;552;0.2;35
19.08.2017;07:15:00;680;0.3;35
19.08.2017;07:25:00;1259;0.5;36
19.08.2017;07:35:00;2247;0.8;36
19.08.2017;07:45:00;2487;1.2;37
19.08.2017;07:55:00;3367;1.7;38
19.08.2017;08:05:00;4310;2.4;35
19.08.2017;08:15:00;4980;3.2;38
19.08.2017;08:25:00;5282;4.1;35
19.08.2017;08:35:00;6457;5.1;38
19.08.2017;08:45:00;9247;6.4;37
19.08.2017;08:55:00;12416;8.4;35
19.08.2017;09:05:00;13516;10.6;38
19.08.2017;09:15:00;10842;12.6;36
19.08.2017;09:25:00;8764;14.1;35
19.08.2017;09:35:00;11134;15.7;38
19.08.2017;09:45:00;12045;17.7;37
19.08.2017;09:55:00;18230;20.3;37
19.08.2017;10:05:00;36093;25.9;44
19.08.2017;10:15:00;43532;32.0;47
19.08.2017;10:25:00;18461;35.4;39
19.08.2017;10:35:00;6087;36.7;38
19.08.2017;10:45:00;3822;37.4;40
19.08.2017;10:55:00;12700;39.2;37
19.08.2017;11:05:00;14474;41.3;39
19.08.2017;11:35:00;49196;56.2;50
19.08.2017;11:45:00;47000;63.7;50
19.08.2017;11:55:00;47368;71.5;51
19.08.2017;12:05:00;26220;76.7;42
19.08.2017;12:15:00;35918;82.6;46
19.08.2017;12:25:00;33636;87.9;45
19.08.2017;12:35:00;35163;93.8;45
19.08.2017;12:45:00;22831;99.6;42
19.08.2017;12:55:00;28178;104.3;43
19.08.2017;13:05:00;49866;111.5;51
19.08.2017;13:15:00;19319;115.0;40
19.08.2017;13:25:00;22245;119.8;41
19.08.2017;13:35:00;26540;123.8;43
19.08.2017;13:45:00;38584;130.7;48
19.08.2017;13:55:00;22637;135.1;41
19.08.2017;14:05:00;33928;140.5;45
19.08.2017;14:15:00;37246;146.8;47
19.08.2017;14:25:00;16673;150.4;40
19.08.2017;14:35:00;10706;153.1;39
19.08.2017;14:45:00;28813;156.4;41
19.08.2017;14:55:00;35055;161.6;44
19.08.2017;15:05:00;18157;166.4;41
19.08.2017;15:15:00;18208;169.1;39
19.08.2017;15:25:00;31674;174.4;44
19.08.2017;15:35:00;31773;179.7;44
19.08.2017;15:45:00;15540;183.2;39
19.08.2017;15:55:00;28365;188.0;43
19.08.2017;16:05:00;25924;192.5;42
19.08.2017;16:15:00;22717;196.5;41
19.08.2017;16:25:00;22245;200.2;41
19.08.2017;16:35:00;16551;203.7;39
19.08.2017;16:45:00;16300;206.4;38
19.08.2017;16:55:00;18577;209.7;39
19.08.2017;17:05:00;12214;212.1;38
19.08.2017;17:15:00;17595;214.7;37
19.08.2017;17:25:00;13918;216.9;37
19.08.2017;17:35:00;9608;218.6;38
19.08.2017;17:45:00;7822;219.9;37
19.08.2017;17:55:00;7396;221.0;39
19.08.2017;18:05:00;6125;222.2;37
19.08.2017;18:15:00;3339;222.8;39
19.08.2017;18:25:00;3556;223.4;38
19.08.2017;18:35:00;5583;224.3;39
19.08.2017;18:45:00;4125;225.0;38
19.08.2017;18:55:00;4698;225.7;39
19.08.2017;19:05:00;4006;226.4;38
19.08.2017;19:15:00;3548;227.1;39
19.08.2017;19:25:00;2003;227.4;38
19.08.2017;19:35:00;757;227.6;39
19.08.2017;19:45:00;460;227.7;40
19.08.2017;19:55:00;403;227.8;40
19.08.2017;20:05:00;396;227.8;40
19.08.2017;20:15:00;289;227.9;37
19.08.2017;20:25:00;46;227.9;39
19.08.2017;20:35:00;0;227.9;39
20.08.2017;06:25:00;171;0;31
20.08.2017;06:35:00;576;0;33
20.08.2017;06:45:00;1369;0.2;34
20.08.2017;06:55:00;2279;0.6;34
20.08.2017;07:05:00;2759;1.0;35
20.08.2017;07:15:00;2619;1.5;36
20.08.2017;07:25:00;2979;2.0;37
20.08.2017;07:35:00;3368;2.5;39
20.08.2017;07:45:00;3542;3.1;35
20.08.2017;07:55:00;4999;3.9;37
20.08.2017;08:05:00;6417;4.9;35
20.08.2017;08:15:00;8973;6.2;37
20.08.2017;08:25:00;10181;7.8;38
20.08.2017;08:35:00;29059;12.2;41
20.08.2017;08:45:00;22388;16.4;39
20.08.2017;08:55:00;29013;20.6;40
20.08.2017;09:05:00;32217;25.9;43
20.08.2017;09:15:00;34769;31.2;43
20.08.2017;09:25:00;16223;35.2;38
20.08.2017;09:35:00;22678;38.2;37
20.08.2017;09:45:00;36847;44.4;45
20.08.2017;09:55:00;36007;50.3;45
20.08.2017;10:05:00;36850;56.4;45
20.08.2017;10:15:00;37381;62.6;46
20.08.2017;10:25:00;38087;68.9;46
20.08.2017;10:35:00;25693;74.3;42
20.08.2017;10:45:00;15400;76.9;39
20.08.2017;10:55:00;17782;79.7;38
20.08.2017;11:05:00;33810;85.8;45
20.08.2017;11:15:00;17382;88.7;38
20.08.2017;11:25:00;16452;91.6;38
20.08.2017;11:35:00;17785;94.5;37
20.08.2017;11:45:00;36358;100.7;46
20.08.2017;11:55:00;47407;106.9;48
20.08.2017;12:05:00;41454;113.9;47
20.08.2017;12:15:00;44374;121.3;48
20.08.2017;12:25:00;34887;127.5;46
20.08.2017;12:35:00;44045;134.8;49
20.08.2017;12:45:00;43577;142.0;49
20.08.2017;12:55:00;44015;149.3;49
20.08.2017;13:05:00;43581;156.6;49
20.08.2017;13:15:00;19891;161.2;42
20.08.2017;13:25:00;15182;165.7;41
20.08.2017;13:35:00;19268;168.2;41
20.08.2017;13:45:00;43672;173.9;47
20.08.2017;13:55:00;41831;180.5;48
20.08.2017;14:05:00;37580;185.7;45
20.08.2017;14:15:00;33265;191.6;45
20.08.2017;14:25:00;38054;197.6;46
20.08.2017;14:35:00;28594;202.0;42
20.08.2017;14:45:00;36670;208.3;46
20.08.2017;14:55:00;34268;214.0;45
20.08.2017;15:05:00;30894;219.3;44
20.08.2017;15:15:00;31279;224.5;44
20.08.2017;15:25:00;31013;228.6;43
20.08.2017;15:35:00;28255;233.4;43
20.08.2017;15:45:00;10511;235.5;39
20.08.2017;15:55:00;15511;237.8;38
20.08.2017;16:05:00;15042;240.3;38
20.08.2017;16:15:00;25059;244.2;41
20.08.2017;16:25:00;15011;246.9;38
20.08.2017;16:35:00;18376;249.9;38
20.08.2017;16:45:00;14042;252.3;37
20.08.2017;16:55:00;5555;253.2;39
20.08.2017;17:05:00;6243;254.2;37
20.08.2017;17:15:00;9813;255.5;39
20.08.2017;17:25:00;9974;257.3;37
20.08.2017;17:35:00;8065;258.7;37
20.08.2017;17:45:00;6727;259.9;39
20.08.2017;17:55:00;5508;260.9;38
20.08.2017;18:05:00;3814;261.5;39
20.08.2017;18:15:00;3522;262.1;37
20.08.2017;18:25:00;3573;262.7;39
20.08.2017;18:35:00;2993;263.2;37
20.08.2017;18:45:00;2856;263.7;39
20.08.2017;18:55:00;2624;264.2;39
20.08.2017;19:05:00;2451;264.6;37
20.08.2017;19:15:00;2247;265.0;39
20.08.2017;19:25:00;1993;265.3;39
20.08.2017;19:35:00;1674;265.6;37
20.08.2017;19:45:00;1312;265.8;39
20.08.2017;19:55:00;981;266.0;39
20.08.2017;20:05:00;590;266.1;39
20.08.2017;20:15:00;400;266.2;40
20.08.2017;20:25:00;201;266.2;37
20.08.2017;20:35:00;0;266.2;39
21.08.2017;06:35:00;18;0;32
21.08.2017;06:45:00;204;0;32
21.08.2017;06:55:00;593;0.1;33
21.08.2017;07:05:00;1107;0.2;34
21.08.2017;07:15:00;1527;0.5;34
21.08.2017;07:25:00;1057;0.6;35
21.08.2017;07:35:00;1557;0.9;35
21.08.2017;07:45:00;2513;1.2;36
21.08.2017;07:55:00;2973;1.7;37
21.08.2017;08:05:00;4395;2.4;39
21.08.2017;08:15:00;6507;3.4;36
21.08.2017;08:25:00;7985;4.6;35
21.08.2017;08:35:00;9227;6.1;38
21.08.2017;08:45:00;8734;7.6;38
21.08.2017;08:55:00;7020;8.9;36
21.08.2017;09:05:00;5563;9.8;38
21.08.2017;09:15:00;6976;10.9;37
21.08.2017;09:25:00;8124;12.1;35
21.08.2017;09:35:00;10188;13.8;36
21.08.2017;09:45:00;8955;15.3;38
21.08.2017;09:55:00;9283;16.9;37
21.08.2017;10:05:00;12334;18.7;35
21.08.2017;10:15:00;18316;21.4;38
21.08.2017;10:25:00;20932;25.0;38
21.08.2017;10:35:00;19253;28.3;37
21.08.2017;10:45:00;17164;31.1;36
21.08.2017;10:55:00;15674;33.7;35
21.08.2017;11:05:00;17070;36.5;35
21.08.2017;11:15:00;18920;39.6;37
21.08.2017;11:25:00;17474;42.5;36
21.08.2017;11:35:00;14584;45.3;35
21.08.2017;11:45:00;18630;48.2;36
21.08.2017;11:55:00;14463;50.7;35
21.08.2017;12:05:00;16186;53.3;38
21.08.2017;12:15:00;19315;56.5;37
21.08.2017;12:25:00;21058;59.9;38
21.08.2017;12:35:00;27713;64.1;41
21.08.2017;12:45:00;26467;68.9;41
21.08.2017;12:55:00;23910;72.9;40
21.08.2017;13:05:00;29663;77.5;42
21.08.2017;13:15:00;24845;81.7;41
21.08.2017;13:25:00;25689;85.9;41
21.08.2017;13:35:00;25025;90.2;41
21.08.2017;13:45:00;22464;94.2;40
21.08.2017;13:55:00;26899;98.6;41
21.08.2017;14:05:00;25452;102.7;41
21.08.2017;14:15:00;32868;108.1;43
21.08.2017;14:25:00;25780;112.6;41
21.08.2017;14:35:00;22980;116.5;40
21.08.2017;14:45:00;19918;119.9;39
21.08.2017;14:55:00;21984;123.4;39
21.08.2017;15:05:00;23634;127.2;40
21.08.2017;15:15:00;28315;131.7;42
21.08.2017;15:25:00;24886;136.0;41
21.08.2017;15:35:00;23239;140.0;40
21.08.2017;15:45:00;23647;143.8;40
21.08.2017;15:55:00;17635;146.9;38
21.08.2017;16:05:00;23498;150.6;40
21.08.2017;16:15:00;19296;154.0;39
21.08.2017;16:25:00;19670;157.4;39
21.08.2017;16:35:00;18372;160.5;38
21.08.2017;16:45:00;15966;162.9;38
21.08.2017;16:55:00;14613;165.4;36
21.08.2017;17:05:00;13747;167.8;36
21.08.2017;17:15:00;11314;169.7;38
21.08.2017;17:25:00;9605;171.4;36
21.08.2017;17:35:00;7571;172.8;36
21.08.2017;17:45:00;5926;173.8;38
21.08.2017;17:55:00;4459;174.7;37
21.08.2017;18:05:00;4670;175.5;39
21.08.2017;18:15:00;3870;176.1;37
21.08.2017;18:25:00;3118;176.7;39
21.08.2017;18:35:00;2752;177.1;37
21.08.2017;18:45:00;2635;177.6;38
21.08.2017;18:55:00;3028;178.1;39
21.08.2017;19:05:00;2806;178.6;37
21.08.2017;19:15:00;2282;179.0;39
21.08.2017;19:25:00;1807;179.3;39
21.08.2017;19:35:00;1718;179.6;38
21.08.2017;19:45:00;1381;179.8;38
21.08.2017;19:55:00;1076;180.0;39
21.08.2017;20:05:00;581;180.1;39
21.08.2017;20:15:00;360;180.2;39
21.08.2017;20:25:00;90;180.2;38
21.08.2017;20:35:00;10;180.2;38
22.08.2017;06:35:00;18;0;31
22.08.2017;06:45:00;359;0;32
22.08.2017;06:55:00;938;0.1;33
22.08.2017;07:05:00;2152;0.4;34
22.08.2017;07:15:00;2020;0.8;34
22.08.2017;07:25:00;2703;1.2;35
22.08.2017;07:35:00;3930;1.8;36
22.08.2017;07:45:00;2712;2.3;38
22.08.2017;07:55:00;8802;3.2;38
22.08.2017;08:05:00;20688;6.2;37
22.08.2017;08:15:00;20435;9.9;38
22.08.2017;08:25:00;24093;13.8;39
22.08.2017;08:35:00;28586;18.3;41
22.08.2017;08:45:00;32762;23.5;43
22.08.2017;08:55:00;26502;28.8;41
22.08.2017;09:05:00;22955;33.0;39
22.08.2017;09:15:00;18026;36.0;37
22.08.2017;09:25:00;17535;38.9;36
22.08.2017;09:35:00;17377;41.8;36
22.08.2017;09:45:00;18962;44.7;36
22.08.2017;09:55:00;24254;48.6;40
22.08.2017;10:05:00;27169;53.2;41
22.08.2017;10:15:00;31771;58.0;42
22.08.2017;10:25:00;34224;63.6;43
22.08.2017;10:35:00;30593;69.1;42
22.08.2017;10:45:00;44819;75.8;48
22.08.2017;10:55:00;42627;83.1;48
22.08.2017;11:05:00;41875;90.0;48
22.08.2017;11:15:00;42117;97.1;48
22.08.2017;11:25:00;42450;104.1;48
22.08.2017;11:35:00;42489;111.3;48
22.08.2017;11:45:00;42606;118.3;48
22.08.2017;11:55:00;42479;125.4;48
22.08.2017;12:05:00;42355;132.4;48
22.08.2017;12:15:00;42092;139.4;48
22.08.2017;12:25:00;42022;146.5;48
22.08.2017;12:35:00;42072;153.5;48
22.08.2017;12:45:00;41386;160.4;48
22.08.2017;12:55:00;40995;167.3;48
22.08.2017;13:05:00;40190;174.0;47
22.08.2017;13:15:00;39965;180.7;47
22.08.2017;13:25:00;39272;187.2;47
22.08.2017;13:35:00;38620;193.7;47
22.08.2017;13:45:00;37687;200.0;47
22.08.2017;13:55:00;36687;206.2;46
22.08.2017;14:05:00;36151;212.2;46
22.08.2017;14:15:00;36769;218.3;46
22.08.2017;14:25:00;35306;224.1;46
22.08.2017;14:35:00;29201;229.5;44
22.08.2017;14:45:00;35284;234.3;45
22.08.2017;14:55:00;32464;239.9;45
22.08.2017;15:05:00;27194;244.7;43
22.08.2017;15:15:00;18598;247.1;40
22.08.2017;15:25:00;28164;252.0;43
22.08.2017;15:35:00;26682;256.4;42
22.08.2017;15:45:00;27039;260.9;42
22.08.2017;15:55:00;24176;265.1;41
22.08.2017;16:05:00;21160;268.7;40
22.08.2017;16:15:00;19357;272.0;40
22.08.2017;16:25:00;18269;275.1;39
22.08.2017;16:35:00;16350;277.9;38
22.08.2017;16:45:00;14238;280.4;38
22.08.2017;16:55:00;13558;282.7;37
22.08.2017;17:05:00;11179;284.6;37
22.08.2017;17:15:00;9430;286.3;37
22.08.2017;17:25:00;7421;287.6;39
22.08.2017;17:35:00;5825;288.6;37
22.08.2017;17:45:00;4431;289.5;40
22.08.2017;17:55:00;3391;290.0;38
22.08.2017;18:05:00;2712;290.5;40
22.08.2017;18:15:00;2349;290.9;39
22.08.2017;18:25:00;2143;291.3;39
22.08.2017;18:35:00;2013;291.6;40
22.08.2017;18:45:00;1844;291.9;39
22.08.2017;18:55:00;1716;292.2;39
22.08.2017;19:05:00;1586;292.5;40
22.08.2017;19:15:00;1460;292.8;40
22.08.2017;19:25:00;1215;293.0;38
22.08.2017;19:35:00;1094;293.2;39
22.08.2017;19:45:00;829;293.3;40
22.08.2017;19:55:00;608;293.4;40
22.08.2017;20:05:00;477;293.5;40
22.08.2017;20:15:00;283;293.6;38
22.08.2017;20:25:00;91;293.6;39
22.08.2017;20:35:00;4;293.6;39
23.08.2017;06:35:00;25;0;31
23.08.2017;06:45:00;189;0;32
23.08.2017;06:55:00;337;0;33
23.08.2017;07:05:00;584;0.1;34
23.08.2017;07:15:00;1100;0.3;34
23.08.2017;07:25:00;2561;0.6;35
23.08.2017;07:35:00;2808;1.1;35
23.08.2017;07:45:00;2778;1.6;37
23.08.2017;07:55:00;8598;2.7;36
23.08.2017;08:05:00;8974;3.8;37
23.08.2017;08:15:00;15270;6.1;37
23.08.2017;08:25:00;13397;8.4;35
23.08.2017;08:35:00;28047;12.9;41
23.08.2017;08:45:00;26827;17.5;41
23.08.2017;08:55:00;14793;20.4;36
23.08.2017;09:05:00;12619;22.5;38
23.08.2017;09:15:00;12403;24.6;36
23.08.2017;09:25:00;11074;26.4;35
23.08.2017;09:35:00;19731;29.2;38
23.08.2017;09:45:00;17426;32.7;37
23.08.2017;09:55:00;39460;37.9;45
23.08.2017;10:05:00;24336;42.6;41
23.08.2017;10:15:00;38552;46.9;43
23.08.2017;10:25:00;43221;54.1;48
23.08.2017;10:35:00;47970;61.6;49
23.08.2017;10:45:00;15809;65.4;39
23.08.2017;10:55:00;31161;70.1;43
23.08.2017;11:05:00;45794;76.5;48
23.08.2017;11:15:00;45824;84.1;49
23.08.2017;11:25:00;43689;90.8;48
23.08.2017;11:35:00;44111;98.1;48
23.08.2017;11:45:00;42620;105.3;48
23.08.2017;11:55:00;42242;112.3;48
23.08.2017;12:05:00;30893;118.4;45
23.08.2017;12:15:00;43763;124.8;48
23.08.2017;12:25:00;42345;131.9;48
23.08.2017;12:35:00;29940;137.2;43
23.08.2017;12:45:00;41949;143.5;47
23.08.2017;12:55:00;40519;150.3;48
23.08.2017;13:05:00;39229;156.9;47
23.08.2017;13:15:00;38171;163.3;47
23.08.2017;13:25:00;37274;169.5;47
23.08.2017;13:35:00;36892;175.7;47
23.08.2017;13:45:00;36482;181.7;46
23.08.2017;13:55:00;35486;187.7;46
23.08.2017;14:05:00;34745;193.6;46
23.08.2017;14:15:00;33846;199.3;45
23.08.2017;14:25:00;32830;204.8;45
23.08.2017;14:35:00;31704;210.1;45
23.08.2017;14:45:00;30599;215.2;44
23.08.2017;14:55:00;29310;220.2;44
23.08.2017;15:05:00;28082;224.9;43
23.08.2017;15:15:00;27123;229.5;43
23.08.2017;15:25:00;25485;233.8;42
23.08.2017;15:35:00;24022;237.9;42
23.08.2017;15:45:00;22484;241.7;41
23.08.2017;15:55:00;21080;245.2;41
23.08.2017;16:05:00;19452;248.6;40
23.08.2017;16:15:00;18039;251.6;39
23.08.2017;16:25:00;16523;254.4;39
23.08.2017;16:35:00;15792;257.2;38
23.08.2017;16:45:00;13367;259.5;38
23.08.2017;16:55:00;11578;261.5;37
23.08.2017;17:05:00;10151;263.2;38
23.08.2017;17:15:00;8668;264.7;37
23.08.2017;17:25:00;6867;266.0;39
23.08.2017;17:35:00;5553;266.9;38
23.08.2017;17:45:00;4544;267.7;39
23.08.2017;17:55:00;4017;268.4;38
23.08.2017;18:05:00;3670;269.0;40
23.08.2017;18:15:00;3579;269.6;38
23.08.2017;18:25:00;3226;270.2;40
23.08.2017;18:35:00;2709;270.7;37
23.08.2017;18:45:00;2403;271.1;40
23.08.2017;18:55:00;2241;271.5;40
23.08.2017;19:05:00;2089;271.8;38
23.08.2017;19:15:00;1844;272.1;40
23.08.2017;19:25:00;1683;272.4;40
23.08.2017;19:35:00;1240;272.7;38
23.08.2017;19:45:00;922;272.8;39
23.08.2017;19:55:00;657;273.0;40
23.08.2017;20:05:00;394;273.0;40
23.08.2017;20:15:00;187;273.1;40
23.08.2017;20:25:00;3;273.1;38
24.08.2017;06:25:00;1;0;31
24.08.2017;06:35:00;28;0;32
24.08.2017;06:45:00;507;0;33
24.08.2017;06:55:00;911;0.2;34
24.08.2017;07:05:00;1366;0.4;35
24.08.2017;07:15:00;2235;0.7;35
24.08.2017;07:25:00;2813;1.1;36
24.08.2017;07:35:00;3178;1.7;37
24.08.2017;07:45:00;3666;2.2;39
24.08.2017;07:55:00;9679;3.5;36
24.08.2017;08:05:00;15458;5.8;36
24.08.2017;08:15:00;21540;9.1;38
24.08.2017;08:25:00;23904;13.0;40
24.08.2017;08:35:00;26075;17.3;41
24.08.2017;08:45:00;27895;21.9;42
24.08.2017;08:55:00;29747;26.7;42
24.08.2017;09:05:00;31233;31.8;43
24.08.2017;09:15:00;32929;37.3;44
24.08.2017;09:25:00;34690;43.1;44
24.08.2017;09:35:00;36519;49.0;45
24.08.2017;09:45:00;37914;55.3;46
24.08.2017;09:55:00;41570;62.0;47
24.08.2017;10:05:00;42589;69.1;48
24.08.2017;10:15:00;44659;76.6;49
24.08.2017;10:25:00;43175;83.9;49
24.08.2017;10:35:00;41155;90.9;48
24.08.2017;10:45:00;42818;97.8;48
24.08.2017;10:55:00;28737;102.9;43
24.08.2017;11:05:00;23525;107.3;41
24.08.2017;11:15:00;31456;112.3;44
24.08.2017;11:25:00;43061;119.1;48
24.08.2017;11:35:00;41721;126.1;48
24.08.2017;11:45:00;42640;133.1;49
24.08.2017;11:55:00;41475;140.1;48
24.08.2017;12:05:00;38616;146.6;47
24.08.2017;12:15:00;39824;153.3;47
24.08.2017;12:25:00;40060;159.9;48
24.08.2017;12:35:00;39721;166.6;48
24.08.2017;12:45:00;40347;173.3;48
24.08.2017;12:55:00;39583;180.0;48
24.08.2017;13:05:00;39051;186.6;48
24.08.2017;13:15:00;37925;193.0;47
24.08.2017;13:25:00;36960;199.2;47
24.08.2017;13:35:00;36204;205.3;47
24.08.2017;13:45:00;35305;211.2;47
24.08.2017;13:55:00;34076;216.9;46
24.08.2017;14:05:00;33488;222.5;46
24.08.2017;14:15:00;32584;228.0;45
24.08.2017;14:25:00;31723;233.3;45
24.08.2017;14:35:00;30536;238.5;44
24.08.2017;14:45:00;29617;243.4;44
24.08.2017;14:55:00;28627;248.3;44
24.08.2017;15:05:00;27250;252.9;43
24.08.2017;15:35:00;23382;265.3;42
24.08.2017;15:45:00;18276;268.7;40
24.08.2017;15:55:00;21292;272.2;41
24.08.2017;16:05:00;21270;276.0;41
24.08.2017;16:15:00;11716;277.8;39
24.08.2017;16:25:00;7236;279.2;39
24.08.2017;16:35:00;3873;280.0;41
24.08.2017;16:45:00;1909;280.5;39
24.08.2017;16:55:00;268;280.5;41
24.08.2017;17:05:00;106;280.6;41
24.08.2017;17:15:00;141;280.6;41
24.08.2017;17:25:00;193;280.6;39
24.08.2017;17:35:00;278;280.6;40
24.08.2017;17:45:00;436;280.7;41
24.08.2017;17:55:00;709;280.8;41
24.08.2017;18:05:00;1255;281.0;39
24.08.2017;18:15:00;2698;281.4;40
24.08.2017;18:25:00;3555;282.0;40
24.08.2017;18:35:00;1823;282.3;39
24.08.2017;18:55:00;824;282.6;40
24.08.2017;19:05:00;698;282.8;40
24.08.2017;19:15:00;515;282.9;38
24.08.2017;19:25:00;559;282.9;40
24.08.2017;19:35:00;709;283.1;40
24.08.2017;19:45:00;640;283.2;40
24.08.2017;19:55:00;472;283.3;38
24.08.2017;20:05:00;202;283.3;39
24.08.2017;20:15:00;146;283.3;40
24.08.2017;20:25:00;0;283.3;39
25.08.2017;06:25:00;5;0;31
25.08.2017;06:35:00;0;0;32
25.08.2017;06:45:00;420;0;32
25.08.2017;06:55:00;898;0.1;33
25.08.2017;07:05:00;1430;0.3;34
25.08.2017;07:15:00;2526;0.7;35
25.08.2017;07:25:00;3634;1.3;35
25.08.2017;07:35:00;4536;2.0;37
25.08.2017;07:45:00;5264;2.8;35
25.08.2017;07:55:00;7133;3.9;38
25.08.2017;08:05:00;12302;5.7;36
25.08.2017;08:15:00;17874;8.5;37
25.08.2017;08:25:00;18188;11.6;37
25.08.2017;08:35:00;18628;14.8;37
25.08.2017;08:45:00;24467;18.7;39
25.08.2017;08:55:00;26860;23.0;41
25.08.2017;09:05:00;28336;27.7;42
25.08.2017;09:15:00;30106;32.6;42
25.08.2017;09:25:00;31516;37.8;43
25.08.2017;09:35:00;32996;43.2;44
25.08.2017;09:45:00;33909;48.9;44
25.08.2017;09:55:00;35140;54.7;45
25.08.2017;10:05:00;36069;60.6;45
25.08.2017;10:15:00;37095;66.8;46
25.08.2017;10:25:00;37869;73.1;46
25.08.2017;10:35:00;37890;79.3;46
25.08.2017;10:45:00;38151;85.7;46
25.08.2017;10:55:00;38452;92.1;46
25.08.2017;11:05:00;38296;98.5;46
25.08.2017;11:15:00;38812;104.9;47
25.08.2017;11:25:00;39139;111.4;47
25.08.2017;11:35:00;39049;117.9;47
25.08.2017;11:45:00;39436;124.5;47
25.08.2017;11:55:00;39157;131.0;47
25.08.2017;12:05:00;38918;137.5;47
25.08.2017;12:15:00;38903;144.0;47
25.08.2017;12:25:00;38503;150.4;47
25.08.2017;12:35:00;38115;156.8;47
25.08.2017;12:45:00;37850;163.1;47
25.08.2017;12:55:00;38404;169.5;47
25.08.2017;13:05:00;37795;175.9;47
25.08.2017;13:15:00;36871;182.1;47
25.08.2017;13:25:00;36412;188.1;47
25.08.2017;13:35:00;35305;194.1;46
25.08.2017;13:45:00;34566;199.9;46
25.08.2017;13:55:00;34013;205.5;46
25.08.2017;14:05:00;33326;211.1;45
25.08.2017;14:15:00;32127;216.6;45
25.08.2017;14:25:00;31322;221.8;45
25.08.2017;14:35:00;30300;226.9;44
25.08.2017;14:45:00;29218;231.8;44
25.08.2017;14:55:00;28029;236.6;43
25.08.2017;15:05:00;26649;241.0;43
25.08.2017;15:15:00;25502;245.3;43
25.08.2017;15:25:00;24511;249.5;42
25.08.2017;15:35:00;24807;253.6;42
25.08.2017;15:45:00;22537;257.4;41
25.08.2017;15:55:00;20639;260.9;40
25.08.2017;16:05:00;17425;263.6;39
25.08.2017;16:15:00;21149;266.7;40
25.08.2017;16:25:00;10312;268.4;38
25.08.2017;16:35:00;15784;270.8;38
25.08.2017;16:45:00;14189;273.3;37
25.08.2017;16:55:00;15489;275.9;37
25.08.2017;17:05:00;13082;278.2;37
25.08.2017;17:15:00;12813;280.4;37
25.08.2017;17:25:00;11112;282.3;36
25.08.2017;17:35:00;9483;284.0;38
25.08.2017;17:45:00;8003;285.4;38
25.08.2017;17:55:00;6861;286.6;37
25.08.2017;18:05:00;5882;287.6;39
25.08.2017;18:15:00;6919;288.7;38
25.08.2017;18:25:00;7433;289.9;37
25.08.2017;18:35:00;5349;290.9;39
25.08.2017;18:45:00;4326;291.7;37
25.08.2017;18:55:00;4544;292.4;39
25.08.2017;19:05:00;3638;293.1;37
25.08.2017;19:15:00;3392;293.7;39
25.08.2017;19:25:00;2364;294.1;39
25.08.2017;19:35:00;1718;294.4;38
25.08.2017;19:45:00;1455;294.7;40
25.08.2017;19:55:00;931;294.8;40
25.08.2017;20:05:00;422;294.9;40
25.08.2017;20:15:00;74;295.0;38
25.08.2017;20:25:00;0;295.0;39
25.08.2017;20:35:00;0;295.0;38
26.08.2017;06:25:00;7;0;31
26.08.2017;06:35:00;17;0;32
26.08.2017;06:45:00;338;0;33
26.08.2017;06:55:00;836;0.1;34
26.08.2017;07:05:00;1377;0.3;35
26.08.2017;07:15:00;2399;0.7;35
26.08.2017;07:25:00;4268;1.3;36
26.08.2017;07:35:00;7106;2.3;38
26.08.2017;07:45:00;6282;3.5;37
26.08.2017;07:55:00;6372;4.4;37
26.08.2017;08:05:00;12896;6.3;38
26.08.2017;08:15:00;17493;9.2;36
26.08.2017;08:25:00;11573;11.3;36
26.08.2017;08:35:00;16381;14.0;37
26.08.2017;08:45:00;25627;18.2;40
26.08.2017;08:55:00;29068;22.6;42
26.08.2017;09:05:00;20593;26.3;38
26.08.2017;09:15:00;30926;30.9;42
26.08.2017;09:25:00;31999;36.2;43
26.08.2017;09:35:00;32199;41.5;43
26.08.2017;09:45:00;25321;46.4;41
26.08.2017;09:55:00;34394;52.2;44
26.08.2017;10:05:00;38944;58.3;46
26.08.2017;10:15:00;28076;63.9;43
26.08.2017;10:25:00;10704;66.0;39
26.08.2017;10:35:00;38611;70.5;44
26.08.2017;10:45:00;37928;77.0;46
26.08.2017;10:55:00;37782;83.1;47
26.08.2017;11:05:00;38038;89.5;47
26.08.2017;11:15:00;39027;95.9;47
26.08.2017;11:25:00;41625;102.7;48
26.08.2017;11:35:00;40982;110.0;49
26.08.2017;11:45:00;47927;116.6;50
26.08.2017;11:55:00;34719;122.1;46
26.08.2017;12:05:00;23424;126.5;42
26.08.2017;12:15:00;20248;130.0;40
26.08.2017;12:25:00;14534;132.6;40
26.08.2017;12:35:00;14134;134.9;40
26.08.2017;12:45:00;35443;139.4;44
26.08.2017;12:55:00;39199;146.1;47
26.08.2017;13:05:00;37465;152.4;47
26.08.2017;13:15:00;36215;158.6;47
26.08.2017;13:25:00;35571;164.5;46
26.08.2017;13:35:00;35292;170.4;46
26.08.2017;13:45:00;34458;176.1;46
26.08.2017;13:55:00;33567;181.8;46
26.08.2017;14:05:00;32701;187.2;45
26.08.2017;14:15:00;31606;192.6;45
26.08.2017;14:25:00;30763;197.7;45
26.08.2017;14:35:00;29916;202.7;44
26.08.2017;14:45:00;28953;207.6;44
26.08.2017;14:55:00;27942;212.3;44
26.08.2017;15:05:00;26383;216.8;43
26.08.2017;15:15:00;25164;221.0;43
26.08.2017;15:25:00;23498;225.0;42
26.08.2017;15:35:00;22808;228.9;42
26.08.2017;15:45:00;21663;232.5;41
26.08.2017;15:55:00;20302;236.0;41
26.08.2017;16:05:00;18848;239.2;40
26.08.2017;16:15:00;15716;241.9;39
26.08.2017;16:25:00;16432;244.3;38
26.08.2017;16:35:00;14535;246.7;38
26.08.2017;16:45:00;13011;249.0;38
26.08.2017;16:55:00;11456;251.0;38
26.08.2017;17:05:00;10088;252.7;37
26.08.2017;17:15:00;8813;254.2;39
26.08.2017;17:25:00;7157;255.5;37
26.08.2017;17:35:00;6117;256.5;39
26.08.2017;17:45:00;5201;257.4;39
26.08.2017;17:55:00;4473;258.2;39
26.08.2017;18:05:00;3967;258.9;39
26.08.2017;18:15:00;3686;259.5;39
26.08.2017;18:25:00;3494;260.1;39
26.08.2017;18:35:00;3248;260.7;40
26.08.2017;18:45:00;2965;261.2;38
26.08.2017;18:55:00;2670;261.6;40
26.08.2017;19:05:00;2304;262.0;39
26.08.2017;19:15:00;1950;262.4;39
26.08.2017;19:25:00;1519;262.6;40
26.08.2017;19:35:00;1018;262.8;40
26.08.2017;19:45:00;598;263.0;38
26.08.2017;19:55:00;405;263.0;40
26.08.2017;20:05:00;204;263.1;40
26.08.2017;20:15:00;9;263.1;40
27.08.2017;06:25:00;9;0;31
27.08.2017;06:35:00;6;0;33
27.08.2017;06:45:00;150;0;33
27.08.2017;06:55:00;641;0.1;34
27.08.2017;07:05:00;1234;0.2;35
27.08.2017;07:15:00;2227;0.6;35
27.08.2017;07:25:00;3193;1.0;36
27.08.2017;07:35:00;4505;1.7;38
27.08.2017;07:45:00;8189;2.9;35
27.08.2017;07:55:00;7033;4.2;38
27.08.2017;08:05:00;5278;5.1;36
27.08.2017;08:15:00;6729;6.1;37
27.08.2017;08:25:00;10620;7.8;38
27.08.2017;08:35:00;7563;9.1;36
27.08.2017;08:45:00;7003;10.4;35
27.08.2017;08:55:00;9179;11.7;38
27.08.2017;09:05:00;8225;13.1;37
27.08.2017;09:15:00;9953;14.6;35
27.08.2017;09:25:00;17038;17.0;38
27.08.2017;09:35:00;18813;20.2;38
27.08.2017;09:45:00;13149;22.7;35
27.08.2017;09:55:00;12083;24.8;38
27.08.2017;10:05:00;13221;26.9;35
27.08.2017;10:15:00;15667;29.4;35
27.08.2017;10:25:00;18744;32.5;37
27.08.2017;10:35:00;20806;35.8;39
27.08.2017;10:45:00;15049;38.3;36
27.08.2017;10:55:00;12462;40.8;35
27.08.2017;11:05:00;29063;44.6;41
27.08.2017;11:15:00;38510;51.1;46
27.08.2017;11:25:00;38586;56.8;46
27.08.2017;11:35:00;34156;62.3;44
27.08.2017;11:45:00;22064;66.4;40
27.08.2017;11:55:00;19936;69.9;40
27.08.2017;12:05:00;23121;73.5;40
27.08.2017;12:15:00;21002;77.9;40
27.08.2017;12:25:00;20896;81.4;40
27.08.2017;12:35:00;39817;87.0;47
27.08.2017;12:45:00;21876;91.3;41
27.08.2017;12:55:00;12390;93.6;38
27.08.2017;13:05:00;12537;95.5;38
27.08.2017;13:15:00;22122;98.7;39
27.08.2017;13:25:00;17752;101.8;39
27.08.2017;13:35:00;18991;104.7;39
27.08.2017;13:45:00;22329;108.3;40
27.08.2017;13:55:00;29461;112.9;43
27.08.2017;14:05:00;28736;117.6;43
27.08.2017;14:15:00;13652;120.4;38
27.08.2017;14:25:00;6351;121.8;38
27.08.2017;14:35:00;8379;123.1;38
27.08.2017;14:45:00;14951;125.0;39
27.08.2017;14:55:00;15238;127.8;38
27.08.2017;15:05:00;22542;131.0;39
27.08.2017;15:15:00;27295;135.7;42
27.08.2017;15:25:00;28044;140.4;43
27.08.2017;15:35:00;23828;144.5;41
27.08.2017;15:45:00;20238;148.1;40
27.08.2017;15:55:00;20950;151.8;40
27.08.2017;16:05:00;18172;154.8;40
27.08.2017;16:15:00;16062;157.6;38
27.08.2017;16:25:00;15303;160.1;38
27.08.2017;16:35:00;15483;162.7;38
27.08.2017;16:45:00;12411;164.9;37
27.08.2017;16:55:00;11581;166.8;37
27.08.2017;17:05:00;11957;168.8;36
27.08.2017;17:15:00;10931;170.6;36
27.08.2017;17:25:00;8985;172.2;38
27.08.2017;17:35:00;7666;173.4;38
27.08.2017;17:45:00;8554;174.9;37
27.08.2017;17:55:00;7174;176.1;39
27.08.2017;18:05:00;6141;177.2;37
27.08.2017;18:15:00;5173;178.1;39
27.08.2017;18:25:00;4510;178.9;38
27.08.2017;18:35:00;4030;179.6;40
27.08.2017;19:05:00;2689;181.2;37
27.08.2017;19:15:00;2183;181.6;39
27.08.2017;19:25:00;1785;181.9;40
27.08.2017;19:35:00;1311;182.2;39
27.08.2017;19:45:00;809;182.3;39
27.08.2017;19:55:00;440;182.4;40
27.08.2017;20:05:00;172;182.4;40
27.08.2017;20:15:00;5;182.4;40
28.08.2017;06:20:00;5;0;27
28.08.2017;06:40:00;11;0;33
28.08.2017;06:50:00;316;0;33
28.08.2017;07:00:00;726;0.1;34
28.08.2017;07:10:00;1184;0.3;35
28.08.2017;07:20:00;1923;0.5;35
28.08.2017;07:30:00;2909;1.0;36
28.08.2017;07:40:00;3732;1.6;37
28.08.2017;07:50:00;4827;2.3;38
28.08.2017;08:00:00;7230;3.4;37
28.08.2017;08:10:00;9802;4.9;35
28.08.2017;08:20:00;9181;6.7;35
28.08.2017;08:30:00;12550;8.6;36
28.08.2017;08:40:00;13387;10.9;36
28.08.2017;08:50:00;15150;13.5;36
28.08.2017;09:00:00;21380;16.7;38
28.08.2017;09:15:00;26764;23.1;41
28.08.2017;09:25:00;28290;27.7;42
28.08.2017;09:35:00;29358;32.6;42
28.08.2017;09:45:00;29913;37.6;42
28.08.2017;09:55:00;31716;42.8;43
28.08.2017;10:05:00;33489;48.3;44
28.08.2017;10:15:00;33576;53.8;44
28.08.2017;10:25:00;34436;59.5;45
28.08.2017;10:35:00;34941;65.4;45
28.08.2017;10:45:00;35403;71.2;46
28.08.2017;10:55:00;36023;77.1;46
28.08.2017;11:05:00;36332;83.2;46
28.08.2017;11:15:00;36777;89.3;46
28.08.2017;11:25:00;37009;95.5;47
28.08.2017;11:35:00;37280;101.7;47
28.08.2017;11:45:00;37484;107.9;47
28.08.2017;11:55:00;37465;114.1;47
28.08.2017;12:05:00;37781;120.4;47
28.08.2017;12:15:00;37383;126.7;47
28.08.2017;12:25:00;37345;132.9;47
28.08.2017;12:35:00;37258;139.1;47
28.08.2017;12:45:00;36648;145.2;47
28.08.2017;12:55:00;36225;151.3;47
28.08.2017;13:05:00;35813;157.3;47
28.08.2017;13:15:00;35419;163.2;47
28.08.2017;13:25:00;34916;169.0;46
28.08.2017;13:35:00;34145;174.7;46
28.08.2017;13:45:00;33517;180.4;46
28.08.2017;13:55:00;32653;185.9;46
28.08.2017;14:05:00;34979;191.3;45
28.08.2017;14:15:00;22433;196.0;42
28.08.2017;14:25:00;33892;201.2;45
28.08.2017;14:35:00;24921;205.3;42
28.08.2017;14:45:00;16159;209.1;40
28.08.2017;14:55:00;25059;212.1;41
28.08.2017;15:05:00;28031;216.6;43
28.08.2017;15:15:00;31774;221.5;44
28.08.2017;15:25:00;29183;226.6;44
28.08.2017;15:35:00;14170;229.8;39
28.08.2017;15:45:00;20660;233.1;40
28.08.2017;15:55:00;21182;236.4;40
28.08.2017;16:05:00;9548;238.9;39
28.08.2017;16:15:00;8750;240.2;40
28.08.2017;16:25:00;18000;242.8;39
28.08.2017;16:35:00;17970;245.4;38
28.08.2017;16:45:00;12115;247.9;38
28.08.2017;16:55:00;14987;250.6;38
28.08.2017;17:05:00;12068;252.5;38
28.08.2017;17:15:00;15040;255.1;37
28.08.2017;17:25:00;11635;257.2;37
28.08.2017;17:35:00;8612;258.8;37
28.08.2017;17:45:00;6051;259.9;39
28.08.2017;17:55:00;4608;260.7;39
28.08.2017;18:05:00;3919;261.4;39
28.08.2017;18:15:00;3465;262.0;39
28.08.2017;18:25:00;3086;262.5;40
28.08.2017;18:35:00;2742;263.0;38
28.08.2017;19:05:00;1969;264.1;39
28.08.2017;19:15:00;1702;264.4;40
28.08.2017;19:25:00;1307;264.7;40
28.08.2017;19:35:00;847;264.8;38
28.08.2017;19:45:00;522;264.9;40
28.08.2017;19:55:00;321;265.0;40
28.08.2017;20:05:00;115;265.0;40
29.08.2017;06:35:00;18;0;32
29.08.2017;06:45:00;229;0;33
29.08.2017;06:55:00;562;0;34
29.08.2017;07:05:00;975;0.2;35
29.08.2017;07:15:00;1954;0.5;35
29.08.2017;07:25:00;2966;0.9;36
29.08.2017;07:35:00;4074;1.5;37
29.08.2017;07:45:00;3363;2.1;39
29.08.2017;07:55:00;5460;2.8;36
29.08.2017;08:05:00;12339;4.7;36
29.08.2017;08:15:00;17489;7.4;36
29.08.2017;08:25:00;22575;10.9;39
29.08.2017;08:35:00;24215;14.9;40
29.08.2017;08:45:00;25473;19.2;41
29.08.2017;08:55:00;27764;23.6;42
29.08.2017;09:05:00;29226;28.3;42
29.08.2017;09:15:00;31336;33.5;43
29.08.2017;09:25:00;32886;38.9;44
29.08.2017;09:35:00;34248;44.5;45
29.08.2017;09:45:00;35495;50.5;45
29.08.2017;09:55:00;35114;56.2;45
29.08.2017;10:05:00;37647;62.4;46
29.08.2017;10:15:00;38361;68.8;47
29.08.2017;10:25:00;38696;75.2;47
29.08.2017;10:35:00;38721;81.7;47
29.08.2017;10:45:00;38839;88.2;47
29.08.2017;10:55:00;39016;94.6;47
29.08.2017;11:05:00;39316;101.2;48
29.08.2017;11:15:00;39874;107.8;48
29.08.2017;11:25:00;39981;114.5;48
29.08.2017;11:35:00;39942;121.1;48
29.08.2017;11:45:00;39732;127.8;48
29.08.2017;11:55:00;39675;134.5;48
29.08.2017;12:05:00;39739;141.0;48
29.08.2017;12:15:00;39558;147.6;48
29.08.2017;12:25:00;39358;154.2;48
29.08.2017;12:35:00;39139;160.7;48
29.08.2017;12:45:00;38786;167.1;48
29.08.2017;12:55:00;38268;173.5;48
29.08.2017;13:05:00;37843;180.0;48
29.08.2017;13:15:00;37498;186.1;48
29.08.2017;13:25:00;36949;192.3;47
29.08.2017;13:35:00;36623;198.5;47
29.08.2017;13:45:00;35917;204.5;47
29.08.2017;13:55:00;34862;210.3;47
29.08.2017;14:05:00;33987;216.2;46
29.08.2017;14:15:00;33178;221.6;46
29.08.2017;14:25:00;32290;227.0;46
29.08.2017;14:35:00;30948;232.3;45
29.08.2017;14:45:00;29829;237.3;45
29.08.2017;14:55:00;28590;242.1;44
29.08.2017;15:05:00;27260;246.7;44
29.08.2017;15:15:00;25998;251.1;43
29.08.2017;15:25:00;24545;255.3;43
29.08.2017;15:35:00;22876;259.2;42
29.08.2017;15:45:00;21602;262.8;41
29.08.2017;15:55:00;20094;266.2;41
29.08.2017;16:05:00;18404;269.4;40
29.08.2017;16:15:00;16648;272.3;40
29.08.2017;16:25:00;14988;274.8;39
29.08.2017;16:35:00;13203;277.1;38
29.08.2017;16:45:00;11607;279.1;38
29.08.2017;16:55:00;9902;280.8;38
29.08.2017;17:05:00;8237;282.3;38
29.08.2017;17:15:00;6765;283.5;38
29.08.2017;17:25:00;5267;284.4;39
29.08.2017;17:35:00;4200;285.2;39
29.08.2017;17:45:00;3328;285.7;40
29.08.2017;17:55:00;2764;286.2;41
29.08.2017;18:05:00;2455;286.6;39
29.08.2017;18:15:00;2320;287.0;41
29.08.2017;18:25:00;2204;287.4;39
29.08.2017;18:35:00;2057;287.8;40
29.08.2017;18:45:00;1939;288.1;41
29.08.2017;18:55:00;1766;288.4;39
29.08.2017;19:05:00;1580;288.7;40
29.08.2017;19:15:00;1236;288.9;41
29.08.2017;19:25:00;861;289.0;41
29.08.2017;19:35:00;533;289.1;38
29.08.2017;19:45:00;306;289.2;40
29.08.2017;19:55:00;154;289.2;41
29.08.2017;20:05:00;0;289.2;40
29.08.2017;20:15:00;0;289.2;40
30.08.2017;06:25:00;0;0;31
30.08.2017;06:35:00;299;0;33
30.08.2017;06:45:00;538;0.1;34
30.08.2017;06:55:00;1190;0.2;35
30.08.2017;07:05:00;2429;0.6;36
30.08.2017;07:15:00;3440;1.1;36
30.08.2017;07:25:00;4468;1.8;38
30.08.2017;07:35:00;5331;2.6;35
30.08.2017;07:45:00;6737;3.7;38
30.08.2017;07:55:00;7311;4.9;37
30.08.2017;08:05:00;9278;6.3;35
30.08.2017;08:15:00;9961;7.9;37
30.08.2017;08:25:00;11246;9.8;37
30.08.2017;08:35:00;14227;11.9;36
30.08.2017;08:45:00;18480;14.8;37
30.08.2017;08:55:00;18092;18.0;38
30.08.2017;09:05:00;13938;20.3;35
30.08.2017;09:15:00;24568;24.1;40
30.08.2017;09:25:00;29649;29.1;42
30.08.2017;09:35:00;28973;34.1;42
30.08.2017;09:45:00;28896;39.0;42
30.08.2017;09:55:00;30351;44.2;43
30.08.2017;10:05:00;34813;49.8;45
30.08.2017;10:15:00;32148;55.3;44
30.08.2017;10:25:00;19620;58.9;40
30.08.2017;10:35:00;23654;62.6;40
30.08.2017;10:45:00;33583;68.1;45
30.08.2017;10:55:00;36366;74.2;46
30.08.2017;11:05:00;36235;80.2;46
30.08.2017;11:15:00;30858;85.7;44
30.08.2017;11:25:00;32655;90.9;45
30.08.2017;11:35:00;30035;96.1;44
30.08.2017;11:45:00;29588;101.1;44
30.08.2017;11:55:00;39875;107.2;47
30.08.2017;12:05:00;27039;112.4;43
30.08.2017;12:15:00;39037;118.4;47
30.08.2017;12:25:00;38819;124.6;47
30.08.2017;12:35:00;37344;130.7;47
30.08.2017;12:45:00;37592;137.0;47
30.08.2017;12:55:00;37184;142.9;46
30.08.2017;13:05:00;37478;149.2;47
30.08.2017;13:15:00;34897;155.1;46
30.08.2017;13:25:00;35479;161.0;47
30.08.2017;13:35:00;35608;167.0;47
30.08.2017;13:45:00;34375;172.7;47
30.08.2017;13:55:00;33023;178.3;46
30.08.2017;14:05:00;31671;183.6;46
30.08.2017;14:15:00;30240;188.8;45
30.08.2017;14:25:00;29949;193.7;45
30.08.2017;14:35:00;29367;198.7;45
30.08.2017;14:45:00;28210;203.4;44
30.08.2017;14:55:00;26840;207.9;44
30.08.2017;15:05:00;24171;212.2;43
30.08.2017;15:15:00;19701;215.5;41
30.08.2017;15:25:00;20512;218.6;40
30.08.2017;15:35:00;22658;222.4;41
30.08.2017;15:45:00;21433;225.9;41
30.08.2017;15:55:00;15036;228.9;40
30.08.2017;16:05:00;11154;230.9;39
30.08.2017;16:15:00;11512;232.7;39
30.08.2017;16:25:00;12540;234.8;38
30.08.2017;16:35:00;11881;236.8;38
30.08.2017;16:45:00;12874;238.9;38
30.08.2017;16:55:00;9921;240.7;37
30.08.2017;17:05:00;8341;242.2;39
30.08.2017;17:15:00;8595;243.6;38
30.08.2017;17:25:00;7209;244.8;39
30.08.2017;17:35:00;6965;245.9;37
30.08.2017;17:45:00;7334;247.1;39
30.08.2017;17:55:00;6100;248.2;38
30.08.2017;18:05:00;5140;249.1;38
30.08.2017;18:15:00;4427;249.9;39
30.08.2017;18:25:00;4128;250.6;38
30.08.2017;18:35:00;3363;251.2;39
30.08.2017;18:45:00;3077;251.8;40
30.08.2017;18:55:00;2558;252.2;39
30.08.2017;19:05:00;2520;252.6;40
30.08.2017;19:15:00;1045;252.9;40
30.08.2017;19:25:00;412;253.0;38
30.08.2017;19:35:00;424;253.0;40
30.08.2017;19:45:00;334;253.1;40
30.08.2017;19:55:00;185;253.1;41
30.08.2017;20:05:00;0;253.1;40
31.08.2017;06:35:00;10;0;32
31.08.2017;06:45:00;8;0;33
31.08.2017;06:55:00;260;0;34
31.08.2017;07:05:00;449;0.1;35
31.08.2017;07:15:00;495;0.1;36
31.08.2017;07:25:00;372;0.2;36
31.08.2017;07:35:00;506;0.3;37
31.08.2017;07:45:00;1449;0.5;37
31.08.2017;07:55:00;1577;0.7;37
31.08.2017;08:05:00;657;0.9;38
31.08.2017;08:15:00;752;1.0;38
31.08.2017;08:25:00;197;1.1;39
31.08.2017;08:35:00;244;1.1;39
31.08.2017;08:45:00;368;1.2;39
31.08.2017;08:55:00;534;1.3;37
31.08.2017;09:05:00;305;1.3;39
31.08.2017;09:15:00;657;1.4;39
31.08.2017;09:25:00;1597;1.6;39
31.08.2017;09:35:00;848;1.8;39
31.08.2017;09:45:00;1077;2.0;37
31.08.2017;09:55:00;1716;2.2;39
31.08.2017;10:05:00;2750;2.7;39
31.08.2017;10:15:00;3026;3.2;37
31.08.2017;10:25:00;2336;3.6;39
31.08.2017;10:35:00;1691;3.9;39
31.08.2017;10:45:00;2502;4.3;38
