Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
31.08.2017;10:55:00;2780;4.7;38
31.08.2017;11:05:00;1475;5.0;39
31.08.2017;11:15:00;2927;5.4;38
31.08.2017;11:25:00;2461;5.9;38
31.08.2017;11:35:00;3415;6.4;39
31.08.2017;11:45:00;2690;6.9;37
31.08.2017;11:55:00;4580;7.5;39
31.08.2017;12:05:00;8731;9.0;36
31.08.2017;12:15:00;11060;10.8;37
31.08.2017;12:25:00;12061;12.8;35
31.08.2017;12:35:00;8856;14.1;38
31.08.2017;12:45:00;7531;15.5;37
31.08.2017;12:55:00;3481;16.4;37
31.08.2017;13:05:00;1642;16.7;38
31.08.2017;13:15:00;1783;16.9;39
31.08.2017;13:25:00;2320;17.3;39
31.08.2017;13:35:00;4190;18.0;37
31.08.2017;13:45:00;5141;18.8;39
31.08.2017;13:55:00;7051;19.9;37
31.08.2017;14:05:00;3715;20.8;39
31.08.2017;14:15:00;2672;21.2;37
31.08.2017;14:25:00;2277;21.6;39
31.08.2017;14:35:00;989;21.9;39
31.08.2017;14:45:00;1355;22.0;39
31.08.2017;14:55:00;2649;22.5;38
31.08.2017;15:05:00;2025;22.8;39
31.08.2017;15:15:00;1808;23.1;39
31.08.2017;15:25:00;3918;23.7;37
31.08.2017;15:35:00;6061;24.5;39
31.08.2017;15:45:00;8014;25.8;37
31.08.2017;15:55:00;8622;27.3;36
31.08.2017;16:05:00;7290;28.8;36
31.08.2017;16:15:00;6299;29.8;38
31.08.2017;16:25:00;4474;30.6;36
31.08.2017;16:35:00;5135;31.4;39
31.08.2017;16:45:00;5342;32.4;36
31.08.2017;16:55:00;4833;33.3;39
31.08.2017;17:05:00;6018;34.2;37
31.08.2017;17:15:00;8122;35.5;37
31.08.2017;17:25:00;5540;36.5;38
31.08.2017;17:35:00;6393;37.6;36
31.08.2017;17:45:00;4172;38.4;38
31.08.2017;17:55:00;1721;38.8;37
31.08.2017;18:05:00;1700;39.1;38
31.08.2017;18:15:00;3042;39.5;39
31.08.2017;18:25:00;2278;39.9;38
31.08.2017;18:35:00;1868;40.3;38
31.08.2017;18:45:00;889;40.5;39
31.08.2017;18:55:00;332;40.6;39
31.08.2017;19:05:00;158;40.6;39
31.08.2017;19:15:00;221;40.6;37
31.08.2017;19:25:00;240;40.7;39
31.08.2017;19:35:00;334;40.7;39
31.08.2017;19:45:00;133;40.7;39
31.08.2017;19:55:00;3;40.7;39
01.09.2017;07:15:00;5;0;32
01.09.2017;07:25:00;99;0;33
01.09.2017;07:35:00;162;0;33
01.09.2017;07:45:00;254;0;34
01.09.2017;07:55:00;313;0.1;35
01.09.2017;08:05:00;408;0.1;35
01.09.2017;08:15:00;378;0.2;36
01.09.2017;08:25:00;306;0.3;36
01.09.2017;08:35:00;407;0.3;36
01.09.2017;08:45:00;589;0.4;37
01.09.2017;08:55:00;989;0.6;37
01.09.2017;09:05:00;962;0.7;37
01.09.2017;09:15:00;965;0.9;38
01.09.2017;09:25:00;740;1.0;38
01.09.2017;09:35:00;1015;1.1;39
01.09.2017;09:45:00;1745;1.4;36
01.09.2017;09:55:00;3026;1.8;38
01.09.2017;10:05:00;3464;2.4;39
01.09.2017;10:15:00;3403;3.0;37
01.09.2017;10:25:00;5306;3.9;38
01.09.2017;10:35:00;6172;4.8;37
01.09.2017;10:45:00;6680;5.9;36
01.09.2017;10:55:00;7194;7.0;38
01.09.2017;11:05:00;7215;8.2;37
01.09.2017;11:15:00;8882;9.5;36
01.09.2017;11:25:00;8826;11.1;38
01.09.2017;11:35:00;13540;12.8;39
01.09.2017;11:45:00;15118;15.2;36
01.09.2017;11:55:00;8984;17.0;37
01.09.2017;12:05:00;9663;18.6;35
01.09.2017;12:15:00;9219;20.1;36
01.09.2017;12:25:00;14189;22.3;38
01.09.2017;12:35:00;15901;25.0;36
01.09.2017;12:45:00;17178;27.8;37
01.09.2017;12:55:00;9778;29.7;36
01.09.2017;13:05:00;10263;31.3;36
01.09.2017;13:15:00;11223;33.1;38
01.09.2017;13:25:00;11597;35.1;35
01.09.2017;13:35:00;3744;36.2;39
01.09.2017;13:45:00;7582;37.1;37
01.09.2017;13:55:00;9168;38.7;36
01.09.2017;14:05:00;7055;39.9;38
01.09.2017;14:15:00;8639;41.3;37
01.09.2017;14:25:00;8956;42.8;36
01.09.2017;14:35:00;7142;44.1;37
01.09.2017;14:45:00;4530;44.9;38
01.09.2017;14:55:00;10202;46.2;37
01.09.2017;15:05:00;11468;48.4;35
01.09.2017;15:15:00;1478;48.9;38
01.09.2017;15:25:00;1474;49.2;38
01.09.2017;15:35:00;6488;50.0;38
01.09.2017;15:45:00;7443;51.3;38
01.09.2017;15:55:00;7665;52.5;36
01.09.2017;16:05:00;5491;53.4;38
01.09.2017;16:15:00;5230;54.2;37
01.09.2017;16:25:00;1985;54.6;38
01.09.2017;16:35:00;1109;54.8;39
01.09.2017;16:45:00;784;55.0;39
01.09.2017;16:55:00;2407;55.3;37
01.09.2017;17:05:00;2676;55.7;39
01.09.2017;17:15:00;3650;56.3;38
01.09.2017;17:25:00;4656;57.0;38
01.09.2017;17:35:00;6580;58.0;37
01.09.2017;17:45:00;8610;59.3;38
01.09.2017;17:55:00;8230;60.7;37
01.09.2017;18:05:00;6454;61.9;36
01.09.2017;18:15:00;5080;62.8;38
01.09.2017;18:25:00;3016;63.4;36
01.09.2017;18:35:00;2101;63.7;38
01.09.2017;18:45:00;316;63.8;39
01.09.2017;18:55:00;249;63.9;39
01.09.2017;19:05:00;140;63.9;39
01.09.2017;19:15:00;142;63.9;38
01.09.2017;19:25:00;161;64.0;38
01.09.2017;19:35:00;27;64.0;39
01.09.2017;19:45:00;16;64.0;38
02.09.2017;06:55:00;4;0;31
02.09.2017;07:05:00;21;0;32
02.09.2017;07:15:00;242;0;32
02.09.2017;07:25:00;425;0;33
02.09.2017;07:35:00;622;0.1;34
02.09.2017;07:45:00;621;0.2;35
02.09.2017;07:55:00;817;0.4;35
02.09.2017;08:05:00;1206;0.6;36
02.09.2017;08:15:00;1866;0.8;36
02.09.2017;08:25:00;2326;1.2;36
02.09.2017;08:35:00;2742;1.6;38
02.09.2017;08:45:00;3859;2.2;38
02.09.2017;08:55:00;5320;3.0;37
02.09.2017;09:05:00;5950;4.0;36
02.09.2017;09:15:00;6919;5.1;38
02.09.2017;09:25:00;6722;6.3;35
02.09.2017;09:35:00;5098;7.2;38
02.09.2017;09:45:00;4082;7.9;36
02.09.2017;09:55:00;4341;8.6;38
02.09.2017;10:05:00;5918;9.5;36
02.09.2017;10:15:00;7232;10.6;38
02.09.2017;10:25:00;12161;12.5;38
02.09.2017;10:35:00;13174;14.8;35
02.09.2017;10:45:00;10602;16.4;38
02.09.2017;10:55:00;10006;18.2;35
02.09.2017;11:05:00;7050;19.6;36
02.09.2017;11:15:00;4217;20.4;37
02.09.2017;11:25:00;7486;21.6;35
02.09.2017;11:35:00;13006;23.5;38
02.09.2017;11:45:00;14147;25.8;35
02.09.2017;11:55:00;16160;28.3;38
02.09.2017;12:05:00;16731;31.0;36
02.09.2017;12:15:00;13156;33.5;35
02.09.2017;12:25:00;5875;34.6;37
02.09.2017;12:35:00;8743;35.8;36
02.09.2017;12:45:00;15878;38.1;38
02.09.2017;12:55:00;8129;39.8;36
02.09.2017;13:05:00;16370;41.9;38
02.09.2017;13:15:00;17586;44.9;37
02.09.2017;13:25:00;18366;47.9;37
02.09.2017;13:35:00;20058;51.1;38
02.09.2017;13:45:00;17633;54.3;37
02.09.2017;13:55:00;14118;56.7;35
02.09.2017;14:05:00;7795;58.3;37
02.09.2017;14:15:00;11763;59.9;35
02.09.2017;14:25:00;13307;62.4;35
02.09.2017;14:35:00;3590;63.3;37
02.09.2017;14:45:00;3512;63.8;38
02.09.2017;14:55:00;11150;65.3;36
02.09.2017;15:05:00;17639;67.8;38
02.09.2017;15:15:00;20444;71.2;39
02.09.2017;15:25:00;19477;74.4;38
02.09.2017;15:35:00;20480;77.8;39
02.09.2017;15:45:00;20159;81.2;39
02.09.2017;15:55:00;19572;84.5;39
02.09.2017;16:05:00;18606;87.6;38
02.09.2017;16:15:00;17463;90.6;37
02.09.2017;16:25:00;15495;93.3;36
02.09.2017;16:35:00;14514;95.8;35
02.09.2017;16:45:00;12699;97.9;38
02.09.2017;16:55:00;11240;99.8;36
02.09.2017;17:05:00;10716;101.6;35
02.09.2017;17:15:00;10304;103.4;38
02.09.2017;17:25:00;10771;105.1;38
02.09.2017;17:35:00;9731;106.9;36
02.09.2017;17:45:00;8307;108.3;37
02.09.2017;17:55:00;10529;109.9;38
02.09.2017;18:05:00;10111;111.6;37
02.09.2017;18:15:00;4158;112.5;37
02.09.2017;18:25:00;4723;113.4;38
02.09.2017;18:35:00;4681;114.1;36
02.09.2017;18:45:00;5426;115.0;38
02.09.2017;18:55:00;3801;115.7;37
02.09.2017;19:05:00;3327;116.2;38
02.09.2017;19:15:00;2448;116.7;37
02.09.2017;19:25:00;568;116.9;38
02.09.2017;19:35:00;338;116.9;39
02.09.2017;19:45:00;405;117.0;39
02.09.2017;19:55:00;319;117.1;39
02.09.2017;20:05:00;167;117.1;39
03.09.2017;06:55:00;1;0;31
03.09.2017;07:05:00;76;0;32
03.09.2017;07:15:00;270;0;33
03.09.2017;07:25:00;729;0.1;33
03.09.2017;07:35:00;1864;0.3;34
03.09.2017;07:45:00;2838;0.7;35
03.09.2017;07:55:00;7562;1.7;37
03.09.2017;08:05:00;12564;3.6;35
03.09.2017;08:15:00;13693;5.8;37
03.09.2017;08:25:00;18602;8.5;39
03.09.2017;08:35:00;18670;11.5;36
03.09.2017;08:45:00;8809;13.6;35
03.09.2017;08:55:00;11082;15.3;36
03.09.2017;09:05:00;11060;17.1;38
03.09.2017;09:15:00;7746;18.4;37
03.09.2017;09:25:00;16775;20.7;36
03.09.2017;09:35:00;11096;23.2;35
03.09.2017;09:45:00;12094;25.1;36
03.09.2017;09:55:00;22888;28.2;37
03.09.2017;10:05:00;28226;32.8;41
03.09.2017;10:15:00;34299;39.6;45
03.09.2017;10:25:00;17032;43.3;38
03.09.2017;10:35:00;29895;47.5;41
03.09.2017;10:45:00;14104;51.4;38
03.09.2017;10:55:00;12079;53.5;37
03.09.2017;11:05:00;10932;55.4;36
03.09.2017;11:15:00;13292;57.3;38
03.09.2017;11:25:00;11288;59.4;36
03.09.2017;11:35:00;17878;62.9;39
03.09.2017;11:45:00;9960;64.8;36
03.09.2017;11:55:00;9590;66.4;36
03.09.2017;12:05:00;37977;70.3;45
03.09.2017;12:15:00;37790;77.4;46
03.09.2017;12:25:00;34644;83.9;44
03.09.2017;12:35:00;13669;88.4;38
03.09.2017;12:45:00;11511;90.3;38
03.09.2017;12:55:00;11429;92.1;39
03.09.2017;13:05:00;26794;95.9;42
03.09.2017;13:15:00;44553;102.4;48
03.09.2017;13:25:00;41508;109.3;47
03.09.2017;13:35:00;22726;114.8;41
03.09.2017;13:45:00;23610;118.7;40
03.09.2017;13:55:00;37376;124.3;45
03.09.2017;14:05:00;38668;130.8;46
03.09.2017;14:15:00;36735;137.0;46
03.09.2017;14:25:00;34934;143.0;45
03.09.2017;14:35:00;34146;148.7;45
03.09.2017;14:45:00;32846;154.2;44
03.09.2017;14:55:00;32316;159.6;44
03.09.2017;15:05:00;30830;164.8;44
03.09.2017;15:15:00;28651;169.8;43
03.09.2017;15:25:00;26952;174.3;42
03.09.2017;15:35:00;24771;178.5;41
03.09.2017;15:45:00;23952;182.5;41
03.09.2017;15:55:00;12321;185.4;39
03.09.2017;16:05:00;14474;187.0;40
03.09.2017;16:15:00;17671;190.0;39
03.09.2017;16:25:00;15422;192.7;37
03.09.2017;16:35:00;13236;195.0;37
03.09.2017;16:45:00;11478;197.0;37
03.09.2017;16:55:00;9824;198.7;37
03.09.2017;17:05:00;7851;200.1;38
03.09.2017;17:15:00;6303;201.2;38
03.09.2017;17:25:00;5358;202.1;37
03.09.2017;17:35:00;3845;202.8;39
03.09.2017;17:45:00;3077;203.4;39
03.09.2017;17:55:00;2621;203.8;39
03.09.2017;18:05:00;2438;204.2;39
03.09.2017;18:15:00;2249;204.6;38
03.09.2017;18:25:00;2070;205.0;39
03.09.2017;18:35:00;1853;205.3;39
03.09.2017;18:45:00;1643;205.6;40
03.09.2017;18:55:00;964;205.8;38
03.09.2017;19:05:00;679;205.9;39
03.09.2017;19:15:00;512;206.0;40
03.09.2017;19:25:00;521;206.1;40
03.09.2017;19:35:00;495;206.2;40
03.09.2017;19:45:00;295;206.2;37
03.09.2017;19:55:00;115;206.2;39
03.09.2017;20:05:00;0;206.2;39
04.09.2017;06:35:00;9;0;29
04.09.2017;06:45:00;233;0;31
04.09.2017;06:55:00;643;0.1;33
04.09.2017;07:05:00;1275;0.2;33
04.09.2017;07:15:00;2421;0.6;34
04.09.2017;07:25:00;3934;1.2;35
04.09.2017;07:35:00;4885;1.9;37
04.09.2017;07:45:00;5914;2.9;36
04.09.2017;07:55:00;6003;3.9;38
04.09.2017;08:05:00;6673;5.0;35
04.09.2017;08:15:00;13629;6.9;37
04.09.2017;08:25:00;22575;10.4;38
04.09.2017;08:35:00;22459;14.1;38
04.09.2017;08:45:00;26689;18.6;41
04.09.2017;08:55:00;30263;23.1;41
04.09.2017;09:05:00;28618;28.0;41
04.09.2017;09:15:00;30158;33.3;42
04.09.2017;09:25:00;29784;38.2;42
04.09.2017;09:35:00;31470;43.6;43
04.09.2017;09:45:00;27577;48.2;41
04.09.2017;09:55:00;33582;53.7;43
04.09.2017;10:05:00;37395;60.0;45
04.09.2017;10:15:00;37957;66.2;45
04.09.2017;10:25:00;39398;72.7;46
04.09.2017;10:35:00;37171;79.2;45
04.09.2017;10:45:00;40868;85.8;46
04.09.2017;10:55:00;36790;91.8;45
04.09.2017;11:05:00;41933;98.5;47
04.09.2017;11:15:00;37616;104.8;45
04.09.2017;11:25:00;41468;111.7;48
04.09.2017;11:35:00;41049;118.6;47
04.09.2017;11:45:00;41094;125.4;48
04.09.2017;11:55:00;41079;132.3;48
04.09.2017;12:05:00;40969;139.1;47
04.09.2017;12:15:00;40362;145.9;47
04.09.2017;12:25:00;41826;152.7;47
04.09.2017;12:35:00;37737;159.1;46
04.09.2017;12:45:00;40793;165.8;47
04.09.2017;12:55:00;41083;172.7;47
04.09.2017;13:05:00;39632;179.4;47
04.09.2017;13:15:00;38497;185.9;47
04.09.2017;13:25:00;39602;192.4;47
04.09.2017;13:35:00;39850;199.1;47
04.09.2017;13:45:00;35916;205.4;46
04.09.2017;13:55:00;30610;210.6;44
04.09.2017;14:05:00;41388;217.2;47
04.09.2017;14:15:00;30468;223.0;44
04.09.2017;14:25:00;29669;228.1;43
04.09.2017;14:35:00;20352;231.9;40
04.09.2017;14:45:00;28179;236.0;42
04.09.2017;14:55:00;34229;241.2;44
04.09.2017;15:05:00;33347;246.4;44
04.09.2017;15:15:00;29809;251.7;44
04.09.2017;15:25:00;27312;256.6;42
04.09.2017;15:35:00;18699;260.4;39
04.09.2017;15:45:00;23743;264.2;41
04.09.2017;15:55:00;21314;267.8;40
04.09.2017;16:05:00;21892;271.5;40
04.09.2017;16:15:00;22775;275.1;40
04.09.2017;16:25:00;18886;278.7;39
04.09.2017;16:35:00;17025;281.6;38
04.09.2017;16:45:00;11760;283.7;37
04.09.2017;16:55:00;10767;285.6;38
04.09.2017;17:05:00;11540;287.4;38
04.09.2017;17:15:00;11100;289.3;37
04.09.2017;17:25:00;10440;291.1;37
04.09.2017;17:35:00;9475;292.7;38
04.09.2017;17:45:00;5784;293.8;38
04.09.2017;17:55:00;4195;294.6;39
04.09.2017;18:05:00;3363;295.2;38
04.09.2017;18:15:00;2836;295.7;39
04.09.2017;18:25:00;2928;296.2;37
04.09.2017;18:35:00;2642;296.6;39
04.09.2017;18:45:00;3073;297.1;39
04.09.2017;18:55:00;2635;297.5;37
04.09.2017;19:05:00;1745;297.9;39
04.09.2017;19:15:00;944;298.1;39
04.09.2017;19:25:00;894;298.2;39
04.09.2017;19:35:00;507;298.3;39
04.09.2017;19:45:00;226;298.4;38
04.09.2017;19:55:00;0;298.4;39
05.09.2017;06:55:00;14;0;31
05.09.2017;07:05:00;279;0;32
05.09.2017;07:15:00;610;0.1;33
05.09.2017;07:25:00;829;0.2;33
05.09.2017;07:35:00;1024;0.4;34
05.09.2017;07:45:00;1941;0.6;34
05.09.2017;07:55:00;3663;1.2;35
05.09.2017;08:05:00;4160;1.8;37
05.09.2017;08:15:00;5133;2.6;38
05.09.2017;08:25:00;5602;3.6;36
05.09.2017;08:35:00;6672;4.6;36
05.09.2017;08:45:00;10155;6.1;38
05.09.2017;08:55:00;8788;7.6;37
05.09.2017;09:05:00;15297;9.8;35
05.09.2017;09:15:00;11763;11.8;38
05.09.2017;09:25:00;12398;13.8;36
05.09.2017;09:35:00;14799;16.2;35
05.09.2017;09:45:00;21892;19.8;38
05.09.2017;09:55:00;18748;23.1;38
05.09.2017;10:05:00;36948;28.2;44
05.09.2017;10:15:00;39268;34.8;46
05.09.2017;10:25:00;40523;41.4;46
05.09.2017;10:35:00;19589;45.7;39
05.09.2017;10:45:00;40273;51.4;46
05.09.2017;10:55:00;39601;58.1;47
05.09.2017;11:05:00;39412;64.6;46
05.09.2017;11:15:00;39277;71.1;47
05.09.2017;11:25:00;39396;77.7;47
05.09.2017;11:35:00;40022;84.4;47
05.09.2017;11:45:00;39942;91.1;47
05.09.2017;11:55:00;40030;97.7;47
05.09.2017;12:05:00;39864;104.4;47
05.09.2017;12:15:00;39628;111.0;47
05.09.2017;12:25:00;39436;117.5;47
05.09.2017;12:35:00;39329;124.0;47
05.09.2017;12:45:00;38933;130.5;47
05.09.2017;12:55:00;37620;136.8;46
05.09.2017;13:05:00;36154;142.5;46
05.09.2017;13:15:00;37592;148.8;46
05.09.2017;13:25:00;36431;154.9;46
05.09.2017;13:35:00;33315;160.6;44
05.09.2017;13:45:00;34576;166.4;45
05.09.2017;13:55:00;32843;171.9;44
05.09.2017;14:05:00;30805;177.3;44
05.09.2017;14:15:00;32203;182.5;44
05.09.2017;14:25:00;31170;187.8;44
05.09.2017;14:35:00;30090;192.8;44
05.09.2017;14:45:00;28329;197.5;43
05.09.2017;14:55:00;27908;202.3;43
05.09.2017;15:05:00;26636;206.8;42
05.09.2017;15:15:00;24837;210.8;41
05.09.2017;15:25:00;23414;214.8;41
05.09.2017;15:35:00;19593;218.0;40
05.09.2017;15:45:00;19334;221.4;40
05.09.2017;15:55:00;18213;224.5;39
05.09.2017;16:05:00;15952;227.2;38
05.09.2017;16:15:00;14462;229.7;38
05.09.2017;16:25:00;12757;231.8;37
05.09.2017;16:35:00;12536;233.8;38
05.09.2017;16:45:00;11080;235.7;37
05.09.2017;16:55:00;10014;237.3;38
05.09.2017;17:05:00;6979;238.6;38
05.09.2017;17:15:00;4949;239.5;38
05.09.2017;17:25:00;3638;240.2;39
05.09.2017;17:35:00;2745;240.7;40
05.09.2017;17:45:00;2409;241.1;38
05.09.2017;17:55:00;2221;241.5;40
05.09.2017;18:05:00;2237;241.8;39
05.09.2017;18:15:00;2124;242.2;38
05.09.2017;18:25:00;2041;242.5;40
05.09.2017;18:35:00;1909;242.9;40
05.09.2017;18:45:00;1754;243.2;38
05.09.2017;18:55:00;1147;243.4;39
05.09.2017;19:05:00;660;243.5;40
05.09.2017;19:15:00;892;243.7;40
05.09.2017;19:25:00;498;243.7;38
05.09.2017;19:35:00;449;243.8;39
05.09.2017;19:45:00;210;243.9;39
05.09.2017;19:55:00;13;243.9;39
05.09.2017;20:05:00;0;243.9;39
06.09.2017;07:00:00;0;0;31
06.09.2017;07:20:00;319;0;32
06.09.2017;07:30:00;447;0.1;33
06.09.2017;07:40:00;707;0.2;34
06.09.2017;07:50:00;341;0.2;35
06.09.2017;08:00:00;414;0.3;35
06.09.2017;08:10:00;528;0.4;35
06.09.2017;08:20:00;1046;0.5;36
06.09.2017;08:30:00;1297;0.7;36
06.09.2017;08:40:00;2183;1.0;36
06.09.2017;08:50:00;4146;1.6;38
06.09.2017;09:00:00;3802;2.2;35
06.09.2017;09:10:00;10030;3.7;38
06.09.2017;09:20:00;4832;4.7;36
06.09.2017;09:30:00;6034;5.6;38
06.09.2017;09:40:00;11369;7.2;38
06.09.2017;09:50:00;14086;9.7;35
06.09.2017;10:00:00;13735;12.0;38
06.09.2017;10:10:00;36079;17.3;44
06.09.2017;10:20:00;36181;22.8;43
06.09.2017;10:30:00;21810;27.5;40
06.09.2017;10:40:00;14494;30.3;37
06.09.2017;10:50:00;15883;32.9;36
06.09.2017;11:00:00;7198;34.4;37
06.09.2017;11:10:00;7266;35.6;37
06.09.2017;11:20:00;15818;37.9;38
06.09.2017;11:30:00;14842;40.4;35
06.09.2017;11:40:00;23792;43.5;40
06.09.2017;11:50:00;17588;48.1;39
06.09.2017;12:00:00;41131;54.6;47
06.09.2017;12:10:00;32108;61.2;45
06.09.2017;12:20:00;43156;67.8;47
06.09.2017;12:30:00;23162;73.2;42
06.09.2017;12:40:00;29272;77.5;42
06.09.2017;12:50:00;19437;81.7;39
06.09.2017;13:00:00;10172;83.7;38
06.09.2017;13:10:00;9278;85.4;39
06.09.2017;13:20:00;17208;87.6;39
06.09.2017;13:30:00;28692;92.2;43
06.09.2017;13:40:00;29339;96.3;42
06.09.2017;13:50:00;32961;101.9;43
06.09.2017;14:00:00;38155;107.5;45
06.09.2017;14:10:00;20070;111.8;40
06.09.2017;14:20:00;23683;115.4;41
06.09.2017;14:30:00;14838;118.8;39
06.09.2017;14:40:00;13273;121.2;38
06.09.2017;14:50:00;22232;124.4;38
06.09.2017;15:00:00;19243;127.9;38
06.09.2017;15:10:00;21540;131.7;40
06.09.2017;15:20:00;14496;134.1;37
06.09.2017;15:30:00;15664;136.7;37
06.09.2017;15:40:00;13698;138.9;36
06.09.2017;15:50:00;21483;142.0;38
06.09.2017;16:00:00;15946;144.7;36
06.09.2017;16:10:00;16707;147.3;36
06.09.2017;16:20:00;13299;149.5;36
06.09.2017;16:30:00;11774;151.7;36
06.09.2017;16:40:00;12006;153.8;37
06.09.2017;16:50:00;11992;155.7;39
06.09.2017;17:00:00;10747;157.4;36
06.09.2017;17:10:00;9279;158.9;36
06.09.2017;17:20:00;7225;160.1;38
06.09.2017;17:30:00;6836;161.3;37
06.09.2017;17:40:00;7460;162.6;36
06.09.2017;17:50:00;5972;163.7;38
06.09.2017;18:00:00;3975;164.4;37
06.09.2017;18:10:00;4922;165.2;39
06.09.2017;18:20:00;4460;166.0;37
06.09.2017;18:30:00;4093;166.6;39
06.09.2017;18:40:00;3695;167.3;37
06.09.2017;18:50:00;2989;167.8;38
06.09.2017;19:00:00;2449;168.2;39
06.09.2017;19:10:00;1260;168.5;37
06.09.2017;19:20:00;863;168.6;39
06.09.2017;19:30:00;433;168.7;39
06.09.2017;19:40:00;225;168.8;39
06.09.2017;19:50:00;59;168.8;39
06.09.2017;20:00:00;0;168.8;39
07.09.2017;06:55:00;6;0;30
07.09.2017;07:05:00;167;0;31
07.09.2017;07:15:00;380;0;33
07.09.2017;07:25:00;619;0.1;33
07.09.2017;07:35:00;945;0.3;34
07.09.2017;07:45:00;1360;0.5;35
07.09.2017;07:55:00;1619;0.7;35
07.09.2017;08:05:00;1700;1.0;35
07.09.2017;08:15:00;2278;1.3;36
07.09.2017;08:25:00;3386;1.9;37
07.09.2017;08:35:00;4200;2.5;37
07.09.2017;08:45:00;4468;3.3;36
07.09.2017;08:55:00;6472;4.3;37
07.09.2017;09:05:00;7680;5.5;38
07.09.2017;09:15:00;8927;7.0;36
07.09.2017;09:25:00;7258;8.2;35
07.09.2017;09:35:00;9532;9.7;38
07.09.2017;09:45:00;11571;11.5;38
07.09.2017;09:55:00;12383;13.5;37
07.09.2017;10:05:00;14416;15.8;35
07.09.2017;10:15:00;14614;18.3;35
07.09.2017;10:25:00;15330;21.0;37
07.09.2017;10:35:00;17859;23.8;36
07.09.2017;10:45:00;20558;27.0;37
07.09.2017;10:55:00;22307;30.9;39
07.09.2017;11:05:00;27283;35.2;41
07.09.2017;11:15:00;29210;39.9;41
07.09.2017;11:25:00;21525;44.6;40
07.09.2017;11:35:00;15449;47.3;36
07.09.2017;11:45:00;24491;52.0;41
07.09.2017;11:55:00;12979;54.4;36
07.09.2017;12:05:00;7129;55.8;38
07.09.2017;12:15:00;7013;56.9;37
07.09.2017;12:25:00;8897;58.3;36
07.09.2017;12:35:00;9886;60.0;38
07.09.2017;12:45:00;8553;61.5;38
07.09.2017;12:55:00;9053;62.9;36
07.09.2017;13:05:00;9144;64.5;36
07.09.2017;13:15:00;10379;66.1;37
07.09.2017;13:25:00;13360;68.2;38
07.09.2017;13:35:00;16062;70.8;36
07.09.2017;13:45:00;17972;73.7;36
07.09.2017;13:55:00;21247;77.1;38
07.09.2017;14:05:00;37811;82.2;44
07.09.2017;14:15:00;31732;87.3;43
07.09.2017;14:25:00;31559;92.6;43
07.09.2017;14:35:00;31918;97.7;43
07.09.2017;14:45:00;27101;102.6;42
07.09.2017;14:55:00;28996;107.5;43
07.09.2017;15:05:00;22764;110.9;39
07.09.2017;15:15:00;13679;113.9;37
07.09.2017;15:25:00;28659;117.5;41
07.09.2017;15:35:00;15245;120.8;38
07.09.2017;15:45:00;18301;123.2;39
07.09.2017;15:55:00;22003;126.7;40
07.09.2017;16:05:00;16111;129.5;37
07.09.2017;16:15:00;16521;132.2;36
07.09.2017;16:25:00;10226;134.5;36
07.09.2017;16:35:00;10191;136.4;36
07.09.2017;16:45:00;12092;138.5;36
07.09.2017;16:55:00;13214;140.7;36
07.09.2017;17:05:00;9321;142.4;36
07.09.2017;17:15:00;7283;143.7;38
07.09.2017;17:25:00;6171;144.8;37
07.09.2017;17:35:00;5179;145.7;38
07.09.2017;17:45:00;4580;146.5;38
07.09.2017;17:55:00;4212;147.2;38
07.09.2017;18:05:00;3847;147.8;38
07.09.2017;18:15:00;3516;148.4;39
07.09.2017;18:25:00;3139;149.0;37
07.09.2017;18:35:00;2788;149.5;39
07.09.2017;18:45:00;2478;149.9;39
07.09.2017;18:55:00;2121;150.3;37
07.09.2017;19:05:00;1741;150.6;39
07.09.2017;19:15:00;1230;150.8;39
07.09.2017;19:25:00;772;150.9;39
07.09.2017;19:35:00;447;151.0;39
07.09.2017;19:45:00;240;151.1;38
07.09.2017;19:55:00;17;151.1;39
08.09.2017;07:05:00;229;0;31
08.09.2017;07:15:00;433;0;33
08.09.2017;07:25:00;684;0.1;33
08.09.2017;07:35:00;1278;0.3;34
08.09.2017;07:45:00;2456;0.7;34
08.09.2017;07:55:00;3621;1.2;35
08.09.2017;08:05:00;4430;2.0;37
08.09.2017;08:15:00;7019;3.0;35
08.09.2017;08:25:00;6818;4.1;38
08.09.2017;08:35:00;7023;5.3;35
08.09.2017;08:45:00;5635;6.3;39
08.09.2017;08:55:00;7717;7.5;37
08.09.2017;09:05:00;7843;8.8;35
08.09.2017;09:15:00;8695;10.2;37
08.09.2017;09:25:00;10300;11.8;38
08.09.2017;09:45:00;16709;16.0;35
08.09.2017;09:55:00;32307;20.6;42
08.09.2017;10:05:00;18689;24.4;38
08.09.2017;10:15:00;23797;27.9;38
08.09.2017;10:25:00;25264;32.3;40
08.09.2017;10:35:00;22524;36.6;40
08.09.2017;10:45:00;37655;42.6;45
08.09.2017;10:55:00;40424;49.1;46
08.09.2017;11:05:00;39591;54.5;45
08.09.2017;11:15:00;37371;61.2;46
08.09.2017;11:25:00;40946;67.5;47
08.09.2017;11:35:00;20409;71.4;40
08.09.2017;11:45:00;26596;74.9;40
08.09.2017;11:55:00;34254;80.1;44
08.09.2017;12:05:00;35522;86.1;44
08.09.2017;12:15:00;41326;93.0;47
08.09.2017;12:25:00;40319;99.9;46
08.09.2017;12:35:00;36414;106.5;46
08.09.2017;12:45:00;36365;111.8;44
08.09.2017;12:55:00;30520;117.6;43
08.09.2017;13:05:00;21867;121.6;40
08.09.2017;13:15:00;32986;126.2;43
08.09.2017;13:25:00;33778;131.5;44
08.09.2017;13:35:00;20005;136.1;40
08.09.2017;13:45:00;33433;141.2;44
08.09.2017;13:55:00;30928;146.5;43
08.09.2017;14:05:00;28329;151.0;42
08.09.2017;14:15:00;28759;156.1;43
08.09.2017;14:25:00;30661;161.0;43
08.09.2017;14:35:00;29087;165.9;43
08.09.2017;14:45:00;27085;170.5;42
08.09.2017;14:55:00;22571;174.4;40
08.09.2017;15:05:00;23272;178.4;40
08.09.2017;15:15:00;20729;182.0;39
08.09.2017;15:25:00;19732;185.5;39
08.09.2017;15:35:00;19424;188.7;39
08.09.2017;15:45:00;18162;191.9;38
08.09.2017;15:55:00;17623;194.8;37
08.09.2017;16:05:00;14717;197.4;37
08.09.2017;16:15:00;15410;199.9;36
08.09.2017;16:25:00;12794;202.1;36
08.09.2017;16:35:00;11975;204.2;36
08.09.2017;16:45:00;11929;206.1;38
08.09.2017;16:55:00;11241;208.1;36
08.09.2017;17:05:00;9368;209.7;36
08.09.2017;17:15:00;7097;211.0;38
08.09.2017;17:25:00;6623;212.1;37
08.09.2017;17:35:00;6179;213.2;36
08.09.2017;17:45:00;5519;214.1;38
08.09.2017;17:55:00;4942;215.0;37
08.09.2017;18:05:00;4514;215.7;39
08.09.2017;18:15:00;4871;216.5;37
08.09.2017;18:25:00;4380;217.3;39
08.09.2017;18:35:00;3420;217.9;37
08.09.2017;18:45:00;2732;218.4;39
08.09.2017;18:55:00;2248;218.8;39
08.09.2017;19:05:00;1881;219.1;37
08.09.2017;19:15:00;1426;219.4;39
08.09.2017;19:25:00;763;219.5;39
08.09.2017;19:35:00;367;219.6;39
08.09.2017;19:45:00;155;219.6;39
08.09.2017;19:55:00;9;219.6;39
09.09.2017;07:00:00;37;0;31
09.09.2017;07:10:00;454;0;32
09.09.2017;07:20:00;1181;0.2;33
09.09.2017;07:30:00;2401;0.5;34
09.09.2017;07:40:00;4066;1.2;34
09.09.2017;07:50:00;3858;1.8;36
09.09.2017;08:00:00;2390;2.3;37
09.09.2017;08:10:00;1743;2.6;38
09.09.2017;08:20:00;1209;2.8;38
09.09.2017;08:30:00;784;3.0;38
09.09.2017;08:40:00;1035;3.1;38
09.09.2017;08:50:00;772;3.3;39
09.09.2017;09:00:00;795;3.4;39
09.09.2017;09:10:00;930;3.5;39
09.09.2017;09:20:00;1154;3.7;39
09.09.2017;09:30:00;3247;4.1;36
09.09.2017;09:40:00;8460;5.3;37
09.09.2017;09:50:00;10317;7.0;38
09.09.2017;10:00:00;8208;8.2;37
09.09.2017;10:10:00;6447;9.5;35
09.09.2017;10:20:00;4690;10.4;39
09.09.2017;10:30:00;2482;10.8;36
09.09.2017;10:40:00;2963;11.3;37
09.09.2017;10:50:00;2780;11.8;38
09.09.2017;11:00:00;2420;12.2;37
09.09.2017;11:10:00;1808;12.5;37
09.09.2017;11:20:00;2811;12.9;38
09.09.2017;11:30:00;5166;13.6;37
09.09.2017;11:40:00;5743;14.5;37
09.09.2017;11:50:00;4405;15.4;36
09.09.2017;12:00:00;4504;16.1;38
09.09.2017;12:10:00;10423;17.4;36
09.09.2017;12:20:00;6569;18.6;37
09.09.2017;12:30:00;6251;19.6;35
09.09.2017;12:40:00;6492;20.7;38
09.09.2017;12:50:00;5872;21.7;36
09.09.2017;13:00:00;5976;22.7;37
09.09.2017;13:10:00;4365;23.5;37
09.09.2017;13:20:00;6503;24.4;37
09.09.2017;13:30:00;5381;25.4;37
09.09.2017;13:40:00;10730;27.0;35
09.09.2017;13:50:00;6990;28.4;38
09.09.2017;14:00:00;5971;29.4;37
09.09.2017;14:10:00;6027;30.4;36
09.09.2017;14:20:00;6237;31.5;38
09.09.2017;14:30:00;6475;32.5;36
09.09.2017;14:40:00;5738;33.5;37
09.09.2017;14:50:00;4580;34.3;37
09.09.2017;15:00:00;4669;35.0;38
09.09.2017;15:10:00;4515;35.8;37
09.09.2017;15:20:00;5065;36.6;38
09.09.2017;15:30:00;4458;37.4;37
09.09.2017;15:40:00;5444;38.3;38
09.09.2017;15:50:00;4532;39.1;37
09.09.2017;16:00:00;4116;39.8;39
09.09.2017;16:10:00;3986;40.4;37
09.09.2017;16:20:00;2862;41.0;38
09.09.2017;16:30:00;4382;41.6;36
09.09.2017;16:40:00;3949;42.3;38
09.09.2017;16:50:00;4042;43.0;37
09.09.2017;17:00:00;3370;43.6;37
09.09.2017;17:10:00;3867;44.2;38
09.09.2017;17:20:00;3144;44.7;36
09.09.2017;17:30:00;2671;45.2;38
09.09.2017;17:40:00;2452;45.6;39
09.09.2017;17:50:00;1960;46.0;36
09.09.2017;18:00:00;1798;46.3;38
09.09.2017;18:10:00;1953;46.6;38
09.09.2017;18:20:00;1561;46.9;39
09.09.2017;18:30:00;1539;47.2;36
09.09.2017;18:40:00;1214;47.4;38
09.09.2017;18:50:00;1053;47.6;38
09.09.2017;19:00:00;720;47.7;39
09.09.2017;19:10:00;594;47.8;39
09.09.2017;19:20:00;277;47.8;39
09.09.2017;19:30:00;147;47.9;36
09.09.2017;19:40:00;6;47.9;38
10.09.2017;07:05:00;10;0;30
10.09.2017;07:15:00;146;0;31
10.09.2017;07:25:00;294;0;32
10.09.2017;07:35:00;484;0.1;33
10.09.2017;07:45:00;675;0.2;33
10.09.2017;07:55:00;768;0.3;34
10.09.2017;08:05:00;877;0.5;34
10.09.2017;08:15:00;727;0.6;35
10.09.2017;08:25:00;790;0.7;35
10.09.2017;08:35:00;1073;0.9;35
10.09.2017;08:45:00;1243;1.1;36
10.09.2017;08:55:00;1405;1.3;36
10.09.2017;09:05:00;2270;1.6;37
10.09.2017;09:15:00;2610;2.1;38
10.09.2017;09:25:00;3576;2.6;36
10.09.2017;09:35:00;4318;3.3;37
10.09.2017;09:45:00;6352;4.3;37
10.09.2017;09:55:00;8202;5.6;38
10.09.2017;10:05:00;8488;7.0;37
10.09.2017;10:15:00;9302;8.5;36
10.09.2017;10:25:00;8859;10.0;35
10.09.2017;10:35:00;7688;11.3;38
10.09.2017;10:45:00;10926;12.8;38
10.09.2017;10:55:00;12141;14.9;36
10.09.2017;11:05:00;12847;16.8;35
10.09.2017;11:15:00;16128;19.5;36
10.09.2017;11:25:00;18551;22.5;36
10.09.2017;11:35:00;22708;26.0;37
10.09.2017;11:45:00;22157;30.1;39
10.09.2017;11:55:00;22396;33.6;38
10.09.2017;12:05:00;27891;38.0;41
10.09.2017;12:15:00;26178;42.6;41
10.09.2017;12:25:00;24548;46.8;40
10.09.2017;12:35:00;16809;50.1;37
10.09.2017;12:45:00;13163;52.5;36
10.09.2017;12:55:00;16366;55.0;36
10.09.2017;13:05:00;14911;57.5;35
10.09.2017;13:15:00;9317;59.3;37
10.09.2017;13:25:00;11238;60.9;38
10.09.2017;13:35:00;14527;63.2;35
10.09.2017;13:45:00;15188;65.7;39
10.09.2017;13:55:00;16355;68.7;36
10.09.2017;14:05:00;19159;71.7;36
10.09.2017;14:15:00;19525;74.9;37
10.09.2017;14:25:00;17843;77.9;36
10.09.2017;14:35:00;16508;80.8;35
10.09.2017;14:45:00;16979;83.6;36
10.09.2017;14:55:00;18068;86.5;36
10.09.2017;15:05:00;16651;89.4;35
10.09.2017;15:15:00;15313;92.0;34
10.09.2017;15:25:00;14612;94.4;37
10.09.2017;15:35:00;14179;96.8;36
10.09.2017;15:45:00;14223;99.1;35
10.09.2017;15:55:00;13994;101.5;38
10.09.2017;16:05:00;13844;103.8;35
10.09.2017;16:15:00;11309;105.8;35
10.09.2017;16:25:00;8818;107.4;37
10.09.2017;16:35:00;7164;108.6;37
10.09.2017;16:45:00;6807;109.8;36
10.09.2017;16:55:00;5958;110.9;38
10.09.2017;17:05:00;4848;111.7;37
10.09.2017;17:15:00;5144;112.5;38
10.09.2017;17:25:00;5689;113.4;37
10.09.2017;17:35:00;5562;114.4;36
10.09.2017;17:45:00;5525;115.3;38
10.09.2017;17:55:00;5508;116.2;36
10.09.2017;18:05:00;6172;117.2;38
10.09.2017;18:15:00;3698;117.9;37
10.09.2017;18:25:00;2333;118.4;38
10.09.2017;18:35:00;2765;118.8;39
10.09.2017;18:45:00;1945;119.2;36
10.09.2017;18:55:00;1403;119.4;38
10.09.2017;19:05:00;1108;119.6;38
10.09.2017;19:15:00;1157;119.8;38
10.09.2017;19:25:00;968;120.0;39
10.09.2017;19:35:00;336;120.1;39
10.09.2017;19:45:00;66;120.1;37
10.09.2017;19:55:00;5;120.1;37
11.09.2017;06:55:00;137;0;30
11.09.2017;07:05:00;312;0;31
11.09.2017;07:15:00;749;0.1;32
11.09.2017;07:25:00;1140;0.3;33
11.09.2017;07:35:00;1961;0.5;33
11.09.2017;07:45:00;2458;0.9;34
11.09.2017;07:55:00;3877;1.5;35
11.09.2017;08:05:00;4863;2.3;37
11.09.2017;08:15:00;5025;3.2;37
11.09.2017;08:25:00;7490;4.4;38
11.09.2017;08:35:00;4752;5.1;35
11.09.2017;08:45:00;8119;6.2;38
11.09.2017;08:55:00;7448;7.6;36
11.09.2017;09:05:00;6841;8.9;35
11.09.2017;09:15:00;6875;10.1;38
11.09.2017;09:25:00;9079;11.3;38
11.09.2017;09:35:00;15018;13.7;35
11.09.2017;09:45:00;13176;15.9;38
11.09.2017;09:55:00;15663;18.4;36
11.09.2017;10:05:00;20280;21.4;37
11.09.2017;10:15:00;14356;23.8;35
11.09.2017;10:25:00;15362;26.2;36
11.09.2017;10:35:00;12036;28.4;37
11.09.2017;10:45:00;12289;30.4;36
11.09.2017;10:55:00;28177;35.0;41
11.09.2017;11:05:00;47489;42.5;48
11.09.2017;11:15:00;35337;49.2;44
11.09.2017;11:25:00;43902;55.7;46
11.09.2017;11:35:00;42262;63.3;48
11.09.2017;11:45:00;25356;69.6;43
11.09.2017;11:55:00;16687;72.4;39
11.09.2017;12:05:00;41035;78.5;46
11.09.2017;12:15:00;21119;84.3;42
11.09.2017;12:25:00;5779;85.7;40
11.09.2017;12:35:00;8591;86.9;39
11.09.2017;12:45:00;20449;90.4;39
11.09.2017;12:55:00;15556;93.1;37
11.09.2017;13:05:00;10441;95.2;37
11.09.2017;13:15:00;10177;96.8;37
11.09.2017;13:25:00;11430;98.6;38
11.09.2017;13:35:00;20837;101.4;37
11.09.2017;13:45:00;3743;102.5;37
11.09.2017;13:55:00;4530;103.2;39
11.09.2017;14:05:00;4431;103.9;36
11.09.2017;14:15:00;3580;104.6;38
11.09.2017;14:25:00;4663;105.3;38
11.09.2017;14:35:00;5217;106.1;38
11.09.2017;14:45:00;3632;107.0;36
11.09.2017;14:55:00;1966;107.3;38
11.09.2017;15:05:00;2019;107.7;39
11.09.2017;15:15:00;2354;108.0;39
11.09.2017;15:25:00;3227;108.5;37
11.09.2017;15:35:00;4177;109.3;38
11.09.2017;15:45:00;9049;110.5;37
11.09.2017;15:55:00;13245;112.5;35
11.09.2017;16:05:00;12817;114.6;38
11.09.2017;16:15:00;11701;116.6;36
11.09.2017;16:25:00;11757;118.6;35
11.09.2017;16:35:00;9457;120.3;36
11.09.2017;16:45:00;11197;122.1;37
11.09.2017;16:55:00;9514;123.8;38
11.09.2017;17:05:00;8928;125.4;36
11.09.2017;17:15:00;6515;126.6;35
11.09.2017;17:25:00;3264;127.3;37
11.09.2017;17:35:00;821;127.6;38
11.09.2017;17:45:00;969;127.8;39
11.09.2017;17:55:00;5049;128.4;36
11.09.2017;18:05:00;7685;129.7;38
11.09.2017;18:15:00;7327;130.8;37
11.09.2017;18:25:00;2514;131.4;36
11.09.2017;18:35:00;912;131.6;38
11.09.2017;18:55:00;559;131.9;38
11.09.2017;19:05:00;808;132.0;38
11.09.2017;19:15:00;1150;132.2;39
11.09.2017;19:25:00;926;132.4;38
11.09.2017;19:35:00;406;132.4;38
11.09.2017;19:45:00;72;132.5;38
12.09.2017;07:05:00;0;0;29
12.09.2017;07:15:00;150;0;30
12.09.2017;07:25:00;376;0;31
12.09.2017;07:35:00;918;0.1;32
12.09.2017;07:45:00;1535;0.4;33
12.09.2017;07:55:00;2147;0.7;33
12.09.2017;08:05:00;2207;1.1;34
12.09.2017;08:15:00;2105;1.4;35
12.09.2017;08:25:00;4165;2.0;36
12.09.2017;08:35:00;6432;3.0;38
12.09.2017;08:45:00;9151;4.4;37
12.09.2017;08:55:00;10872;6.5;35
12.09.2017;09:05:00;11285;8.4;35
12.09.2017;09:15:00;8577;9.8;37
12.09.2017;09:25:00;6268;10.8;36
12.09.2017;09:35:00;10514;12.4;35
12.09.2017;09:45:00;10068;14.2;35
12.09.2017;09:55:00;13743;16.4;36
12.09.2017;10:05:00;15322;19.8;36
12.09.2017;10:15:00;18043;22.6;37
12.09.2017;10:25:00;45384;29.8;48
12.09.2017;10:35:00;27803;35.4;42
12.09.2017;10:45:00;18533;39.1;38
12.09.2017;10:55:00;22398;42.6;38
12.09.2017;11:05:00;21409;46.5;39
12.09.2017;11:15:00;20787;49.4;37
12.09.2017;11:25:00;38993;54.6;44
12.09.2017;11:35:00;13776;57.9;36
12.09.2017;11:45:00;8654;59.7;38
12.09.2017;11:55:00;12018;61.2;37
12.09.2017;12:05:00;27773;66.1;41
12.09.2017;12:15:00;19571;69.8;38
12.09.2017;12:25:00;4918;71.1;37
12.09.2017;12:35:00;7249;72.3;37
12.09.2017;12:45:00;10029;74.1;37
12.09.2017;12:55:00;19909;76.9;39
12.09.2017;13:05:00;22183;82.0;40
12.09.2017;13:15:00;25047;85.8;39
12.09.2017;13:25:00;38250;91.0;44
12.09.2017;13:35:00;35979;96.9;44
12.09.2017;13:45:00;36900;103.0;44
12.09.2017;13:55:00;36667;109.1;45
12.09.2017;14:05:00;10491;111.5;37
12.09.2017;14:15:00;22104;114.3;40
12.09.2017;14:25:00;16967;116.9;37
12.09.2017;14:35:00;8208;119.6;36
12.09.2017;14:45:00;7331;120.8;39
12.09.2017;14:55:00;15649;122.9;36
12.09.2017;15:05:00;24405;126.0;40
12.09.2017;15:15:00;25030;130.3;41
12.09.2017;15:25:00;22581;134.2;40
12.09.2017;15:35:00;17077;137.4;38
12.09.2017;15:45:00;6670;138.7;38
12.09.2017;15:55:00;9158;140.3;36
12.09.2017;16:05:00;4275;141.0;38
12.09.2017;16:15:00;16960;143.5;38
12.09.2017;16:25:00;16568;146.0;35
12.09.2017;16:35:00;12277;148.2;38
12.09.2017;16:45:00;6615;149.6;36
12.09.2017;16:55:00;7486;150.9;36
12.09.2017;17:05:00;4973;151.8;38
12.09.2017;17:15:00;3608;152.5;37
12.09.2017;17:25:00;2923;153.0;38
12.09.2017;17:35:00;2474;153.4;38
12.09.2017;17:45:00;3039;153.8;38
12.09.2017;17:55:00;4332;154.5;37
12.09.2017;18:05:00;2253;154.9;38
12.09.2017;18:15:00;2939;155.4;37
12.09.2017;18:25:00;2708;155.9;38
12.09.2017;18:35:00;1353;156.2;38
12.09.2017;18:45:00;702;156.4;39
12.09.2017;18:55:00;936;156.5;39
12.09.2017;19:05:00;793;156.7;37
12.09.2017;19:15:00;874;156.8;38
12.09.2017;19:25:00;271;156.9;38
12.09.2017;19:35:00;20;156.9;38
13.09.2017;06:45:00;4;0;26
13.09.2017;06:55:00;0;0;30
13.09.2017;07:05:00;270;0;31
13.09.2017;07:15:00;664;0.1;32
13.09.2017;07:25:00;1032;0.2;33
13.09.2017;07:35:00;1832;0.5;33
13.09.2017;07:45:00;2425;0.9;34
13.09.2017;07:55:00;2948;1.3;34
13.09.2017;08:05:00;3485;1.9;36
13.09.2017;08:15:00;3843;2.5;38
13.09.2017;08:25:00;6879;3.5;36
13.09.2017;08:35:00;6534;4.7;38
13.09.2017;08:45:00;6516;5.8;35
13.09.2017;08:55:00;5565;6.7;38
13.09.2017;09:05:00;8286;7.9;37
13.09.2017;09:15:00;7537;9.1;35
13.09.2017;09:25:00;10225;10.8;35
13.09.2017;09:35:00;10489;12.6;37
13.09.2017;09:45:00;11786;14.6;37
13.09.2017;09:55:00;19461;17.3;38
13.09.2017;10:05:00;36583;22.7;43
13.09.2017;10:15:00;21938;27.4;39
13.09.2017;10:25:00;15419;30.0;35
13.09.2017;10:35:00;17573;32.4;39
13.09.2017;10:45:00;14819;35.4;36
13.09.2017;10:55:00;23335;38.7;37
13.09.2017;11:05:00;11473;41.4;35
13.09.2017;11:15:00;6756;42.5;38
13.09.2017;11:25:00;12371;44.4;35
13.09.2017;11:35:00;18916;47.4;38
13.09.2017;11:45:00;19987;50.8;38
13.09.2017;11:55:00;11614;53.2;35
13.09.2017;12:05:00;15529;55.6;36
13.09.2017;12:15:00;13268;58.1;35
13.09.2017;12:25:00;12706;60.0;35
13.09.2017;12:35:00;9396;61.8;38
13.09.2017;12:45:00;8629;63.2;37
13.09.2017;12:55:00;9336;64.7;36
13.09.2017;13:05:00;7694;66.1;35
13.09.2017;13:15:00;12250;68.0;36
13.09.2017;13:25:00;15749;70.4;38
13.09.2017;13:35:00;18823;73.0;39
13.09.2017;13:45:00;16777;76.0;36
13.09.2017;13:55:00;20810;79.1;36
13.09.2017;14:05:00;17903;82.3;37
13.09.2017;14:15:00;17848;85.4;36
13.09.2017;14:25:00;18253;88.3;36
13.09.2017;14:35:00;16542;91.4;36
13.09.2017;14:45:00;16474;94.1;35
13.09.2017;14:55:00;13688;96.6;37
13.09.2017;15:05:00;15560;99.2;36
13.09.2017;15:15:00;10909;101.3;35
13.09.2017;15:25:00;6282;102.4;38
13.09.2017;15:35:00;6232;103.5;36
13.09.2017;15:45:00;6217;104.6;38
13.09.2017;15:55:00;5807;105.6;37
13.09.2017;16:05:00;5074;106.4;38
13.09.2017;16:15:00;5773;107.3;37
13.09.2017;16:25:00;4894;108.2;36
13.09.2017;16:35:00;2739;108.8;37
13.09.2017;16:45:00;2931;109.3;38
13.09.2017;16:55:00;2190;109.7;37
13.09.2017;17:05:00;2438;110.1;37
13.09.2017;17:15:00;1699;110.4;38
13.09.2017;17:25:00;1100;110.6;38
13.09.2017;17:35:00;3090;111.0;38
13.09.2017;17:45:00;4818;111.8;37
13.09.2017;17:55:00;5231;112.6;38
13.09.2017;18:05:00;4419;113.3;37
13.09.2017;18:15:00;3021;113.9;39
13.09.2017;18:25:00;2154;114.3;36
13.09.2017;18:35:00;1826;114.6;38
13.09.2017;18:45:00;1785;114.9;38
13.09.2017;18:55:00;1137;115.1;38
13.09.2017;19:05:00;709;115.3;39
13.09.2017;19:15:00;546;115.4;39
13.09.2017;19:25:00;290;115.4;36
13.09.2017;19:35:00;158;115.5;38
13.09.2017;19:45:00;0;115.5;38
14.09.2017;06:55:00;0;0;30
14.09.2017;07:05:00;245;0;30
14.09.2017;07:15:00;456;0;32
14.09.2017;07:25:00;683;0.1;32
14.09.2017;07:35:00;1377;0.3;33
14.09.2017;07:45:00;2739;0.7;33
14.09.2017;07:55:00;8181;1.8;36
14.09.2017;08:05:00;12119;3.7;35
14.09.2017;08:15:00;13670;6.0;36
14.09.2017;08:25:00;16071;8.5;38
14.09.2017;08:35:00;22144;11.8;37
14.09.2017;08:45:00;23134;15.9;39
14.09.2017;08:55:00;25931;20.1;40
14.09.2017;09:05:00;27032;24.9;41
14.09.2017;09:15:00;9827;27.6;35
14.09.2017;09:25:00;12219;29.4;39
14.09.2017;09:35:00;32507;34.4;43
14.09.2017;09:45:00;7740;37.1;36
14.09.2017;09:55:00;4330;38.0;38
14.09.2017;10:05:00;3720;38.7;37
14.09.2017;10:15:00;2795;39.3;38
14.09.2017;10:25:00;5774;40.0;38
14.09.2017;10:35:00;4830;40.6;38
14.09.2017;10:45:00;3875;41.2;38
14.09.2017;10:55:00;11968;42.7;35
14.09.2017;11:05:00;3552;43.4;37
14.09.2017;11:15:00;5622;44.3;36
14.09.2017;11:25:00;2519;44.8;37
14.09.2017;11:35:00;3458;45.4;38
14.09.2017;11:45:00;3793;46.0;36
14.09.2017;11:55:00;2960;46.5;38
14.09.2017;12:05:00;3529;47.0;38
14.09.2017;12:15:00;5813;47.9;36
14.09.2017;12:25:00;3494;48.6;38
14.09.2017;12:35:00;3499;49.2;36
14.09.2017;12:45:00;2996;49.7;37
14.09.2017;12:55:00;2884;50.2;38
14.09.2017;13:05:00;2840;50.7;36
14.09.2017;13:15:00;2571;51.2;38
14.09.2017;13:25:00;3392;51.7;38
14.09.2017;13:35:00;3674;52.3;36
14.09.2017;13:45:00;2782;52.8;37
14.09.2017;13:55:00;2239;53.2;38
14.09.2017;14:05:00;3663;53.7;37
14.09.2017;14:15:00;3604;54.3;37
14.09.2017;14:25:00;8088;55.4;37
14.09.2017;14:35:00;6789;56.7;37
14.09.2017;14:45:00;7785;58.1;36
14.09.2017;14:55:00;8541;59.4;37
14.09.2017;15:05:00;13696;61.4;38
14.09.2017;15:15:00;8839;63.3;36
14.09.2017;15:25:00;4761;64.1;38
14.09.2017;15:35:00;8902;65.4;36
14.09.2017;15:45:00;10024;67.0;36
14.09.2017;15:55:00;9573;68.6;36
14.09.2017;16:05:00;12338;71.0;35
14.09.2017;16:15:00;12819;73.0;37
14.09.2017;16:25:00;9136;74.5;38
14.09.2017;16:35:00;12791;76.4;37
14.09.2017;16:45:00;10982;78.7;35
14.09.2017;16:55:00;6485;80.0;38
14.09.2017;17:05:00;4347;80.8;36
14.09.2017;17:15:00;3134;81.3;38
14.09.2017;17:25:00;2538;81.8;38
14.09.2017;17:35:00;2203;82.2;37
14.09.2017;17:45:00;2109;82.5;37
14.09.2017;17:55:00;1971;82.8;38
14.09.2017;18:05:00;1941;83.2;39
14.09.2017;18:15:00;2592;83.6;36
14.09.2017;18:25:00;2640;84.0;38
14.09.2017;18:35:00;2352;84.4;39
14.09.2017;18:45:00;2526;84.8;36
14.09.2017;18:55:00;997;85.0;37
14.09.2017;19:05:00;663;85.2;38
14.09.2017;19:15:00;422;85.2;38
14.09.2017;19:25:00;764;85.4;38
14.09.2017;19:35:00;169;85.4;39
14.09.2017;19:45:00;5;85.4;38
15.09.2017;06:55:00;17;0;29
15.09.2017;07:05:00;263;0;30
15.09.2017;07:15:00;557;0.1;31
15.09.2017;07:25:00;866;0.2;32
15.09.2017;07:35:00;1523;0.4;33
15.09.2017;07:45:00;2940;0.8;33
15.09.2017;07:55:00;7561;1.9;36
15.09.2017;08:05:00;11994;3.7;35
15.09.2017;08:15:00;13796;5.9;35
15.09.2017;08:25:00;16087;8.5;37
15.09.2017;08:35:00;21046;11.7;35
15.09.2017;08:45:00;25851;15.9;39
15.09.2017;08:55:00;27622;20.4;40
15.09.2017;09:05:00;29461;25.3;41
15.09.2017;09:15:00;30721;30.3;42
15.09.2017;09:25:00;32037;35.6;42
15.09.2017;09:35:00;33523;41.1;43
15.09.2017;09:45:00;34925;46.9;43
15.09.2017;09:55:00;36156;52.9;44
15.09.2017;10:05:00;37407;59.0;44
15.09.2017;10:15:00;38320;65.4;45
15.09.2017;10:25:00;39231;71.8;45
15.09.2017;10:35:00;39498;78.4;45
15.09.2017;10:45:00;39590;85.0;46
15.09.2017;10:55:00;39579;91.6;46
15.09.2017;11:05:00;39736;98.2;46
15.09.2017;11:15:00;39765;104.9;46
15.09.2017;11:25:00;40382;111.6;46
15.09.2017;11:35:00;41360;118.5;47
15.09.2017;11:45:00;43440;125.4;47
15.09.2017;11:55:00;16165;128.4;39
15.09.2017;12:05:00;42622;133.3;45
15.09.2017;12:15:00;20993;137.5;39
15.09.2017;12:25:00;17351;140.9;38
15.09.2017;12:35:00;18080;143.8;37
15.09.2017;12:45:00;14992;146.4;37
15.09.2017;12:55:00;15846;148.9;38
15.09.2017;13:05:00;15422;151.7;36
15.09.2017;13:15:00;17245;154.5;36
15.09.2017;13:25:00;23355;158.5;40
15.09.2017;13:35:00;46408;164.9;47
15.09.2017;13:45:00;14413;167.3;36
15.09.2017;13:55:00;13858;169.7;36
15.09.2017;14:05:00;14748;172.1;36
15.09.2017;14:15:00;28090;176.5;41
15.09.2017;14:25:00;16115;179.3;36
15.09.2017;14:35:00;14222;181.6;38
15.09.2017;14:45:00;14606;184.6;37
15.09.2017;14:55:00;14808;187.7;37
15.09.2017;15:05:00;23455;191.9;39
15.09.2017;15:15:00;19714;196.0;39
15.09.2017;15:25:00;18711;199.0;37
15.09.2017;15:35:00;17335;201.8;35
15.09.2017;15:45:00;16417;204.7;36
15.09.2017;15:55:00;16461;207.5;35
15.09.2017;16:05:00;15431;210.0;37
15.09.2017;16:15:00;13407;212.3;38
15.09.2017;16:25:00;12417;214.5;35
15.09.2017;16:35:00;12152;216.6;35
15.09.2017;16:45:00;11265;218.4;37
15.09.2017;16:55:00;8987;220.1;38
15.09.2017;17:05:00;7443;221.4;36
15.09.2017;17:15:00;5743;222.4;37
15.09.2017;17:25:00;4525;223.2;37
15.09.2017;17:35:00;4985;224.0;37
15.09.2017;17:45:00;4546;224.8;37
15.09.2017;17:55:00;4614;225.6;38
15.09.2017;18:05:00;4122;226.3;37
15.09.2017;18:15:00;3966;227.0;39
15.09.2017;18:25:00;3587;227.6;37
15.09.2017;18:35:00;3450;228.2;38
15.09.2017;18:45:00;3169;228.7;37
15.09.2017;18:55:00;2042;229.1;37
15.09.2017;19:05:00;1227;229.4;38
15.09.2017;19:15:00;1226;229.6;38
15.09.2017;19:25:00;354;229.6;39
15.09.2017;19:35:00;136;229.7;39
15.09.2017;19:45:00;0;229.7;38
16.09.2017;07:00:00;5;0;29
16.09.2017;07:10:00;131;0;30
16.09.2017;07:20:00;448;0;31
16.09.2017;07:30:00;1006;0.2;32
16.09.2017;07:40:00;1963;0.4;33
16.09.2017;07:50:00;2935;0.9;33
16.09.2017;08:00:00;3626;1.5;34
16.09.2017;08:10:00;4636;2.2;36
16.09.2017;08:20:00;5503;3.1;38
16.09.2017;08:30:00;9250;4.4;36
16.09.2017;08:40:00;10209;6.1;35
16.09.2017;08:50:00;12996;8.2;35
16.09.2017;09:00:00;9850;9.8;38
16.09.2017;09:10:00;16108;12.1;38
16.09.2017;09:20:00;33350;17.5;42
16.09.2017;09:30:00;40542;23.6;45
16.09.2017;09:40:00;39860;30.4;45
16.09.2017;09:50:00;40526;37.2;45
16.09.2017;10:00:00;20232;42.0;39
16.09.2017;10:10:00;38853;47.5;44
16.09.2017;10:20:00;37927;53.9;44
16.09.2017;10:30:00;38664;60.3;45
16.09.2017;10:40:00;40455;67.0;46
16.09.2017;10:50:00;39149;73.6;45
16.09.2017;11:00:00;38980;80.1;45
16.09.2017;11:10:00;38367;86.5;45
16.09.2017;11:20:00;38889;92.9;45
16.09.2017;11:30:00;39114;99.4;46
16.09.2017;11:40:00;39819;106.1;46
16.09.2017;11:50:00;22673;110.6;40
16.09.2017;12:00:00;28528;115.3;41
16.09.2017;12:10:00;20223;118.8;39
16.09.2017;12:20:00;19473;122.2;38
16.09.2017;12:30:00;22145;125.7;39
16.09.2017;12:40:00;40104;131.9;45
16.09.2017;12:50:00;15918;135.9;38
16.09.2017;13:00:00;19343;139.0;37
16.09.2017;13:10:00;33879;143.5;41
16.09.2017;13:20:00;29640;149.0;42
16.09.2017;13:30:00;18041;152.1;38
16.09.2017;13:40:00;26291;155.7;39
16.09.2017;13:50:00;41031;162.3;46
16.09.2017;14:00:00;36395;167.9;44
16.09.2017;14:10:00;27310;173.3;42
16.09.2017;14:20:00;36672;178.3;44
16.09.2017;14:30:00;30176;182.8;41
16.09.2017;14:40:00;28920;187.3;42
16.09.2017;14:50:00;28768;192.1;41
16.09.2017;15:00:00;15741;195.2;37
16.09.2017;15:10:00;31325;200.4;42
16.09.2017;15:20:00;29562;205.1;42
16.09.2017;15:30:00;14946;207.6;38
16.09.2017;15:40:00;10596;209.2;38
16.09.2017;15:50:00;22227;212.1;38
16.09.2017;16:00:00;15328;214.9;36
16.09.2017;16:10:00;13499;217.3;37
16.09.2017;16:20:00;11566;219.3;36
16.09.2017;16:30:00;4245;220.0;38
16.09.2017;16:40:00;5839;221.0;37
16.09.2017;16:50:00;6475;222.1;38
16.09.2017;17:00:00;8771;223.5;37
16.09.2017;17:10:00;10733;225.3;36
16.09.2017;17:20:00;7492;226.7;36
16.09.2017;17:30:00;6116;227.7;38
16.09.2017;17:40:00;6855;229.0;36
16.09.2017;17:50:00;5227;229.8;38
16.09.2017;18:00:00;3242;230.5;37
16.09.2017;18:10:00;2074;230.9;38
16.09.2017;18:20:00;1596;231.2;38
16.09.2017;18:30:00;1130;231.4;39
16.09.2017;18:40:00;499;231.5;39
16.09.2017;18:50:00;219;231.6;38
16.09.2017;19:00:00;0;231.6;38
17.09.2017;07:05:00;0;0;29
17.09.2017;07:15:00;171;0;30
17.09.2017;07:25:00;432;0;31
17.09.2017;07:35:00;1000;0.2;32
17.09.2017;07:45:00;2139;0.5;32
17.09.2017;07:55:00;3142;1.0;33
17.09.2017;08:05:00;2976;1.5;34
17.09.2017;08:15:00;4021;2.1;35
17.09.2017;08:25:00;5669;3.0;38
17.09.2017;08:35:00;7597;4.2;35
17.09.2017;08:45:00;10129;5.7;35
17.09.2017;08:55:00;8669;7.4;37
17.09.2017;09:05:00;11144;9.4;37
17.09.2017;09:15:00;7235;10.6;37
17.09.2017;09:25:00;10115;12.2;35
17.09.2017;09:35:00;12060;14.1;35
17.09.2017;09:45:00;12185;16.1;36
17.09.2017;09:55:00;14606;18.4;37
17.09.2017;10:05:00;13273;20.6;37
17.09.2017;10:15:00;16566;23.0;38
17.09.2017;10:25:00;31233;27.0;39
17.09.2017;10:35:00;30469;32.7;42
17.09.2017;10:45:00;23687;36.5;37
17.09.2017;10:55:00;13962;39.8;35
17.09.2017;11:05:00;12673;42.0;36
17.09.2017;11:15:00;21738;44.8;39
17.09.2017;11:25:00;16118;47.6;36
17.09.2017;11:35:00;19034;50.3;38
17.09.2017;11:45:00;44893;56.9;47
17.09.2017;11:55:00;11149;60.5;36
17.09.2017;12:05:00;48935;67.6;49
17.09.2017;12:15:00;12498;71.6;37
17.09.2017;12:25:00;45661;77.5;47
17.09.2017;12:35:00;32803;83.4;44
17.09.2017;12:45:00;43103;89.6;47
17.09.2017;12:55:00;39972;96.3;46
17.09.2017;13:05:00;38000;102.6;45
17.09.2017;13:15:00;38306;109.0;45
17.09.2017;13:25:00;24539;112.5;41
17.09.2017;13:35:00;19653;115.5;38
17.09.2017;13:45:00;36736;121.0;44
17.09.2017;13:55:00;10952;122.9;37
17.09.2017;14:05:00;13685;125.5;37
17.09.2017;14:15:00;25568;129.0;41
17.09.2017;14:25:00;9924;131.0;37
17.09.2017;14:35:00;32840;135.9;42
17.09.2017;14:45:00;10631;137.7;37
17.09.2017;14:55:00;25524;140.7;38
17.09.2017;15:05:00;27878;145.4;41
17.09.2017;15:15:00;25872;149.7;40
17.09.2017;15:25:00;11551;151.9;36
17.09.2017;15:35:00;9325;153.6;36
17.09.2017;15:45:00;9940;155.1;38
17.09.2017;15:55:00;15044;157.4;38
17.09.2017;16:05:00;10339;159.3;37
17.09.2017;16:15:00;7962;160.7;36
17.09.2017;16:25:00;6419;161.9;38
17.09.2017;16:35:00;6310;162.9;37
17.09.2017;16:45:00;2466;163.5;39
17.09.2017;16:55:00;2865;163.9;36
17.09.2017;17:05:00;3482;164.5;38
17.09.2017;17:15:00;3585;165.0;38
17.09.2017;17:25:00;9633;166.2;38
17.09.2017;17:35:00;9867;168.2;35
17.09.2017;17:45:00;5433;169.3;39
17.09.2017;17:55:00;3505;169.9;37
17.09.2017;18:05:00;2425;170.4;38
17.09.2017;18:15:00;1642;170.7;38
17.09.2017;18:25:00;1442;170.9;39
17.09.2017;18:35:00;1540;171.2;37
17.09.2017;18:45:00;1181;171.4;38
17.09.2017;18:55:00;832;171.5;38
17.09.2017;19:05:00;735;171.7;38
17.09.2017;19:15:00;415;171.7;38
17.09.2017;19:25:00;115;171.8;38
17.09.2017;19:35:00;6;171.8;38
18.09.2017;07:05:00;5;0;28
18.09.2017;07:15:00;251;0;30
18.09.2017;07:25:00;427;0;31
18.09.2017;07:35:00;591;0.1;32
18.09.2017;07:45:00;549;0.2;32
18.09.2017;07:55:00;1174;0.4;33
18.09.2017;08:05:00;817;0.6;33
18.09.2017;08:15:00;1771;0.8;34
18.09.2017;08:25:00;6649;1.7;36
18.09.2017;08:35:00;19148;4.4;37
18.09.2017;08:45:00;11026;6.5;37
18.09.2017;08:55:00;10228;9.0;35
18.09.2017;09:05:00;14156;11.1;36
18.09.2017;09:15:00;12904;13.6;35
18.09.2017;09:25:00;9498;15.3;36
18.09.2017;09:35:00;13620;17.2;37
18.09.2017;09:45:00;34480;21.9;42
18.09.2017;09:55:00;29245;27.2;41
