Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.09.2017;10:05:00;35280;33.2;43
18.09.2017;10:15:00;24455;37.2;39
18.09.2017;10:25:00;19130;40.4;37
18.09.2017;10:35:00;9703;42.4;37
18.09.2017;10:45:00;6615;43.4;36
18.09.2017;10:55:00;41577;48.9;46
18.09.2017;11:05:00;43277;56.0;46
18.09.2017;11:15:00;49380;63.2;49
18.09.2017;11:25:00;43808;70.5;47
18.09.2017;11:35:00;44477;76.8;46
18.09.2017;11:45:00;41613;84.0;46
18.09.2017;11:55:00;28856;89.7;43
18.09.2017;12:05:00;8805;91.4;39
18.09.2017;12:15:00;44182;96.6;46
18.09.2017;12:25:00;41534;103.6;46
18.09.2017;12:35:00;42285;110.1;46
18.09.2017;12:45:00;48715;117.9;49
18.09.2017;12:55:00;17969;121.8;39
18.09.2017;13:05:00;12190;125.1;39
18.09.2017;13:15:00;8123;126.6;40
18.09.2017;13:25:00;6680;127.6;40
18.09.2017;13:35:00;11919;129.5;37
18.09.2017;13:45:00;18460;132.3;37
18.09.2017;13:55:00;20105;135.6;37
18.09.2017;14:05:00;15005;138.2;36
18.09.2017;14:15:00;18815;141.2;36
18.09.2017;14:25:00;17034;144.2;36
18.09.2017;14:35:00;29654;148.6;40
18.09.2017;14:45:00;26058;153.3;40
18.09.2017;14:55:00;23086;157.0;39
18.09.2017;15:05:00;19908;160.5;38
18.09.2017;15:15:00;18370;163.6;37
18.09.2017;15:25:00;18544;166.7;36
18.09.2017;15:35:00;19826;169.9;37
18.09.2017;15:45:00;16469;172.9;35
18.09.2017;15:55:00;15844;175.5;36
18.09.2017;16:05:00;15511;178.5;36
18.09.2017;16:15:00;13951;180.9;36
18.09.2017;16:25:00;13543;183.1;35
18.09.2017;16:35:00;8832;184.8;36
18.09.2017;16:45:00;11076;186.6;37
18.09.2017;16:55:00;4317;187.4;37
18.09.2017;17:05:00;4404;188.2;39
18.09.2017;17:15:00;4964;188.9;36
18.09.2017;17:25:00;3884;189.7;39
18.09.2017;17:35:00;3350;190.2;36
18.09.2017;17:45:00;4851;191.0;38
18.09.2017;17:55:00;4883;191.8;36
18.09.2017;18:05:00;4664;192.6;38
18.09.2017;18:15:00;3245;193.2;36
18.09.2017;18:25:00;2542;193.7;37
18.09.2017;18:35:00;2124;194.1;38
18.09.2017;18:45:00;1769;194.4;39
18.09.2017;19:05:00;648;194.7;38
18.09.2017;19:15:00;381;194.8;38
18.09.2017;19:25:00;156;194.9;38
18.09.2017;19:35:00;15;194.9;38
19.09.2017;07:15:00;4;0;29
19.09.2017;07:25:00;26;0;30
19.09.2017;07:35:00;239;0;31
19.09.2017;07:45:00;435;0.1;32
19.09.2017;07:55:00;820;0.2;32
19.09.2017;08:05:00;1018;0.3;33
19.09.2017;08:15:00;1499;0.6;33
19.09.2017;08:25:00;1935;0.9;34
19.09.2017;08:35:00;2655;1.3;34
19.09.2017;08:45:00;3392;1.8;36
19.09.2017;08:55:00;3094;2.3;37
19.09.2017;09:05:00;3336;2.9;38
19.09.2017;09:15:00;4545;3.6;35
19.09.2017;09:25:00;6689;4.6;38
19.09.2017;09:35:00;10235;6.1;36
19.09.2017;09:45:00;12128;8.1;35
19.09.2017;09:55:00;16298;10.6;36
19.09.2017;10:05:00;26731;14.6;39
19.09.2017;10:15:00;18267;17.7;36
19.09.2017;10:25:00;17455;20.6;35
19.09.2017;10:35:00;22939;24.2;37
19.09.2017;10:45:00;21773;28.0;38
19.09.2017;10:55:00;20313;31.5;37
19.09.2017;11:05:00;19524;34.8;36
19.09.2017;11:15:00;20766;38.1;36
19.09.2017;11:25:00;21297;41.6;37
19.09.2017;11:35:00;24721;45.5;39
19.09.2017;11:45:00;21802;49.4;38
19.09.2017;11:55:00;34148;54.3;42
19.09.2017;12:05:00;30594;60.5;43
19.09.2017;12:15:00;26544;65.6;41
19.09.2017;12:25:00;39305;71.1;44
19.09.2017;12:35:00;24049;75.6;39
19.09.2017;12:45:00;40886;80.7;45
19.09.2017;12:55:00;31705;87.1;43
19.09.2017;13:05:00;14180;90.8;37
19.09.2017;13:15:00;15897;93.5;37
19.09.2017;13:25:00;18249;96.5;36
19.09.2017;13:35:00;17228;99.4;36
19.09.2017;13:45:00;27039;103.2;39
19.09.2017;13:55:00;15140;106.6;37
19.09.2017;14:05:00;5849;107.8;38
19.09.2017;14:15:00;9335;109.2;36
19.09.2017;14:25:00;13505;111.2;36
19.09.2017;14:35:00;15734;113.8;35
19.09.2017;14:45:00;15635;116.5;38
19.09.2017;14:55:00;10423;118.6;35
19.09.2017;15:05:00;9784;120.3;36
19.09.2017;15:15:00;5261;121.2;37
19.09.2017;15:25:00;13047;123.0;35
19.09.2017;15:35:00;12684;125.3;37
19.09.2017;15:45:00;18630;128.1;38
19.09.2017;15:55:00;18568;130.9;38
19.09.2017;16:05:00;15523;133.6;35
19.09.2017;16:15:00;13513;136.0;38
19.09.2017;16:25:00;12142;138.0;38
19.09.2017;16:35:00;13452;140.3;35
19.09.2017;16:45:00;9955;142.2;35
19.09.2017;16:55:00;10588;143.9;36
19.09.2017;17:05:00;8988;145.5;38
19.09.2017;17:15:00;13074;147.5;38
19.09.2017;17:25:00;13317;149.6;38
19.09.2017;17:35:00;6651;151.1;36
19.09.2017;17:45:00;6568;152.2;36
19.09.2017;17:55:00;1726;152.7;37
19.09.2017;18:05:00;393;152.8;37
19.09.2017;18:15:00;120;152.8;38
19.09.2017;18:25:00;6;152.8;37
19.09.2017;19:05:00;0;152.8;36
19.09.2017;19:25:00;0;152.8;36
20.09.2017;07:15:00;20;0;29
20.09.2017;07:25:00;272;0;30
20.09.2017;07:35:00;295;0;31
20.09.2017;07:45:00;355;0.1;32
20.09.2017;07:55:00;420;0.2;32
20.09.2017;08:05:00;845;0.3;33
20.09.2017;08:15:00;1396;0.5;33
20.09.2017;08:35:00;2187;1.2;34
20.09.2017;08:45:00;2703;1.7;36
20.09.2017;08:55:00;4120;2.3;37
20.09.2017;09:05:00;5348;3.1;37
20.09.2017;09:15:00;6069;4.1;37
20.09.2017;09:25:00;5731;4.9;38
20.09.2017;09:35:00;9465;6.5;38
20.09.2017;09:45:00;11241;8.3;37
20.09.2017;09:55:00;11624;10.1;35
20.09.2017;10:05:00;13444;12.1;35
20.09.2017;10:15:00;16631;14.7;37
20.09.2017;10:25:00;20083;18.7;38
20.09.2017;10:35:00;14815;21.3;35
20.09.2017;10:45:00;15907;23.7;35
20.09.2017;10:55:00;23750;27.3;38
20.09.2017;11:05:00;17282;30.3;35
20.09.2017;11:15:00;19672;33.5;36
20.09.2017;11:25:00;5669;34.9;36
20.09.2017;11:35:00;4228;35.6;38
20.09.2017;11:45:00;7878;36.8;35
20.09.2017;11:55:00;14641;38.9;36
20.09.2017;12:05:00;38838;44.3;44
20.09.2017;12:15:00;10136;46.2;36
20.09.2017;12:25:00;10600;48.0;35
20.09.2017;12:35:00;7414;49.3;37
20.09.2017;12:45:00;8581;50.7;38
20.09.2017;12:55:00;11775;52.5;37
20.09.2017;13:05:00;13635;54.5;37
20.09.2017;13:15:00;23815;57.5;39
20.09.2017;13:25:00;34389;62.9;42
20.09.2017;13:35:00;35885;68.9;43
20.09.2017;13:45:00;34630;74.8;44
20.09.2017;13:55:00;33297;80.4;43
20.09.2017;14:05:00;33309;85.9;43
20.09.2017;14:15:00;28272;91.0;41
20.09.2017;14:25:00;33721;96.6;43
20.09.2017;14:35:00;34459;101.9;43
20.09.2017;14:45:00;25816;106.9;41
20.09.2017;14:55:00;18158;111.7;39
20.09.2017;15:05:00;22378;115.3;39
20.09.2017;15:15:00;31793;119.4;41
20.09.2017;15:25:00;25796;124.0;40
20.09.2017;15:35:00;25601;128.7;41
20.09.2017;15:45:00;19517;132.4;39
20.09.2017;15:55:00;5958;133.5;38
20.09.2017;16:05:00;5976;134.5;37
20.09.2017;16:15:00;7227;135.7;38
20.09.2017;16:25:00;5963;136.8;38
20.09.2017;16:35:00;6508;137.8;37
20.09.2017;16:45:00;11022;139.4;38
20.09.2017;16:55:00;10187;141.1;38
20.09.2017;17:05:00;6012;142.3;37
20.09.2017;17:15:00;5524;143.2;38
20.09.2017;17:25:00;2782;143.8;38
20.09.2017;17:35:00;2294;144.2;38
20.09.2017;17:45:00;1972;144.5;39
20.09.2017;17:55:00;1874;144.8;36
20.09.2017;18:05:00;1797;145.1;38
20.09.2017;18:15:00;1867;145.5;38
20.09.2017;18:25:00;1566;145.7;39
20.09.2017;18:35:00;1388;146.0;39
20.09.2017;18:45:00;1016;146.2;37
20.09.2017;18:55:00;864;146.3;38
20.09.2017;19:05:00;479;146.4;38
20.09.2017;19:15:00;260;146.5;38
20.09.2017;19:25:00;137;146.5;39
20.09.2017;19:35:00;5;146.5;38
21.09.2017;07:05:00;6;0;28
21.09.2017;07:25:00;220;0;30
21.09.2017;07:35:00;529;0.1;31
21.09.2017;07:45:00;1093;0.2;32
21.09.2017;07:55:00;1824;0.5;32
21.09.2017;08:05:00;2558;0.9;33
21.09.2017;08:15:00;3752;1.4;33
21.09.2017;08:25:00;4515;2.2;36
21.09.2017;08:35:00;4614;3.0;38
21.09.2017;08:45:00;3719;3.6;39
21.09.2017;08:55:00;4579;4.3;35
21.09.2017;09:05:00;6294;5.3;38
21.09.2017;09:15:00;7041;6.4;36
21.09.2017;09:25:00;8946;7.9;35
21.09.2017;09:35:00;8099;9.3;38
21.09.2017;09:45:00;10945;11.0;38
21.09.2017;09:55:00;14485;13.2;38
21.09.2017;10:05:00;15672;15.6;38
21.09.2017;10:15:00;23272;18.9;37
21.09.2017;10:25:00;30148;24.1;42
21.09.2017;10:35:00;31726;28.5;41
21.09.2017;10:45:00;41004;35.3;45
21.09.2017;10:55:00;39631;42.0;45
21.09.2017;11:05:00;32658;48.0;43
21.09.2017;11:15:00;38153;54.1;44
21.09.2017;11:25:00;38311;60.5;45
21.09.2017;11:35:00;38405;66.9;45
21.09.2017;11:45:00;38239;73.2;45
21.09.2017;11:55:00;38196;79.6;45
21.09.2017;12:05:00;37980;85.9;45
21.09.2017;12:15:00;37425;92.2;45
21.09.2017;12:25:00;37268;98.4;45
21.09.2017;12:35:00;36881;104.6;45
21.09.2017;12:45:00;36500;110.7;45
21.09.2017;12:55:00;36268;116.7;44
21.09.2017;13:05:00;35750;122.7;44
21.09.2017;13:15:00;35228;128.6;44
21.09.2017;13:25:00;34511;134.4;44
21.09.2017;13:35:00;33621;140.1;44
21.09.2017;13:45:00;32659;145.6;43
21.09.2017;13:55:00;31522;150.8;43
21.09.2017;14:05:00;30338;156.0;42
21.09.2017;14:15:00;29087;160.9;42
21.09.2017;14:25:00;27772;165.5;42
21.09.2017;14:35:00;26432;170.0;41
21.09.2017;14:45:00;24990;174.3;41
21.09.2017;14:55:00;23540;178.2;40
21.09.2017;15:05:00;22042;182.0;39
21.09.2017;15:15:00;20361;185.5;39
21.09.2017;15:25:00;18681;188.6;37
21.09.2017;15:35:00;17069;191.5;36
21.09.2017;15:45:00;15201;194.2;36
21.09.2017;15:55:00;13386;196.5;38
21.09.2017;16:05:00;11487;198.5;37
21.09.2017;16:15:00;9518;200.1;36
21.09.2017;16:25:00;7897;201.5;36
21.09.2017;16:35:00;6246;202.6;38
21.09.2017;16:45:00;4785;203.5;37
21.09.2017;16:55:00;3558;204.1;38
21.09.2017;17:05:00;2707;204.6;36
21.09.2017;17:15:00;2316;205.0;38
21.09.2017;17:25:00;2145;205.4;38
21.09.2017;17:35:00;2091;205.7;39
21.09.2017;17:45:00;1969;206.0;37
21.09.2017;17:55:00;1848;206.4;38
21.09.2017;18:05:00;1744;206.7;38
21.09.2017;18:15:00;1535;206.9;39
21.09.2017;18:25:00;1196;207.1;37
21.09.2017;18:35:00;1042;207.3;38
21.09.2017;18:45:00;631;207.4;38
21.09.2017;18:55:00;437;207.5;38
21.09.2017;19:05:00;336;207.6;38
21.09.2017;19:15:00;233;207.6;39
21.09.2017;19:25:00;21;207.6;38
21.09.2017;19:35:00;0;207.6;38
22.09.2017;07:05:00;14;0;28
22.09.2017;07:15:00;245;0;30
22.09.2017;07:25:00;625;0.1;31
22.09.2017;07:35:00;959;0.2;32
22.09.2017;07:45:00;1379;0.4;32
22.09.2017;07:55:00;2628;0.8;33
22.09.2017;08:05:00;3985;1.4;33
22.09.2017;08:15:00;5015;2.2;36
22.09.2017;08:25:00;6385;3.2;38
22.09.2017;08:35:00;14355;5.4;37
22.09.2017;08:45:00;19392;8.3;36
22.09.2017;08:55:00;24114;12.2;37
22.09.2017;09:05:00;25779;16.4;39
22.09.2017;09:15:00;27598;20.9;40
22.09.2017;09:25:00;30284;25.7;41
22.09.2017;09:35:00;35144;31.4;43
22.09.2017;09:45:00;17907;35.7;37
22.09.2017;09:55:00;20727;39.2;37
22.09.2017;10:05:00;26948;43.4;40
22.09.2017;10:15:00;35256;48.9;43
22.09.2017;10:25:00;36570;55.0;44
22.09.2017;10:35:00;37193;61.2;44
22.09.2017;10:45:00;33358;67.0;43
22.09.2017;10:55:00;37629;73.2;45
22.09.2017;11:05:00;33373;79.1;43
22.09.2017;11:15:00;38378;85.5;45
22.09.2017;11:25:00;24752;90.5;40
22.09.2017;11:35:00;35375;96.4;43
22.09.2017;11:45:00;38669;102.8;45
22.09.2017;11:55:00;36957;109.2;45
22.09.2017;12:05:00;38155;115.6;45
22.09.2017;12:15:00;39119;122.1;46
22.09.2017;12:25:00;33342;127.8;43
22.09.2017;12:35:00;37065;134.1;45
22.09.2017;12:45:00;35205;140.0;44
22.09.2017;12:55:00;34824;145.8;44
22.09.2017;13:05:00;34452;151.6;44
22.09.2017;13:15:00;34076;157.3;44
22.09.2017;13:25:00;33078;162.9;43
22.09.2017;13:35:00;30529;168.1;43
22.09.2017;13:45:00;31754;173.3;43
22.09.2017;13:55:00;26311;177.9;41
22.09.2017;14:05:00;29995;182.7;42
22.09.2017;14:15:00;29022;187.7;42
22.09.2017;14:25:00;28043;192.3;41
22.09.2017;14:35:00;11564;195.5;37
22.09.2017;14:45:00;26675;199.3;41
22.09.2017;14:55:00;22096;203.2;40
22.09.2017;15:05:00;23054;207.0;40
22.09.2017;15:15:00;19683;210.5;38
22.09.2017;15:25:00;17056;213.3;36
22.09.2017;15:35:00;16737;216.2;36
22.09.2017;15:45:00;13955;218.7;36
22.09.2017;15:55:00;13488;221.0;36
22.09.2017;16:05:00;11265;223.0;38
22.09.2017;16:15:00;9322;224.6;37
22.09.2017;16:25:00;6858;225.9;36
22.09.2017;16:35:00;6326;227.0;38
22.09.2017;16:45:00;4889;227.9;38
22.09.2017;16:55:00;3764;228.6;38
22.09.2017;17:05:00;3046;229.1;37
22.09.2017;17:15:00;2636;229.5;38
22.09.2017;17:25:00;2255;229.9;39
22.09.2017;17:35:00;2115;230.3;37
22.09.2017;17:45:00;2184;230.7;38
22.09.2017;17:55:00;1987;231.0;38
22.09.2017;18:05:00;1805;231.3;39
22.09.2017;18:15:00;1882;231.6;37
22.09.2017;18:25:00;2215;232.0;38
22.09.2017;18:35:00;1715;232.3;38
22.09.2017;18:45:00;1214;232.5;39
22.09.2017;18:55:00;930;232.7;36
22.09.2017;19:05:00;496;232.8;38
22.09.2017;19:15:00;260;232.8;38
22.09.2017;19:25:00;10;232.9;38
22.09.2017;19:35:00;5;232.9;37
23.09.2017;07:05:00;7;0;28
23.09.2017;07:15:00;200;0;30
23.09.2017;07:25:00;514;0;31
23.09.2017;07:35:00;968;0.2;32
23.09.2017;07:45:00;1689;0.4;32
23.09.2017;07:55:00;2875;0.9;33
23.09.2017;08:05:00;4368;1.5;34
23.09.2017;08:15:00;6601;2.5;37
23.09.2017;08:25:00;8953;3.9;35
23.09.2017;08:35:00;11214;5.6;36
23.09.2017;08:45:00;14905;7.9;38
23.09.2017;08:55:00;19725;11.2;36
23.09.2017;09:05:00;23055;15.0;37
23.09.2017;09:15:00;26826;19.1;39
23.09.2017;09:25:00;22219;23.4;39
23.09.2017;09:35:00;17374;26.1;37
23.09.2017;09:45:00;29707;30.6;40
23.09.2017;09:55:00;31213;35.7;42
23.09.2017;10:05:00;32371;41.0;42
23.09.2017;10:15:00;33790;46.7;43
23.09.2017;10:25:00;33991;52.1;43
23.09.2017;10:35:00;30171;57.5;42
23.09.2017;10:45:00;34698;63.0;43
23.09.2017;10:55:00;35693;68.9;44
23.09.2017;11:05:00;22351;73.6;40
23.09.2017;11:15:00;16268;76.4;37
23.09.2017;11:25:00;19113;79.3;39
23.09.2017;11:35:00;23953;82.7;37
23.09.2017;11:45:00;32986;87.9;43
23.09.2017;11:55:00;35407;93.9;44
23.09.2017;12:05:00;34956;99.8;44
23.09.2017;12:15:00;34799;105.6;44
23.09.2017;12:25:00;34612;111.4;44
23.09.2017;12:35:00;34191;117.1;44
23.09.2017;12:45:00;33943;122.8;44
23.09.2017;12:55:00;33424;128.4;43
23.09.2017;13:05:00;32749;133.8;43
23.09.2017;13:15:00;32215;139.3;43
23.09.2017;13:25:00;31318;144.5;43
23.09.2017;13:35:00;30856;149.7;43
23.09.2017;13:45:00;29942;154.7;42
23.09.2017;13:55:00;28896;159.6;42
23.09.2017;14:05:00;27844;164.3;42
23.09.2017;14:15:00;27008;168.8;41
23.09.2017;14:25:00;26243;173.2;41
23.09.2017;14:35:00;24746;177.4;40
23.09.2017;14:45:00;22619;181.2;40
23.09.2017;14:55:00;21680;184.9;39
23.09.2017;15:05:00;20196;188.3;38
23.09.2017;15:15:00;18632;191.5;37
23.09.2017;15:25:00;17394;194.5;36
23.09.2017;15:35:00;15494;197.1;36
23.09.2017;15:45:00;14306;199.6;36
23.09.2017;15:55:00;12476;201.7;35
23.09.2017;16:05:00;10757;203.6;36
23.09.2017;16:15:00;9265;205.2;38
23.09.2017;16:25:00;7721;206.6;37
23.09.2017;16:35:00;6271;207.7;36
23.09.2017;16:45:00;5132;208.6;38
23.09.2017;16:55:00;4192;209.3;37
23.09.2017;17:05:00;3588;209.9;38
23.09.2017;17:15:00;3190;210.5;37
23.09.2017;17:25:00;3003;211.0;38
23.09.2017;17:35:00;2563;211.4;38
23.09.2017;17:45:00;3461;212.0;36
23.09.2017;17:55:00;2962;212.5;38
23.09.2017;18:05:00;4428;213.1;39
23.09.2017;18:15:00;4990;213.9;37
23.09.2017;18:25:00;4003;214.7;39
23.09.2017;18:35:00;2845;215.2;37
23.09.2017;18:45:00;2248;215.6;38
23.09.2017;18:55:00;1283;215.8;38
23.09.2017;19:05:00;441;215.9;39
23.09.2017;19:15:00;161;216.0;39
23.09.2017;19:25:00;9;216.0;38
24.09.2017;07:15:00;8;0;29
24.09.2017;07:25:00;181;0;30
24.09.2017;07:35:00;489;0;31
24.09.2017;07:45:00;707;0.1;32
24.09.2017;07:55:00;891;0.3;32
24.09.2017;08:05:00;1601;0.5;33
24.09.2017;08:15:00;2202;0.8;33
24.09.2017;08:25:00;6510;1.7;35
24.09.2017;08:35:00;7612;2.9;38
24.09.2017;08:45:00;7021;4.2;37
24.09.2017;08:55:00;15865;6.4;35
24.09.2017;09:05:00;20032;9.6;35
24.09.2017;09:15:00;15211;12.4;36
24.09.2017;09:25:00;21882;16.1;38
24.09.2017;09:35:00;21090;19.7;37
24.09.2017;09:45:00;26942;23.8;39
24.09.2017;09:55:00;27883;28.4;41
24.09.2017;10:05:00;28215;33.0;41
24.09.2017;10:15:00;29846;37.9;41
24.09.2017;10:25:00;22544;41.4;37
24.09.2017;10:35:00;28276;46.6;41
24.09.2017;10:45:00;32113;51.6;42
24.09.2017;10:55:00;32254;56.0;42
24.09.2017;11:05:00;32622;61.5;43
24.09.2017;11:15:00;33169;67.1;43
24.09.2017;11:25:00;33286;72.7;43
24.09.2017;11:35:00;26442;77.9;41
24.09.2017;11:45:00;15907;81.3;37
24.09.2017;11:55:00;13897;84.0;37
24.09.2017;12:05:00;19842;86.7;39
24.09.2017;12:15:00;29976;91.1;42
24.09.2017;12:25:00;35274;96.7;44
24.09.2017;12:35:00;16613;101.0;38
24.09.2017;12:45:00;21621;104.2;37
24.09.2017;12:55:00;13415;106.6;36
24.09.2017;13:05:00;13587;109.0;36
24.09.2017;13:15:00;9684;111.0;38
24.09.2017;13:25:00;22181;113.6;40
24.09.2017;13:35:00;33337;119.1;43
24.09.2017;13:45:00;33485;124.8;43
24.09.2017;13:55:00;32233;130.1;43
24.09.2017;14:05:00;15110;133.5;38
24.09.2017;14:15:00;29053;138.4;42
24.09.2017;14:25:00;26115;142.9;41
24.09.2017;14:35:00;19612;146.7;39
24.09.2017;14:45:00;22645;149.4;39
24.09.2017;14:55:00;24509;153.5;40
24.09.2017;15:05:00;22194;157.2;40
24.09.2017;15:15:00;23472;161.2;40
24.09.2017;15:25:00;20411;164.8;39
24.09.2017;15:35:00;16816;167.7;37
24.09.2017;15:45:00;14507;170.3;36
24.09.2017;15:55:00;12030;172.4;37
24.09.2017;16:05:00;12314;174.5;38
24.09.2017;16:15:00;8478;176.1;37
24.09.2017;16:25:00;9187;177.8;36
24.09.2017;16:35:00;8253;179.1;37
24.09.2017;16:45:00;7096;180.3;38
24.09.2017;16:55:00;7155;181.5;36
24.09.2017;17:05:00;6641;182.6;37
24.09.2017;17:15:00;6123;183.7;37
24.09.2017;17:25:00;5537;184.6;36
24.09.2017;17:35:00;3824;185.4;38
24.09.2017;17:45:00;2830;185.9;37
24.09.2017;17:55:00;2106;186.3;38
24.09.2017;18:05:00;1557;186.5;38
24.09.2017;18:15:00;764;186.7;38
24.09.2017;18:25:00;580;186.8;39
24.09.2017;18:35:00;643;186.9;39
24.09.2017;18:55:00;835;187.2;38
24.09.2017;19:05:00;404;187.3;38
24.09.2017;19:15:00;271;187.3;38
24.09.2017;19:25:00;24;187.3;38
25.09.2017;07:15:00;5;0;29
25.09.2017;07:25:00;36;0;30
25.09.2017;07:35:00;341;0;31
25.09.2017;07:45:00;565;0.1;32
25.09.2017;07:55:00;666;0.2;32
25.09.2017;08:05:00;802;0.3;33
25.09.2017;08:15:00;1122;0.5;33
25.09.2017;08:25:00;1237;0.7;34
25.09.2017;08:35:00;1629;1.0;34
25.09.2017;08:45:00;1898;1.3;35
25.09.2017;08:55:00;2179;1.6;36
25.09.2017;09:05:00;2543;2.0;37
25.09.2017;09:15:00;2463;2.5;38
25.09.2017;09:25:00;3153;2.9;39
25.09.2017;09:35:00;4546;3.6;35
25.09.2017;09:45:00;5304;4.4;38
25.09.2017;09:55:00;5909;5.4;35
25.09.2017;10:05:00;6803;6.5;38
25.09.2017;10:15:00;7825;7.8;38
25.09.2017;10:25:00;6879;9.0;35
25.09.2017;10:35:00;9608;10.4;36
25.09.2017;10:45:00;11481;12.2;38
25.09.2017;10:55:00;11202;14.0;38
25.09.2017;11:05:00;12410;16.0;38
25.09.2017;11:15:00;13450;18.2;36
25.09.2017;11:25:00;13720;20.5;35
25.09.2017;11:35:00;13340;22.7;35
25.09.2017;11:45:00;16830;25.4;36
25.09.2017;11:55:00;19274;28.4;35
25.09.2017;12:05:00;25926;32.5;39
25.09.2017;12:15:00;34513;38.6;43
25.09.2017;12:25:00;27331;44.1;41
25.09.2017;12:35:00;35771;49.4;43
25.09.2017;12:45:00;33662;55.3;43
25.09.2017;12:55:00;33515;60.7;43
25.09.2017;13:05:00;33529;66.3;43
25.09.2017;13:15:00;32641;71.7;43
25.09.2017;13:25:00;31881;77.1;43
25.09.2017;13:35:00;30938;82.3;43
25.09.2017;13:45:00;30193;87.3;42
25.09.2017;13:55:00;29020;92.3;42
25.09.2017;14:05:00;27972;97.0;42
25.09.2017;14:15:00;26465;101.5;41
25.09.2017;14:25:00;25379;105.8;41
25.09.2017;14:35:00;24146;109.9;40
25.09.2017;14:45:00;22811;113.7;40
25.09.2017;14:55:00;21467;117.3;39
25.09.2017;15:05:00;19854;120.7;38
25.09.2017;15:15:00;18219;123.8;37
25.09.2017;15:25:00;16787;126.7;36
25.09.2017;15:35:00;14967;129.2;36
25.09.2017;15:45:00;13547;131.5;38
25.09.2017;15:55:00;11585;133.6;37
25.09.2017;16:05:00;10098;135.4;36
25.09.2017;16:15:00;8609;136.8;36
25.09.2017;16:25:00;7423;138.1;38
25.09.2017;16:35:00;6268;139.2;37
25.09.2017;16:45:00;4548;140.0;38
25.09.2017;16:55:00;3532;140.7;38
25.09.2017;17:05:00;2911;141.2;38
25.09.2017;17:15:00;2603;141.6;36
25.09.2017;17:25:00;2470;142.1;38
25.09.2017;17:35:00;2270;142.4;38
25.09.2017;17:45:00;2090;142.8;39
25.09.2017;17:55:00;1879;143.1;37
25.09.2017;18:05:00;1806;143.4;38
25.09.2017;18:15:00;1627;143.7;38
25.09.2017;18:25:00;1323;143.9;39
25.09.2017;18:35:00;965;144.1;37
25.09.2017;18:55:00;493;144.3;38
25.09.2017;19:05:00;285;144.4;38
25.09.2017;19:15:00;94;144.4;38
25.09.2017;19:25:00;0;144.4;38
26.09.2017;07:15:00;17;0;30
26.09.2017;07:25:00;307;0;31
26.09.2017;07:35:00;692;0.1;32
26.09.2017;07:45:00;1130;0.3;32
26.09.2017;07:55:00;1843;0.5;33
26.09.2017;08:05:00;3249;1.0;33
26.09.2017;08:15:00;4691;1.7;35
26.09.2017;08:25:00;5507;2.6;38
26.09.2017;08:35:00;9018;3.9;35
26.09.2017;08:45:00;15033;6.2;35
26.09.2017;08:55:00;18848;9.2;37
26.09.2017;09:05:00;21747;12.8;38
26.09.2017;09:15:00;22101;16.5;38
26.09.2017;09:25:00;26634;20.9;40
26.09.2017;09:35:00;25444;25.3;40
26.09.2017;09:45:00;21459;29.1;38
26.09.2017;09:55:00;30364;33.8;41
26.09.2017;10:05:00;32233;39.1;42
26.09.2017;10:15:00;32055;44.2;42
26.09.2017;10:25:00;32941;49.4;42
26.09.2017;10:35:00;35654;55.3;44
26.09.2017;10:45:00;31601;60.8;42
26.09.2017;10:55:00;35852;66.6;43
26.09.2017;11:05:00;28767;71.8;42
26.09.2017;11:15:00;30436;76.8;42
26.09.2017;11:25:00;36367;82.7;44
26.09.2017;11:35:00;32541;88.2;43
26.09.2017;11:45:00;35556;94.1;44
26.09.2017;11:55:00;35149;99.9;44
26.09.2017;12:05:00;34531;105.8;44
26.09.2017;12:15:00;34160;111.3;43
26.09.2017;12:25:00;35695;117.2;44
26.09.2017;12:35:00;32852;122.6;43
26.09.2017;12:45:00;37451;128.3;44
26.09.2017;12:55:00;13791;131.9;37
26.09.2017;13:05:00;20005;135.2;38
26.09.2017;13:15:00;18894;138.2;37
26.09.2017;13:25:00;20395;141.5;37
26.09.2017;13:35:00;16056;144.7;37
26.09.2017;13:45:00;23272;148.0;38
26.09.2017;13:55:00;18976;151.4;37
26.09.2017;14:05:00;27537;155.5;41
26.09.2017;14:15:00;16202;158.0;36
26.09.2017;14:25:00;14320;160.5;36
26.09.2017;14:35:00;14578;163.0;35
26.09.2017;14:45:00;12855;165.4;37
26.09.2017;14:55:00;11618;167.2;35
26.09.2017;15:05:00;12360;169.4;35
26.09.2017;15:15:00;12505;171.5;36
26.09.2017;15:25:00;6732;172.8;37
26.09.2017;15:35:00;9765;174.3;35
26.09.2017;15:45:00;7042;175.6;36
26.09.2017;15:55:00;6646;176.7;38
26.09.2017;16:05:00;6861;177.9;36
26.09.2017;16:15:00;6693;179.0;37
26.09.2017;16:25:00;7299;180.2;38
26.09.2017;16:35:00;5602;181.2;36
26.09.2017;16:45:00;6299;182.2;38
26.09.2017;16:55:00;6697;183.3;37
26.09.2017;17:05:00;7318;184.5;35
26.09.2017;17:15:00;6975;185.7;37
26.09.2017;17:25:00;4654;186.6;37
26.09.2017;17:35:00;3715;187.2;39
26.09.2017;17:45:00;2997;187.7;37
26.09.2017;17:55:00;2691;188.2;38
26.09.2017;18:05:00;2188;188.6;39
26.09.2017;18:15:00;2162;188.9;36
26.09.2017;18:25:00;2113;189.3;38
26.09.2017;18:35:00;2074;189.6;38
26.09.2017;18:45:00;1958;190.0;39
26.09.2017;18:55:00;956;190.2;37
26.09.2017;19:05:00;278;190.2;38
26.09.2017;19:15:00;9;190.3;38
26.09.2017;19:25:00;0;190.3;37
27.09.2017;07:30:00;190;0;30
27.09.2017;07:40:00;472;0;31
27.09.2017;07:50:00;984;0.2;32
27.09.2017;08:00:00;1771;0.4;32
27.09.2017;08:10:00;2098;0.8;33
27.09.2017;08:20:00;2918;1.2;33
27.09.2017;08:30:00;4533;1.9;35
27.09.2017;08:40:00;6196;2.8;38
27.09.2017;08:50:00;7980;4.1;36
27.09.2017;09:00:00;10857;5.7;35
27.09.2017;09:10:00;23695;8.9;39
27.09.2017;09:20:00;21912;11.8;39
27.09.2017;09:30:00;8705;13.8;35
27.09.2017;09:40:00;6543;15.0;38
27.09.2017;09:50:00;7047;16.1;37
27.09.2017;10:00:00;10516;17.7;35
27.09.2017;10:10:00;11179;19.6;35
27.09.2017;10:20:00;13286;21.7;36
27.09.2017;10:30:00;18159;24.4;38
27.09.2017;10:40:00;18403;27.6;36
27.09.2017;10:50:00;14163;30.1;36
27.09.2017;11:00:00;15244;32.7;36
27.09.2017;11:10:00;36525;38.4;44
27.09.2017;11:20:00;35755;44.2;43
27.09.2017;11:30:00;36504;50.3;44
27.09.2017;11:40:00;35119;56.3;44
27.09.2017;11:50:00;36773;62.3;44
27.09.2017;12:00:00;38550;68.5;45
27.09.2017;12:10:00;23640;73.4;41
27.09.2017;12:20:00;18672;75.9;37
27.09.2017;12:30:00;31400;81.2;42
27.09.2017;12:40:00;29779;86.3;41
27.09.2017;12:50:00;35208;91.5;43
27.09.2017;13:00:00;32217;96.8;42
27.09.2017;13:10:00;10934;98.7;37
27.09.2017;13:20:00;33641;104.4;43
27.09.2017;13:30:00;31959;109.7;42
27.09.2017;13:40:00;16916;113.4;38
27.09.2017;13:50:00;18989;116.1;37
27.09.2017;14:00:00;22934;120.3;40
27.09.2017;14:10:00;11259;121.9;38
27.09.2017;14:20:00;30676;126.9;42
27.09.2017;14:30:00;31288;131.9;43
27.09.2017;14:40:00;20284;136.1;40
27.09.2017;14:50:00;11222;138.4;38
27.09.2017;15:05:00;18983;143.4;38
27.09.2017;15:15:00;17534;146.4;37
27.09.2017;15:25:00;15970;149.1;36
27.09.2017;15:35:00;14689;151.6;35
27.09.2017;15:45:00;12209;153.8;37
27.09.2017;15:55:00;11029;155.6;38
27.09.2017;16:05:00;9157;157.1;37
27.09.2017;16:15:00;7663;158.5;36
27.09.2017;16:25:00;6081;159.5;38
27.09.2017;16:35:00;5035;160.4;37
27.09.2017;16:45:00;3965;161.1;38
27.09.2017;16:55:00;3117;161.7;37
27.09.2017;17:05:00;2652;162.2;38
27.09.2017;17:15:00;2501;162.6;39
27.09.2017;17:25:00;2329;163.0;37
27.09.2017;17:35:00;2234;163.3;38
27.09.2017;17:45:00;2023;163.7;39
27.09.2017;17:55:00;1811;164.0;37
27.09.2017;18:05:00;1657;164.3;38
27.09.2017;18:15:00;1241;164.5;38
27.09.2017;18:25:00;964;164.7;38
27.09.2017;18:35:00;585;164.8;39
27.09.2017;18:55:00;278;164.9;37
27.09.2017;19:05:00;164;164.9;38
27.09.2017;19:15:00;0;165.0;38
28.09.2017;07:15:00;66;0;29
28.09.2017;07:25:00;270;0;31
28.09.2017;07:35:00;505;0.1;32
28.09.2017;07:45:00;934;0.2;32
28.09.2017;07:55:00;1529;0.4;33
28.09.2017;08:05:00;2556;0.8;33
28.09.2017;08:15:00;4167;1.4;34
28.09.2017;08:25:00;5258;2.2;37
28.09.2017;08:35:00;7677;3.4;35
28.09.2017;08:45:00;15064;5.5;37
28.09.2017;08:55:00;14427;8.0;37
28.09.2017;09:05:00;20968;11.1;37
28.09.2017;09:15:00;12458;13.5;36
28.09.2017;09:25:00;12160;15.5;35
28.09.2017;09:35:00;17593;18.3;36
28.09.2017;09:45:00;20643;21.6;37
28.09.2017;09:55:00;27179;25.9;40
28.09.2017;10:05:00;31126;30.9;42
28.09.2017;10:15:00;28338;35.7;41
28.09.2017;10:25:00;23854;40.0;39
28.09.2017;10:35:00;22368;43.9;39
28.09.2017;10:45:00;16645;47.0;36
28.09.2017;10:55:00;18598;50.0;36
28.09.2017;11:05:00;18867;53.2;36
28.09.2017;11:15:00;17355;56.1;36
28.09.2017;11:25:00;18153;59.1;36
28.09.2017;11:35:00;17886;62.1;36
28.09.2017;11:45:00;19466;65.3;36
28.09.2017;11:55:00;19047;68.5;37
28.09.2017;12:05:00;19442;71.7;37
28.09.2017;12:15:00;18537;74.8;36
28.09.2017;12:25:00;19705;78.0;36
28.09.2017;12:35:00;21721;81.5;38
28.09.2017;12:45:00;19695;85.0;37
28.09.2017;12:55:00;20793;88.5;37
28.09.2017;13:05:00;26390;92.6;40
28.09.2017;13:15:00;38640;98.9;45
28.09.2017;13:25:00;24009;103.9;40
28.09.2017;13:35:00;21848;107.2;38
28.09.2017;13:45:00;21099;110.9;39
28.09.2017;13:55:00;25976;114.9;40
28.09.2017;14:05:00;18728;118.0;37
28.09.2017;14:15:00;19220;121.8;38
28.09.2017;14:25:00;16887;124.6;36
28.09.2017;14:35:00;18200;127.5;36
28.09.2017;14:45:00;16348;130.3;35
28.09.2017;14:55:00;14665;132.9;36
28.09.2017;15:05:00;14377;135.2;35
28.09.2017;15:15:00;22806;138.5;37
28.09.2017;15:25:00;19486;141.9;37
28.09.2017;15:35:00;18594;145.1;37
28.09.2017;15:45:00;16872;147.9;35
28.09.2017;15:55:00;11503;150.2;36
28.09.2017;16:05:00;12823;152.2;35
28.09.2017;16:15:00;11281;154.1;37
28.09.2017;16:25:00;8334;155.5;37
28.09.2017;16:35:00;6765;156.6;36
28.09.2017;16:45:00;6478;157.8;38
28.09.2017;16:55:00;6015;158.8;37
28.09.2017;17:05:00;4754;159.7;36
28.09.2017;17:15:00;4283;160.4;38
28.09.2017;17:25:00;3244;161.0;38
28.09.2017;17:35:00;3716;161.6;37
28.09.2017;17:45:00;4573;162.3;39
28.09.2017;17:55:00;4116;163.0;37
28.09.2017;18:05:00;2928;163.6;38
28.09.2017;18:15:00;2787;164.1;38
28.09.2017;18:25:00;2051;164.4;37
28.09.2017;18:35:00;1608;164.7;38
28.09.2017;18:45:00;792;164.9;38
28.09.2017;18:55:00;375;165.0;38
28.09.2017;19:05:00;151;165.0;39
29.09.2017;07:25:00;4;0;29
29.09.2017;07:35:00;0;0;30
29.09.2017;07:45:00;261;0;31
29.09.2017;07:55:00;465;0.1;32
29.09.2017;08:05:00;538;0.1;32
29.09.2017;08:15:00;433;0.2;33
29.09.2017;08:25:00;524;0.3;33
29.09.2017;08:35:00;661;0.4;34
29.09.2017;08:45:00;921;0.5;34
29.09.2017;08:55:00;1585;0.8;34
29.09.2017;09:05:00;1647;1.1;35
29.09.2017;09:15:00;1756;1.3;36
29.09.2017;09:25:00;2424;1.7;37
29.09.2017;09:35:00;3876;2.3;38
29.09.2017;09:45:00;5339;3.1;35
29.09.2017;09:55:00;8159;4.4;38
29.09.2017;10:05:00;11438;6.1;38
29.09.2017;10:15:00;16476;8.7;35
29.09.2017;10:25:00;13841;11.1;37
29.09.2017;10:35:00;13023;13.2;38
29.09.2017;10:45:00;15235;15.7;36
29.09.2017;10:55:00;14247;18.1;35
29.09.2017;11:05:00;15163;20.6;36
29.09.2017;11:15:00;22071;23.8;36
29.09.2017;11:25:00;19871;27.3;37
29.09.2017;11:35:00;19281;30.5;36
29.09.2017;11:45:00;22602;34.1;38
29.09.2017;11:55:00;17636;37.3;36
29.09.2017;12:05:00;17585;40.2;35
29.09.2017;12:15:00;21935;43.7;37
29.09.2017;12:25:00;22429;47.6;39
29.09.2017;12:35:00;26266;51.6;40
29.09.2017;12:45:00;18288;55.4;37
29.09.2017;12:55:00;16823;58.2;35
29.09.2017;13:05:00;25173;61.9;38
29.09.2017;13:15:00;22101;65.6;39
29.09.2017;13:25:00;21069;69.2;39
29.09.2017;13:35:00;17386;72.2;36
29.09.2017;13:45:00;18038;75.3;36
29.09.2017;13:55:00;18892;78.4;37
29.09.2017;14:05:00;17999;81.5;36
29.09.2017;14:15:00;16971;84.3;36
29.09.2017;14:25:00;15792;87.0;35
29.09.2017;14:35:00;14427;89.5;38
29.09.2017;14:45:00;15130;92.0;35
29.09.2017;14:55:00;19076;94.8;39
29.09.2017;15:05:00;17717;97.7;36
29.09.2017;15:15:00;17409;100.4;35
29.09.2017;15:25:00;15987;103.2;35
29.09.2017;15:35:00;19017;106.3;36
29.09.2017;15:45:00;17585;109.3;36
29.09.2017;15:55:00;14929;111.9;34
29.09.2017;16:05:00;11147;114.1;36
29.09.2017;16:15:00;9079;115.6;38
29.09.2017;16:25:00;7059;116.8;37
29.09.2017;16:35:00;6289;118.0;35
29.09.2017;16:45:00;5962;118.9;38
29.09.2017;16:55:00;7221;120.0;36
29.09.2017;17:05:00;7180;121.3;35
29.09.2017;17:15:00;6915;122.5;38
29.09.2017;17:25:00;6670;123.6;37
29.09.2017;17:35:00;5899;124.6;36
29.09.2017;17:45:00;4509;125.4;38
29.09.2017;17:55:00;3107;126.0;38
29.09.2017;18:05:00;3077;126.5;37
29.09.2017;18:15:00;2800;127.0;38
29.09.2017;18:25:00;2235;127.4;39
29.09.2017;18:35:00;1202;127.6;37
29.09.2017;18:45:00;752;127.8;38
29.09.2017;18:55:00;373;127.8;38
29.09.2017;19:05:00;144;127.9;38
29.09.2017;19:15:00;0;127.9;38
30.09.2017;07:25:00;33;0;30
30.09.2017;07:35:00;290;0;31
30.09.2017;07:45:00;594;0.1;32
30.09.2017;07:55:00;895;0.2;32
30.09.2017;08:05:00;1323;0.4;33
30.09.2017;08:15:00;2167;0.7;33
30.09.2017;08:25:00;3543;1.2;34
30.09.2017;08:35:00;3892;1.9;36
30.09.2017;08:45:00;5005;2.8;39
30.09.2017;08:55:00;16094;4.8;38
30.09.2017;09:05:00;11898;6.1;37
30.09.2017;09:15:00;10331;8.0;36
30.09.2017;09:25:00;26843;12.4;40
30.09.2017;09:35:00;27913;17.0;40
30.09.2017;09:45:00;28780;20.6;39
30.09.2017;09:55:00;32050;26.0;42
30.09.2017;10:05:00;18556;30.2;38
30.09.2017;10:15:00;18374;33.0;38
30.09.2017;10:25:00;25752;37.9;41
30.09.2017;10:35:00;35531;43.3;43
30.09.2017;10:45:00;23249;48.3;40
30.09.2017;10:55:00;32529;53.4;42
30.09.2017;11:05:00;33459;59.0;43
30.09.2017;11:15:00;33680;64.6;43
30.09.2017;11:25:00;21633;68.3;38
30.09.2017;11:35:00;24530;72.3;39
30.09.2017;11:45:00;22792;76.4;40
30.09.2017;11:55:00;14099;79.0;36
30.09.2017;12:05:00;18080;81.8;37
30.09.2017;12:15:00;14649;84.5;36
30.09.2017;12:25:00;30555;88.2;42
30.09.2017;12:35:00;26582;92.8;40
30.09.2017;12:45:00;15251;95.8;36
30.09.2017;12:55:00;15974;98.4;36
30.09.2017;13:05:00;19227;101.5;36
30.09.2017;13:15:00;19687;104.8;37
30.09.2017;13:25:00;14335;107.4;35
30.09.2017;13:35:00;20812;110.3;39
30.09.2017;13:45:00;18605;113.4;36
30.09.2017;13:55:00;15681;116.5;36
30.09.2017;14:05:00;13989;118.7;38
30.09.2017;14:15:00;13326;121.0;35
30.09.2017;14:25:00;11904;123.1;35
30.09.2017;14:35:00;10307;124.9;37
30.09.2017;14:45:00;11095;126.7;38
30.09.2017;14:55:00;12088;128.6;37
30.09.2017;15:05:00;12460;130.7;35
30.09.2017;15:15:00;13222;132.8;35
30.09.2017;15:25:00;13593;135.2;37
30.09.2017;15:35:00;11468;137.2;35
30.09.2017;15:45:00;10836;139.0;36
30.09.2017;15:55:00;11396;141.0;38
30.09.2017;16:05:00;9824;142.6;38
30.09.2017;16:15:00;7104;143.9;36
30.09.2017;16:25:00;6603;145.0;37
30.09.2017;16:35:00;6607;146.1;38
30.09.2017;16:45:00;6223;147.1;36
30.09.2017;16:55:00;5316;148.1;38
30.09.2017;17:05:00;3936;148.8;37
30.09.2017;17:15:00;4295;149.5;38
30.09.2017;17:25:00;3953;150.2;36
30.09.2017;17:35:00;2235;150.6;38
30.09.2017;17:45:00;922;150.8;38
30.09.2017;17:55:00;604;150.9;38
30.09.2017;18:05:00;521;151.0;39
30.09.2017;18:15:00;442;151.1;39
30.09.2017;18:25:00;374;151.2;36
30.09.2017;18:35:00;227;151.2;38
30.09.2017;18:45:00;26;151.2;38
01.10.2017;07:25:00;5;0;29
01.10.2017;07:35:00;24;0;30
01.10.2017;07:45:00;194;0;30
01.10.2017;07:55:00;513;0;31
01.10.2017;08:05:00;1076;0.2;32
01.10.2017;08:15:00;1288;0.4;33
01.10.2017;08:25:00;3222;0.8;33
01.10.2017;08:35:00;4348;1.5;34
01.10.2017;08:45:00;5736;2.4;37
01.10.2017;08:55:00;10325;3.9;35
01.10.2017;09:05:00;13443;6.6;36
01.10.2017;09:15:00;11869;8.8;35
01.10.2017;09:25:00;8037;10.2;38
01.10.2017;09:35:00;5946;11.4;35
01.10.2017;09:45:00;7688;12.5;38
01.10.2017;09:55:00;9476;14.0;38
01.10.2017;10:05:00;9996;15.7;37
01.10.2017;10:15:00;16176;18.0;35
01.10.2017;10:25:00;15240;20.5;38
01.10.2017;10:35:00;9653;22.3;37
01.10.2017;10:45:00;13474;24.5;36
01.10.2017;10:55:00;22423;27.8;38
01.10.2017;11:05:00;22694;31.1;37
01.10.2017;11:15:00;37441;38.1;44
01.10.2017;11:25:00;27979;43.8;42
01.10.2017;11:35:00;27903;48.4;41
01.10.2017;11:45:00;16379;51.3;36
01.10.2017;11:55:00;22887;54.7;38
01.10.2017;12:05:00;14641;57.4;35
01.10.2017;12:15:00;12953;59.5;37
01.10.2017;12:25:00;15023;61.9;38
01.10.2017;12:35:00;23001;65.0;37
01.10.2017;12:45:00;43167;70.4;44
01.10.2017;12:55:00;34495;77.2;44
01.10.2017;13:05:00;36001;82.7;44
01.10.2017;13:15:00;39527;89.7;46
01.10.2017;13:25:00;23609;93.6;40
01.10.2017;13:35:00;20689;97.1;38
01.10.2017;13:45:00;15405;99.8;37
01.10.2017;13:55:00;16164;102.3;38
01.10.2017;14:05:00;17820;105.2;36
01.10.2017;14:15:00;16398;108.0;36
01.10.2017;14:25:00;11883;110.1;38
01.10.2017;14:35:00;12478;112.1;37
01.10.2017;14:45:00;14109;114.5;35
01.10.2017;14:55:00;14925;116.9;37
01.10.2017;15:05:00;17124;119.6;35
01.10.2017;15:15:00;15672;122.5;35
01.10.2017;15:25:00;15506;125.1;38
01.10.2017;15:35:00;17234;128.2;37
01.10.2017;15:45:00;12608;130.4;38
01.10.2017;15:55:00;10847;132.2;38
01.10.2017;16:05:00;10064;133.9;37
01.10.2017;16:15:00;8284;135.2;35
01.10.2017;16:25:00;7175;136.6;36
01.10.2017;16:35:00;4482;137.4;37
01.10.2017;16:45:00;3856;138.1;38
01.10.2017;16:55:00;5785;139.0;37
01.10.2017;17:05:00;4786;139.9;38
01.10.2017;17:15:00;4117;140.7;37
01.10.2017;17:25:00;2630;141.2;38
01.10.2017;17:35:00;2470;141.6;37
01.10.2017;17:45:00;2456;142.0;37
01.10.2017;17:55:00;1617;142.3;38
01.10.2017;18:05:00;1870;142.6;38
01.10.2017;18:15:00;934;142.8;39
01.10.2017;18:25:00;1267;143.0;38
01.10.2017;18:35:00;918;143.2;37
01.10.2017;18:45:00;561;143.3;38
01.10.2017;18:55:00;300;143.3;38
01.10.2017;19:05:00;10;143.4;38
01.10.2017;19:15:00;0;143.4;37
02.10.2017;07:15:00;8;0;28
02.10.2017;07:25:00;184;0;30
02.10.2017;07:35:00;445;0;31
02.10.2017;07:45:00;1283;0.2;32
02.10.2017;07:55:00;1472;0.4;32
02.10.2017;08:05:00;2182;0.8;33
02.10.2017;08:15:00;3325;1.3;33
02.10.2017;08:25:00;3641;1.9;35
02.10.2017;08:35:00;4212;2.5;37
02.10.2017;08:45:00;6924;3.5;38
02.10.2017;08:55:00;10756;5.2;38
02.10.2017;09:05:00;10858;7.2;37
02.10.2017;09:15:00;8342;8.5;35
02.10.2017;09:25:00;9363;10.1;35
02.10.2017;09:35:00;7247;11.4;38
02.10.2017;09:45:00;7881;12.7;37
02.10.2017;09:55:00;6742;13.9;34
02.10.2017;10:05:00;7455;15.1;38
02.10.2017;10:15:00;7593;16.3;37
02.10.2017;10:25:00;6445;17.5;34
02.10.2017;10:35:00;7019;18.6;38
02.10.2017;10:45:00;8056;19.9;37
02.10.2017;10:55:00;8369;21.4;35
02.10.2017;11:05:00;7337;22.6;38
02.10.2017;11:15:00;10767;24.4;38
02.10.2017;11:25:00;14297;26.6;37
02.10.2017;11:35:00;13700;29.0;35
02.10.2017;11:45:00;8288;30.6;36
02.10.2017;11:55:00;6929;31.8;38
02.10.2017;12:05:00;10473;33.3;36
02.10.2017;12:15:00;13049;35.5;35
02.10.2017;12:25:00;14626;37.9;35
02.10.2017;12:35:00;12013;40.0;38
02.10.2017;12:45:00;13458;42.2;38
02.10.2017;12:55:00;10447;43.9;38
02.10.2017;13:05:00;11608;45.8;37
02.10.2017;13:15:00;12009;48.0;35
02.10.2017;13:25:00;14766;50.3;35
02.10.2017;13:35:00;23633;53.6;36
02.10.2017;13:45:00;16002;57.0;36
02.10.2017;13:55:00;17820;59.7;38
02.10.2017;14:05:00;14806;62.4;35
02.10.2017;14:15:00;13448;64.5;37
02.10.2017;14:25:00;10417;66.4;37
02.10.2017;14:35:00;12665;68.4;37
02.10.2017;14:45:00;11516;70.4;36
02.10.2017;14:55:00;12057;72.2;35
02.10.2017;15:05:00;13506;74.4;36
02.10.2017;15:15:00;17005;77.1;35
02.10.2017;15:25:00;13607;79.6;36
02.10.2017;15:35:00;8242;81.2;35
02.10.2017;15:45:00;7361;82.4;38
02.10.2017;15:55:00;7193;83.5;37
02.10.2017;16:05:00;6652;84.7;35
02.10.2017;16:15:00;5742;85.7;39
02.10.2017;16:25:00;4504;86.5;36
02.10.2017;16:35:00;6334;87.4;38
02.10.2017;16:45:00;7704;88.7;37
02.10.2017;16:55:00;6638;89.9;35
02.10.2017;17:05:00;5414;90.8;39
02.10.2017;17:15:00;7304;91.9;36
02.10.2017;17:25:00;5959;93.0;35
02.10.2017;17:35:00;3922;93.8;37
02.10.2017;17:45:00;2032;94.2;39
02.10.2017;17:55:00;1642;94.5;39
02.10.2017;18:05:00;1302;94.7;37
02.10.2017;18:15:00;490;94.8;38
02.10.2017;18:25:00;400;94.9;38
02.10.2017;18:35:00;694;95.0;38
02.10.2017;18:55:00;205;95.1;39
02.10.2017;19:05:00;8;95.1;38
03.10.2017;07:35:00;4;0;29
03.10.2017;07:45:00;186;0;30
03.10.2017;07:55:00;251;0;31
03.10.2017;08:05:00;496;0.1;32
03.10.2017;08:15:00;697;0.2;33
03.10.2017;08:25:00;624;0.3;33
03.10.2017;08:35:00;1003;0.5;34
03.10.2017;08:45:00;731;0.6;34
03.10.2017;08:55:00;244;0.6;34
03.10.2017;09:05:00;357;0.7;35
03.10.2017;09:15:00;183;0.7;35
03.10.2017;09:25:00;111;0.8;35
03.10.2017;09:35:00;287;0.8;35
03.10.2017;09:45:00;543;0.9;35
03.10.2017;09:55:00;212;0.9;36
03.10.2017;10:05:00;835;1.0;36
03.10.2017;10:15:00;2156;1.4;37
03.10.2017;10:25:00;1630;1.8;39
03.10.2017;10:35:00;5347;2.4;37
03.10.2017;10:45:00;7707;3.5;38
03.10.2017;10:55:00;9602;4.9;36
03.10.2017;11:05:00;5308;6.1;35
03.10.2017;11:15:00;3856;6.8;37
03.10.2017;11:25:00;2694;7.3;38
03.10.2017;11:35:00;4064;7.9;35
03.10.2017;11:45:00;16825;10.1;38
03.10.2017;11:55:00;8406;11.9;36
03.10.2017;12:05:00;7078;13.4;35
03.10.2017;12:15:00;7651;14.6;38
03.10.2017;12:25:00;15334;16.6;38
03.10.2017;12:35:00;13971;19.0;37
03.10.2017;12:45:00;12803;21.1;36
03.10.2017;12:55:00;13077;23.3;35
03.10.2017;13:05:00;11518;25.2;37
03.10.2017;13:15:00;15346;27.5;37
03.10.2017;13:25:00;11981;29.7;36
03.10.2017;13:35:00;14758;31.9;35
03.10.2017;13:45:00;23044;35.4;38
03.10.2017;13:55:00;25973;39.5;40
03.10.2017;14:05:00;11366;41.3;37
03.10.2017;14:15:00;14139;44.1;35
03.10.2017;14:25:00;13222;46.4;37
03.10.2017;14:35:00;21582;49.5;38
03.10.2017;14:45:00;25354;53.1;39
03.10.2017;14:55:00;18893;56.7;38
03.10.2017;15:05:00;21483;60.0;37
03.10.2017;15:15:00;23883;63.8;39
03.10.2017;15:25:00;18213;67.3;37
03.10.2017;15:35:00;15542;70.3;35
03.10.2017;15:45:00;21173;73.9;38
03.10.2017;15:55:00;15758;76.8;36
03.10.2017;16:05:00;11668;78.9;37
03.10.2017;16:15:00;12430;81.1;35
03.10.2017;16:25:00;6056;82.5;38
03.10.2017;16:35:00;6008;83.6;36
03.10.2017;16:45:00;6814;84.7;37
03.10.2017;16:55:00;7773;86.1;38
03.10.2017;17:05:00;5661;87.1;36
03.10.2017;17:15:00;3718;87.8;39
03.10.2017;17:25:00;3455;88.3;36
03.10.2017;17:35:00;3515;88.9;38
03.10.2017;17:45:00;3503;89.6;37
03.10.2017;17:55:00;2286;90.0;37
03.10.2017;18:05:00;2620;90.4;38
03.10.2017;18:15:00;1848;90.8;39
03.10.2017;18:25:00;1016;91.0;36
03.10.2017;18:35:00;574;91.1;38
03.10.2017;18:45:00;412;91.2;38
03.10.2017;18:55:00;253;91.2;38
03.10.2017;19:05:00;21;91.2;38
03.10.2017;19:15:00;0;91.2;37
04.10.2017;07:20:00;5;0;28
04.10.2017;07:30:00;105;0;29
04.10.2017;07:40:00;664;0;31
04.10.2017;07:50:00;1504;0.2;32
04.10.2017;08:00:00;3666;0.8;32
04.10.2017;08:10:00;6243;1.7;34
04.10.2017;08:20:00;5736;2.7;37
04.10.2017;08:30:00;7287;3.8;36
04.10.2017;08:40:00;8137;5.1;38
04.10.2017;08:50:00;9275;6.6;37
04.10.2017;09:00:00;8834;8.2;35
04.10.2017;09:10:00;6540;9.3;38
04.10.2017;09:20:00;8521;10.6;37
04.10.2017;09:30:00;9336;12.2;36
04.10.2017;09:40:00;10024;13.8;35
04.10.2017;09:50:00;12150;15.7;35
04.10.2017;10:00:00;12489;17.7;37
04.10.2017;10:10:00;12898;19.8;37
04.10.2017;10:20:00;17531;22.5;38
04.10.2017;10:30:00;23438;26.2;38
04.10.2017;10:40:00;22636;30.6;39
04.10.2017;10:50:00;36251;35.5;42
04.10.2017;11:00:00;30305;40.2;42
04.10.2017;11:10:00;18877;44.5;38
04.10.2017;11:20:00;19826;48.1;37
04.10.2017;11:30:00;18049;51.2;36
04.10.2017;11:40:00;19166;54.3;36
04.10.2017;11:50:00;21554;58.1;38
04.10.2017;12:00:00;30756;62.3;40
04.10.2017;12:10:00;22752;66.8;39
04.10.2017;12:20:00;14753;70.0;36
04.10.2017;12:30:00;17471;72.6;38
04.10.2017;12:40:00;24081;76.3;38
04.10.2017;12:50:00;23368;80.1;39
04.10.2017;13:00:00;20725;83.9;38
04.10.2017;13:10:00;20822;87.3;38
04.10.2017;13:20:00;18071;90.4;36
04.10.2017;13:30:00;17490;93.4;36
04.10.2017;13:40:00;16812;96.2;35
04.10.2017;13:50:00;15328;98.8;36
04.10.2017;14:00:00;17575;101.7;36
04.10.2017;14:10:00;17922;104.7;36
04.10.2017;14:20:00;17942;107.8;36
04.10.2017;14:30:00;18444;110.8;36
04.10.2017;14:40:00;15373;113.6;35
04.10.2017;14:50:00;18251;116.4;37
04.10.2017;15:00:00;13085;118.8;37
04.10.2017;15:10:00;14376;121.2;35
04.10.2017;15:20:00;16302;123.6;37
04.10.2017;15:30:00;15509;126.5;35
04.10.2017;15:40:00;14080;128.8;37
04.10.2017;15:50:00;10492;130.6;38
04.10.2017;16:00:00;10209;132.3;37
04.10.2017;16:10:00;8830;133.8;36
04.10.2017;16:20:00;7816;135.2;35
04.10.2017;16:30:00;5544;136.2;38
04.10.2017;16:40:00;5227;137.1;36
04.10.2017;16:50:00;5939;138.1;38
04.10.2017;17:00:00;5777;139.0;36
04.10.2017;17:10:00;5453;140.0;38
04.10.2017;17:20:00;5015;140.8;37
04.10.2017;17:30:00;4663;141.6;38
04.10.2017;17:40:00;3776;142.3;37
04.10.2017;17:50:00;3191;142.8;38
04.10.2017;18:00:00;2865;143.3;36
04.10.2017;18:10:00;2417;143.7;37
04.10.2017;18:20:00;1783;144.1;38
04.10.2017;18:30:00;1088;144.3;38
04.10.2017;18:40:00;437;144.4;39
04.10.2017;18:50:00;172;144.4;39
04.10.2017;19:00:00;14;144.4;38
04.10.2017;19:10:00;5;144.4;37
05.10.2017;07:25:00;17;0;29
05.10.2017;07:35:00;273;0;30
05.10.2017;07:45:00;466;0.1;31
06.10.2017;07:25:00;10;0;28
06.10.2017;07:35:00;151;0;30
06.10.2017;07:45:00;444;0;31
06.10.2017;07:55:00;1185;0.2;32
06.10.2017;08:05:00;2440;0.5;32
06.10.2017;08:15:00;3314;1.1;33
06.10.2017;08:25:00;3943;1.7;34
06.10.2017;08:35:00;5190;2.5;37
06.10.2017;08:45:00;8738;3.8;35
06.10.2017;08:55:00;15927;6.3;35
06.10.2017;09:05:00;21632;9.6;36
06.10.2017;09:15:00;24287;13.5;38
06.10.2017;09:25:00;26089;17.8;40
06.10.2017;09:35:00;27362;22.3;40
06.10.2017;09:45:00;28984;27.1;41
06.10.2017;09:55:00;30381;32.1;42
06.10.2017;10:05:00;30279;37.2;41
06.10.2017;10:15:00;32631;42.6;42
06.10.2017;10:25:00;33883;48.2;43
06.10.2017;10:35:00;36912;54.1;44
06.10.2017;10:45:00;40545;60.8;45
06.10.2017;10:55:00;23908;65.6;40
06.10.2017;11:05:00;9870;67.5;38
06.10.2017;11:15:00;9119;69.0;37
06.10.2017;11:25:00;7420;70.3;37
06.10.2017;11:35:00;4741;71.2;39
06.10.2017;11:45:00;11513;72.7;36
06.10.2017;11:55:00;9430;74.5;37
06.10.2017;12:05:00;7942;75.8;38
06.10.2017;12:15:00;12726;77.7;37
06.10.2017;12:25:00;12825;79.9;35
06.10.2017;12:35:00;11198;81.8;35
06.10.2017;12:45:00;11137;83.7;36
06.10.2017;12:55:00;12072;85.7;37
06.10.2017;13:05:00;13402;87.8;38
06.10.2017;13:15:00;14000;90.2;35
06.10.2017;13:25:00;10852;92.1;35
06.10.2017;13:35:00;15842;94.6;36
06.10.2017;13:45:00;18013;97.5;35
06.10.2017;13:55:00;18881;100.6;36
06.10.2017;14:05:00;13066;103.2;36
06.10.2017;14:15:00;10651;105.0;35
06.10.2017;14:25:00;12393;107.0;35
06.10.2017;14:35:00;14918;109.4;37
06.10.2017;14:45:00;13001;111.6;38
06.10.2017;14:55:00;17365;114.5;36
06.10.2017;15:05:00;16317;117.7;36
06.10.2017;15:15:00;10128;119.8;37
06.10.2017;15:25:00;4342;120.8;35
06.10.2017;15:35:00;5815;121.6;38
06.10.2017;15:45:00;2061;122.1;39
06.10.2017;15:55:00;733;122.3;39
06.10.2017;16:05:00;1243;122.4;39
06.10.2017;16:15:00;3126;122.9;37
06.10.2017;16:25:00;3161;123.4;38
06.10.2017;16:35:00;3587;123.9;38
06.10.2017;16:45:00;4180;124.6;37
06.10.2017;16:55:00;6304;125.6;37
06.10.2017;17:05:00;4652;126.5;37
06.10.2017;17:15:00;931;126.8;38
06.10.2017;17:25:00;880;126.9;38
06.10.2017;17:35:00;2595;127.2;39
06.10.2017;17:45:00;2822;127.7;36
06.10.2017;17:55:00;1580;128.0;37
06.10.2017;18:05:00;1642;128.3;38
06.10.2017;18:15:00;2012;128.6;39
06.10.2017;18:25:00;981;128.8;39
06.10.2017;18:35:00;678;128.9;37
06.10.2017;18:55:00;28;129.0;38
06.10.2017;19:05:00;1;129.0;37
07.10.2017;07:25:00;92;0;28
07.10.2017;07:35:00;337;0;30
07.10.2017;07:45:00;675;0.1;31
07.10.2017;07:55:00;1203;0.3;32
07.10.2017;08:05:00;2018;0.6;32
07.10.2017;08:15:00;1984;0.9;33
07.10.2017;08:25:00;3411;1.4;33
07.10.2017;08:35:00;4358;2.0;35
07.10.2017;08:45:00;8148;3.2;38
07.10.2017;08:55:00;16576;5.8;36
07.10.2017;09:05:00;21407;9.1;37
07.10.2017;09:15:00;22597;13.0;37
07.10.2017;09:25:00;20837;15.7;38
07.10.2017;09:35:00;21383;19.4;37
07.10.2017;09:45:00;18901;23.2;37
07.10.2017;09:55:00;7706;24.7;36
07.10.2017;10:05:00;10476;26.4;36
07.10.2017;10:15:00;12721;28.6;36
07.10.2017;10:25:00;31698;32.9;41
07.10.2017;10:35:00;34813;38.6;43
07.10.2017;10:45:00;34897;44.4;43
07.10.2017;10:55:00;35347;50.3;43
07.10.2017;11:05:00;35375;56.2;43
07.10.2017;11:15:00;35219;62.0;43
07.10.2017;11:25:00;34525;67.9;43
07.10.2017;11:35:00;34849;73.7;43
07.10.2017;11:45:00;35805;79.6;44
07.10.2017;11:55:00;31847;85.3;42
07.10.2017;12:05:00;33923;90.8;42
07.10.2017;12:15:00;34175;96.5;43
07.10.2017;12:25:00;34749;102.3;43
07.10.2017;12:35:00;33230;108.0;43
07.10.2017;12:45:00;31316;113.5;42
07.10.2017;12:55:00;34207;119.1;43
07.10.2017;13:05:00;31817;124.5;42
07.10.2017;13:15:00;28921;129.1;41
07.10.2017;13:25:00;27107;133.8;41
07.10.2017;13:35:00;29459;137.8;40
07.10.2017;13:45:00;25386;142.2;40
07.10.2017;13:55:00;26457;146.7;41
07.10.2017;14:05:00;25274;150.9;40
07.10.2017;14:15:00;22385;154.9;39
07.10.2017;14:25:00;22579;158.1;38
07.10.2017;14:35:00;19193;161.5;38
07.10.2017;14:45:00;12431;163.5;38
07.10.2017;14:55:00;16237;166.0;36
07.10.2017;15:05:00;19781;169.3;37
07.10.2017;15:15:00;18202;171.8;38
07.10.2017;15:25:00;13375;174.4;35
07.10.2017;15:35:00;13142;176.4;37
07.10.2017;15:45:00;12388;178.5;38
07.10.2017;15:55:00;9889;180.1;38
07.10.2017;16:05:00;10882;181.9;36
07.10.2017;16:15:00;7201;183.4;35
07.10.2017;16:25:00;6824;184.5;38
07.10.2017;16:35:00;4984;185.4;36
07.10.2017;16:45:00;7518;186.5;37
07.10.2017;16:55:00;5270;187.5;37
07.10.2017;17:05:00;7012;188.6;35
07.10.2017;17:15:00;6185;189.7;38
07.10.2017;17:25:00;4374;190.5;36
07.10.2017;17:35:00;3409;191.1;38
07.10.2017;17:45:00;3460;191.6;37
07.10.2017;17:55:00;4142;192.3;37
07.10.2017;18:05:00;2974;192.9;38
07.10.2017;18:15:00;1663;193.2;37
07.10.2017;18:25:00;558;193.4;37
07.10.2017;18:35:00;283;193.4;38
07.10.2017;18:45:00;28;193.4;38
08.10.2017;07:45:00;4;0;29
08.10.2017;07:55:00;78;0;30
08.10.2017;08:05:00;297;0;31
08.10.2017;08:15:00;505;0.1;31
08.10.2017;08:25:00;703;0.2;32
08.10.2017;08:35:00;1638;0.4;33
08.10.2017;08:45:00;2147;0.8;33
08.10.2017;08:55:00;2148;1.1;33
08.10.2017;09:05:00;2137;1.5;34
08.10.2017;09:15:00;3559;2.1;36
08.10.2017;09:25:00;3801;2.7;37
08.10.2017;09:35:00;3658;3.3;39
08.10.2017;09:45:00;5652;4.1;36
08.10.2017;09:55:00;5983;5.2;36
08.10.2017;10:05:00;3613;5.9;36
08.10.2017;10:15:00;12271;7.7;35
08.10.2017;10:25:00;8191;9.2;38
08.10.2017;10:35:00;7608;10.6;38
08.10.2017;10:45:00;10513;12.2;35
08.10.2017;10:55:00;7717;13.8;35
08.10.2017;11:05:00;9469;15.3;37
08.10.2017;11:15:00;12668;17.2;38
08.10.2017;11:25:00;26122;21.1;40
08.10.2017;11:35:00;8297;22.5;37
08.10.2017;11:45:00;11670;24.2;36
08.10.2017;11:55:00;22970;27.8;38
08.10.2017;12:05:00;16773;31.2;36
08.10.2017;12:15:00;13506;33.5;38
08.10.2017;12:25:00;9030;35.4;37
08.10.2017;12:35:00;8753;36.7;35
08.10.2017;12:45:00;14814;38.7;37
08.10.2017;12:55:00;19428;42.1;37
