Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.10.2017;13:05:00;13301;44.5;37
08.10.2017;13:15:00;15699;46.9;35
08.10.2017;13:25:00;14538;49.3;35
08.10.2017;13:35:00;14706;51.8;37
08.10.2017;13:45:00;12618;53.8;38
08.10.2017;13:55:00;11858;56.0;35
08.10.2017;14:05:00;12700;58.2;35
08.10.2017;14:15:00;17282;60.7;37
08.10.2017;14:25:00;12440;63.0;38
08.10.2017;14:35:00;12041;65.0;37
08.10.2017;14:45:00;11868;66.9;36
08.10.2017;14:55:00;21095;69.9;37
08.10.2017;15:05:00;10695;72.0;37
08.10.2017;15:15:00;8570;73.5;35
08.10.2017;15:25:00;6598;74.6;37
08.10.2017;15:35:00;6318;75.7;37
08.10.2017;15:45:00;9901;77.3;35
08.10.2017;15:55:00;8802;78.8;36
08.10.2017;16:05:00;7464;80.1;38
08.10.2017;16:15:00;8921;81.6;37
08.10.2017;16:25:00;9581;83.2;35
08.10.2017;16:35:00;7820;84.6;35
08.10.2017;16:45:00;6312;85.7;38
08.10.2017;16:55:00;4316;86.5;36
08.10.2017;17:05:00;2769;87.1;37
08.10.2017;17:15:00;1625;87.4;38
08.10.2017;17:25:00;971;87.5;39
08.10.2017;17:35:00;1194;87.7;39
08.10.2017;17:45:00;2398;88.1;36
08.10.2017;17:55:00;1632;88.4;37
08.10.2017;18:05:00;1010;88.6;37
08.10.2017;18:15:00;436;88.7;38
08.10.2017;18:25:00;372;88.7;38
08.10.2017;18:35:00;160;88.8;38
08.10.2017;18:45:00;136;88.8;39
09.10.2017;07:35:00;0;0;28
09.10.2017;07:45:00;188;0;29
09.10.2017;07:55:00;446;0;30
09.10.2017;08:05:00;728;0.1;31
09.10.2017;08:15:00;1042;0.3;32
09.10.2017;08:25:00;1401;0.5;32
09.10.2017;08:35:00;2069;0.8;33
09.10.2017;08:45:00;2970;1.3;33
09.10.2017;08:55:00;4428;2.0;35
09.10.2017;09:05:00;4318;2.7;37
09.10.2017;09:15:00;4935;3.5;38
09.10.2017;09:25:00;5716;4.4;36
09.10.2017;09:35:00;7450;5.6;37
09.10.2017;09:45:00;20885;8.0;39
09.10.2017;09:55:00;15083;10.9;35
09.10.2017;10:05:00;11839;12.9;36
09.10.2017;10:15:00;11034;14.8;38
09.10.2017;10:25:00;11498;16.7;38
09.10.2017;10:35:00;12574;18.8;38
09.10.2017;10:45:00;11909;20.8;37
09.10.2017;10:55:00;11234;22.7;36
09.10.2017;11:05:00;10697;24.4;35
09.10.2017;11:15:00;11439;26.4;35
09.10.2017;11:25:00;10972;28.2;36
09.10.2017;11:35:00;10224;29.9;38
09.10.2017;11:45:00;15591;32.5;38
09.10.2017;11:55:00;12147;34.6;38
09.10.2017;12:05:00;15910;37.0;37
09.10.2017;12:15:00;17178;39.7;35
09.10.2017;12:25:00;20646;43.0;36
09.10.2017;12:35:00;18691;46.5;37
09.10.2017;12:45:00;18670;49.4;35
09.10.2017;12:55:00;15986;52.4;35
09.10.2017;13:05:00;15672;55.0;36
09.10.2017;13:15:00;14256;57.5;36
09.10.2017;13:25:00;12849;59.7;35
09.10.2017;13:35:00;11698;61.5;37
09.10.2017;13:45:00;15188;63.9;38
09.10.2017;13:55:00;14386;66.4;36
09.10.2017;14:05:00;16213;68.9;35
09.10.2017;14:15:00;14116;71.3;37
09.10.2017;14:25:00;17352;73.9;38
09.10.2017;14:35:00;18962;77.1;37
09.10.2017;14:45:00;13543;79.6;37
09.10.2017;14:55:00;12251;81.7;35
09.10.2017;15:05:00;10218;83.5;35
09.10.2017;15:15:00;18296;85.9;38
09.10.2017;15:25:00;14658;88.6;35
09.10.2017;15:35:00;12942;91.3;35
09.10.2017;15:45:00;11186;93.2;37
09.10.2017;15:55:00;9977;94.9;38
09.10.2017;16:05:00;10575;96.7;38
09.10.2017;16:15:00;9292;98.3;36
09.10.2017;16:25:00;6591;99.5;35
09.10.2017;16:35:00;6876;100.7;38
09.10.2017;16:45:00;7410;101.9;36
09.10.2017;16:55:00;6308;103.0;35
09.10.2017;17:05:00;5044;103.9;38
09.10.2017;17:15:00;4036;104.6;35
09.10.2017;17:25:00;3152;105.2;37
09.10.2017;17:35:00;2785;105.6;38
09.10.2017;17:45:00;2331;106.0;39
09.10.2017;17:55:00;2187;106.4;36
09.10.2017;18:05:00;1585;106.7;37
09.10.2017;18:15:00;795;106.9;37
09.10.2017;18:25:00;441;107.0;38
09.10.2017;18:35:00;248;107.0;38
09.10.2017;18:45:00;19;107.0;38
09.10.2017;18:55:00;0;107.0;37
10.10.2017;07:35:00;0;0;29
10.10.2017;07:45:00;350;0;29
10.10.2017;07:55:00;710;0.1;31
10.10.2017;08:05:00;1133;0.3;31
10.10.2017;08:15:00;1904;0.5;32
10.10.2017;08:25:00;2674;0.9;32
10.10.2017;08:35:00;3065;1.4;33
10.10.2017;08:45:00;3551;2.0;35
10.10.2017;08:55:00;5072;2.8;37
10.10.2017;09:05:00;6136;3.8;37
10.10.2017;09:15:00;6986;4.9;37
10.10.2017;09:25:00;8215;6.2;35
10.10.2017;09:35:00;12080;8.0;36
10.10.2017;09:45:00;9502;9.8;36
10.10.2017;09:55:00;9739;11.3;38
10.10.2017;10:05:00;13949;14.5;35
10.10.2017;10:15:00;18259;17.6;36
10.10.2017;10:25:00;17511;20.6;35
10.10.2017;10:35:00;25326;24.2;39
10.10.2017;10:45:00;14290;27.5;35
10.10.2017;10:55:00;27134;31.2;39
10.10.2017;11:05:00;15126;34.8;36
10.10.2017;11:15:00;26570;38.6;40
10.10.2017;11:25:00;19280;42.2;37
10.10.2017;11:35:00;20100;45.4;36
10.10.2017;11:45:00;28665;49.5;39
10.10.2017;11:55:00;21039;53.8;38
10.10.2017;12:05:00;11926;56.3;36
10.10.2017;12:15:00;32030;60.5;41
10.10.2017;12:25:00;31856;66.0;42
10.10.2017;12:35:00;32490;71.4;42
10.10.2017;12:45:00;31128;76.7;42
10.10.2017;12:55:00;31113;81.9;42
10.10.2017;13:05:00;29802;86.9;41
10.10.2017;13:15:00;28503;91.7;41
10.10.2017;13:25:00;29500;96.8;41
10.10.2017;13:35:00;29363;101.9;42
10.10.2017;13:45:00;20208;106.0;39
10.10.2017;13:55:00;32247;110.4;42
10.10.2017;14:05:00;31577;115.6;42
10.10.2017;14:15:00;29779;120.7;42
10.10.2017;14:25:00;21597;124.8;39
10.10.2017;14:35:00;23265;128.6;39
10.10.2017;14:45:00;17433;131.8;37
10.10.2017;14:55:00;15161;134.3;36
10.10.2017;15:05:00;20053;137.5;38
10.10.2017;15:15:00;14806;139.9;37
10.10.2017;15:25:00;15030;142.6;36
10.10.2017;15:35:00;12797;144.9;37
10.10.2017;15:45:00;8572;146.5;38
10.10.2017;15:55:00;5832;147.7;36
10.10.2017;16:05:00;5178;148.6;39
10.10.2017;16:15:00;4425;149.4;37
10.10.2017;16:25:00;3520;150.0;38
10.10.2017;16:35:00;2751;150.5;36
10.10.2017;16:45:00;4423;151.1;38
10.10.2017;16:55:00;5248;152.0;36
10.10.2017;17:05:00;5143;152.9;37
10.10.2017;17:15:00;4887;153.7;36
10.10.2017;17:25:00;3956;154.4;38
10.10.2017;17:35:00;4421;155.1;37
10.10.2017;17:45:00;4151;155.8;37
10.10.2017;17:55:00;3140;156.4;39
10.10.2017;18:05:00;2176;156.8;36
10.10.2017;18:15:00;1794;157.1;38
10.10.2017;18:25:00;1120;157.3;38
10.10.2017;18:35:00;461;157.4;38
10.10.2017;18:55:00;11;157.5;37
11.10.2017;07:35:00;46;0;28
11.10.2017;07:45:00;216;0;30
11.10.2017;07:55:00;501;0;31
11.10.2017;08:05:00;1060;0.2;32
11.10.2017;08:15:00;1731;0.5;32
11.10.2017;08:25:00;2290;0.8;33
11.10.2017;08:35:00;3332;1.3;33
11.10.2017;08:45:00;5195;2.1;35
11.10.2017;08:55:00;12329;3.7;37
11.10.2017;09:05:00;17616;6.3;38
11.10.2017;09:15:00;21135;9.7;36
11.10.2017;09:25:00;19154;13.0;35
11.10.2017;09:35:00;22571;16.6;39
11.10.2017;09:45:00;26415;20.8;39
11.10.2017;09:55:00;27551;25.4;40
11.10.2017;10:05:00;28904;30.1;41
11.10.2017;10:15:00;30051;35.1;41
11.10.2017;10:25:00;29175;40.1;41
11.10.2017;10:35:00;30748;45.2;41
11.10.2017;10:45:00;32165;50.4;42
11.10.2017;10:55:00;32100;55.8;42
11.10.2017;11:05:00;31883;61.1;42
11.10.2017;11:15:00;31894;66.4;42
11.10.2017;11:25:00;31884;71.7;42
11.10.2017;11:35:00;31991;77.0;43
11.10.2017;11:45:00;31971;82.4;43
11.10.2017;11:55:00;31821;87.7;42
11.10.2017;12:05:00;31397;92.9;42
11.10.2017;12:15:00;31268;98.1;42
11.10.2017;12:25:00;31012;103.3;42
11.10.2017;12:35:00;30602;108.4;42
11.10.2017;12:45:00;30008;113.4;42
11.10.2017;12:55:00;29444;118.4;42
11.10.2017;13:05:00;27318;123.1;41
11.10.2017;13:15:00;27964;127.7;41
11.10.2017;13:25:00;27139;132.3;41
11.10.2017;13:35:00;26110;136.7;41
11.10.2017;13:45:00;25093;140.9;40
11.10.2017;13:55:00;23859;145.0;40
11.10.2017;14:05:00;22828;148.8;40
11.10.2017;14:15:00;21558;152.4;39
11.10.2017;14:25:00;20186;155.9;38
11.10.2017;14:35:00;18707;159.1;37
11.10.2017;14:45:00;17280;162.0;36
11.10.2017;14:55:00;15762;164.7;35
11.10.2017;15:05:00;14162;167.1;38
11.10.2017;15:15:00;12496;169.3;36
11.10.2017;15:25:00;10862;171.2;35
11.10.2017;15:35:00;9199;172.8;37
11.10.2017;15:45:00;7507;174.1;38
11.10.2017;15:55:00;5997;175.2;36
11.10.2017;16:05:00;4618;176.0;39
11.10.2017;16:15:00;3447;176.6;37
11.10.2017;16:25:00;2587;177.1;38
11.10.2017;16:35:00;2116;177.5;39
11.10.2017;16:45:00;1887;177.8;36
11.10.2017;16:55:00;1799;178.1;38
11.10.2017;17:05:00;1686;178.4;38
11.10.2017;17:15:00;1579;178.6;39
11.10.2017;17:25:00;1430;178.9;39
11.10.2017;17:35:00;1265;179.1;37
11.10.2017;17:45:00;1158;179.3;38
11.10.2017;17:55:00;965;179.5;38
11.10.2017;18:05:00;807;179.6;38
11.10.2017;18:15:00;596;179.7;39
11.10.2017;18:25:00;450;179.8;39
11.10.2017;18:35:00;283;179.9;37
11.10.2017;18:45:00;139;179.9;38
11.10.2017;18:55:00;0;179.9;38
12.10.2017;07:35:00;0;0;29
12.10.2017;07:45:00;290;0;30
12.10.2017;07:55:00;813;0.1;31
12.10.2017;08:05:00;1392;0.3;32
12.10.2017;08:15:00;1993;0.6;33
12.10.2017;08:25:00;2549;1.0;33
12.10.2017;08:35:00;3012;1.5;34
12.10.2017;08:45:00;4192;2.1;36
12.10.2017;08:55:00;13071;3.8;37
12.10.2017;09:05:00;19133;6.7;35
12.10.2017;09:15:00;13959;9.1;38
12.10.2017;09:25:00;24112;12.3;39
12.10.2017;09:35:00;16009;15.6;36
12.10.2017;09:45:00;15781;18.6;36
12.10.2017;09:55:00;30947;23.4;41
12.10.2017;10:05:00;12901;25.8;35
12.10.2017;10:15:00;17541;28.6;38
12.10.2017;10:25:00;33044;33.4;42
12.10.2017;10:35:00;14843;36.7;35
12.10.2017;10:45:00;14631;39.1;37
12.10.2017;10:55:00;16786;41.5;39
12.10.2017;11:05:00;28726;46.0;40
12.10.2017;11:15:00;19751;49.8;37
12.10.2017;11:25:00;15224;52.9;35
12.10.2017;11:35:00;12835;54.9;38
12.10.2017;11:45:00;12440;56.9;38
12.10.2017;11:55:00;9598;58.6;37
12.10.2017;12:05:00;12235;60.4;35
12.10.2017;12:15:00;12536;62.2;38
12.10.2017;12:25:00;10181;64.7;35
12.10.2017;12:35:00;9760;66.4;36
12.10.2017;12:45:00;30328;71.1;41
12.10.2017;12:55:00;29788;76.1;42
12.10.2017;13:05:00;29561;81.1;41
12.10.2017;13:15:00;29069;86.0;42
12.10.2017;13:25:00;18735;89.9;38
12.10.2017;13:35:00;28961;94.6;41
12.10.2017;13:45:00;25348;99.0;40
12.10.2017;13:55:00;24364;103.2;40
12.10.2017;14:05:00;19001;106.6;37
12.10.2017;14:15:00;22092;109.4;39
12.10.2017;14:25:00;17886;112.3;36
12.10.2017;14:35:00;8054;113.8;38
12.10.2017;14:45:00;8766;115.2;37
12.10.2017;14:55:00;9253;116.8;36
12.10.2017;15:05:00;15784;119.0;37
12.10.2017;15:15:00;6820;120.9;35
12.10.2017;15:25:00;11207;122.8;36
12.10.2017;15:35:00;9826;124.3;38
12.10.2017;15:45:00;8900;125.7;37
12.10.2017;15:55:00;9035;127.3;36
12.10.2017;16:05:00;6333;128.4;36
12.10.2017;16:15:00;6648;129.6;39
12.10.2017;16:25:00;5693;130.6;37
12.10.2017;16:35:00;4853;131.4;38
12.10.2017;16:45:00;5623;132.3;37
12.10.2017;16:55:00;4961;133.2;37
12.10.2017;17:05:00;4903;134.0;37
12.10.2017;17:15:00;3222;134.6;38
12.10.2017;17:25:00;2609;135.0;37
12.10.2017;17:35:00;2505;135.5;38
12.10.2017;17:45:00;1874;135.8;38
12.10.2017;17:55:00;1339;136.1;39
12.10.2017;18:05:00;1093;136.2;36
12.10.2017;18:15:00;745;136.4;38
12.10.2017;18:25:00;497;136.5;38
12.10.2017;18:35:00;302;136.5;38
12.10.2017;18:45:00;138;136.6;38
12.10.2017;18:55:00;3;136.6;38
13.10.2017;07:40:00;0;0;29
13.10.2017;07:50:00;225;0;30
13.10.2017;08:00:00;470;0;31
13.10.2017;08:10:00;823;0.2;32
13.10.2017;08:20:00;1228;0.4;32
13.10.2017;08:30:00;2649;0.7;33
13.10.2017;08:40:00;4218;1.3;34
13.10.2017;08:50:00;5440;2.3;37
13.10.2017;09:00:00;12677;4.1;35
13.10.2017;09:10:00;17593;6.8;36
13.10.2017;09:20:00;21182;10.2;36
13.10.2017;09:30:00;22664;13.9;37
13.10.2017;09:40:00;24105;17.9;38
13.10.2017;09:50:00;25521;22.1;40
13.10.2017;10:00:00;26739;26.5;40
13.10.2017;10:10:00;27800;31.1;41
13.10.2017;10:20:00;28626;35.8;41
13.10.2017;10:30:00;29845;40.7;41
13.10.2017;10:40:00;30430;45.8;42
13.10.2017;10:50:00;30753;50.9;42
13.10.2017;11:00:00;30922;56.0;42
13.10.2017;11:10:00;30920;61.2;42
13.10.2017;11:20:00;31154;66.4;42
13.10.2017;11:30:00;31300;71.6;42
13.10.2017;11:40:00;31352;76.8;42
13.10.2017;11:55:00;31294;84.6;42
13.10.2017;12:05:00;30959;89.8;42
13.10.2017;12:15:00;30595;94.9;42
13.10.2017;12:25:00;29569;99.9;42
13.10.2017;12:35:00;29985;104.9;42
13.10.2017;12:45:00;29276;109.8;42
13.10.2017;12:55:00;28686;114.6;42
13.10.2017;13:05:00;27912;119.3;41
13.10.2017;13:15:00;26953;123.9;41
13.10.2017;13:25:00;25481;128.2;40
13.10.2017;13:35:00;25154;132.4;40
13.10.2017;13:45:00;24111;136.5;40
13.10.2017;13:55:00;23052;140.4;40
13.10.2017;14:05:00;21886;144.1;39
13.10.2017;14:15:00;20506;147.6;38
13.10.2017;14:25:00;19260;150.8;38
13.10.2017;14:35:00;17964;153.9;37
13.10.2017;14:45:00;16513;156.7;36
13.10.2017;14:55:00;14959;159.3;35
13.10.2017;15:05:00;13556;161.6;36
13.10.2017;15:15:00;11988;163.7;38
13.10.2017;15:25:00;10367;165.5;37
13.10.2017;15:35:00;8768;167.0;36
13.10.2017;15:45:00;7275;168.3;36
13.10.2017;15:55:00;5869;169.3;38
13.10.2017;16:05:00;4602;170.1;36
13.10.2017;16:15:00;3578;170.8;38
13.10.2017;16:25:00;2859;171.3;38
13.10.2017;16:35:00;2416;171.7;37
13.10.2017;16:45:00;2147;172.1;38
13.10.2017;16:55:00;1965;172.4;38
13.10.2017;17:05:00;1773;172.7;37
13.10.2017;17:15:00;1656;173.0;38
13.10.2017;17:25:00;1545;173.2;38
13.10.2017;17:35:00;1375;173.5;38
13.10.2017;17:45:00;1183;173.7;39
13.10.2017;17:55:00;970;173.9;39
13.10.2017;18:05:00;829;174.0;37
13.10.2017;18:15:00;597;174.1;38
13.10.2017;18:25:00;425;174.2;38
13.10.2017;18:35:00;252;174.2;38
13.10.2017;18:45:00;53;174.3;38
14.10.2017;07:35:00;5;0;28
14.10.2017;07:45:00;103;0;30
14.10.2017;07:55:00;388;0;31
14.10.2017;08:05:00;648;0.1;32
14.10.2017;08:15:00;1088;0.3;32
14.10.2017;08:25:00;2316;0.6;33
14.10.2017;08:35:00;3808;1.1;33
14.10.2017;08:45:00;4761;1.9;35
14.10.2017;08:55:00;6809;2.9;38
14.10.2017;09:05:00;10813;4.5;37
14.10.2017;09:15:00;16982;7.1;35
14.10.2017;09:25:00;19983;10.3;35
14.10.2017;09:35:00;21940;13.9;37
14.10.2017;09:45:00;23681;17.8;38
14.10.2017;09:55:00;24973;21.9;39
14.10.2017;10:05:00;26626;26.2;40
14.10.2017;10:15:00;28080;30.9;41
14.10.2017;10:25:00;29144;35.7;41
14.10.2017;10:35:00;29892;40.6;41
14.10.2017;10:45:00;30442;45.7;42
14.10.2017;10:55:00;30676;50.8;42
14.10.2017;11:05:00;30798;55.9;42
14.10.2017;11:15:00;30699;61.0;42
14.10.2017;11:25:00;30610;66.1;42
14.10.2017;11:35:00;30643;71.2;42
14.10.2017;11:45:00;30683;76.3;42
14.10.2017;11:55:00;30386;81.4;42
14.10.2017;12:05:00;30123;86.4;42
14.10.2017;12:15:00;29745;91.4;42
14.10.2017;12:25:00;29217;96.3;42
14.10.2017;12:35:00;28749;101.1;42
14.10.2017;12:45:00;28249;105.9;41
14.10.2017;12:55:00;27745;110.5;41
14.10.2017;13:05:00;27114;115.1;41
14.10.2017;13:15:00;26362;119.5;41
14.10.2017;13:25:00;25455;123.8;40
14.10.2017;13:35:00;24396;127.9;40
14.10.2017;13:45:00;23286;131.8;40
14.10.2017;13:55:00;22136;135.6;39
14.10.2017;14:05:00;21000;139.1;39
14.10.2017;14:15:00;19706;142.4;38
14.10.2017;14:25:00;18506;145.6;37
14.10.2017;14:35:00;17119;148.5;36
14.10.2017;14:45:00;15704;151.2;35
14.10.2017;14:55:00;14223;153.6;38
14.10.2017;15:05:00;12748;155.8;36
14.10.2017;15:15:00;11185;157.7;35
14.10.2017;15:25:00;9644;159.4;36
14.10.2017;15:35:00;8079;160.8;38
14.10.2017;15:45:00;6663;162.0;37
14.10.2017;15:55:00;5273;162.9;36
14.10.2017;16:05:00;4059;163.7;38
14.10.2017;16:15:00;3038;164.2;38
14.10.2017;16:25:00;2391;164.6;37
14.10.2017;16:35:00;2063;165.0;38
14.10.2017;16:45:00;1942;165.3;38
14.10.2017;16:55:00;1824;165.6;38
14.10.2017;17:05:00;1706;165.9;37
14.10.2017;17:15:00;1613;166.2;38
14.10.2017;17:25:00;1553;166.4;38
14.10.2017;17:35:00;1301;166.7;39
14.10.2017;17:45:00;1170;166.9;37
14.10.2017;17:55:00;902;167.0;38
14.10.2017;18:05:00;735;167.2;38
14.10.2017;18:15:00;515;167.3;38
14.10.2017;18:25:00;347;167.3;38
14.10.2017;18:35:00;189;167.4;39
14.10.2017;18:45:00;0;167.4;38
14.10.2017;18:55:00;0;167.4;38
15.10.2017;07:35:00;7;0;29
15.10.2017;07:45:00;72;0;30
15.10.2017;07:55:00;444;0;31
15.10.2017;08:05:00;719;0.1;32
15.10.2017;08:15:00;1019;0.3;32
15.10.2017;08:25:00;2313;0.6;33
15.10.2017;08:35:00;3959;1.2;33
15.10.2017;08:45:00;4401;1.9;35
15.10.2017;08:55:00;5587;2.8;38
15.10.2017;09:05:00;6975;3.9;35
15.10.2017;09:15:00;8057;5.1;38
15.10.2017;09:25:00;10415;6.8;38
15.10.2017;09:35:00;13519;8.8;37
15.10.2017;09:45:00;19010;11.9;36
15.10.2017;09:55:00;20778;15.1;35
15.10.2017;10:05:00;26820;19.3;39
15.10.2017;10:15:00;28143;23.9;41
15.10.2017;10:25:00;29130;28.8;41
15.10.2017;10:35:00;30099;33.7;41
15.10.2017;10:45:00;30870;38.8;42
15.10.2017;10:55:00;31047;44.0;42
15.10.2017;11:05:00;30915;49.2;42
15.10.2017;11:15:00;30673;54.3;42
15.10.2017;11:25:00;30622;59.4;42
15.10.2017;11:35:00;30553;64.5;42
15.10.2017;11:45:00;30450;69.6;42
15.10.2017;11:55:00;30406;74.6;42
15.10.2017;12:05:00;30195;79.7;42
15.10.2017;12:15:00;29760;84.7;42
15.10.2017;12:25:00;29469;89.6;42
15.10.2017;12:35:00;28999;94.4;42
15.10.2017;12:45:00;28507;99.2;42
15.10.2017;12:55:00;27859;103.9;41
15.10.2017;13:05:00;27119;108.5;41
15.10.2017;13:15:00;26312;112.9;41
15.10.2017;13:25:00;25423;117.1;41
15.10.2017;13:35:00;24429;121.2;40
15.10.2017;13:45:00;23341;125.2;40
15.10.2017;13:55:00;22239;128.9;39
15.10.2017;14:05:00;21075;132.5;39
15.10.2017;14:15:00;19784;135.9;38
15.10.2017;14:25:00;18431;139.0;37
15.10.2017;14:35:00;17006;141.9;36
15.10.2017;14:45:00;15561;144.5;35
15.10.2017;14:55:00;14095;147.0;38
15.10.2017;15:05:00;12547;149.1;36
15.10.2017;15:15:00;10956;151.0;35
15.10.2017;15:25:00;9344;152.6;36
15.10.2017;15:35:00;7780;154.0;38
15.10.2017;15:45:00;6281;155.1;37
15.10.2017;15:55:00;4898;156.0;37
15.10.2017;16:05:00;3705;156.7;37
15.10.2017;16:15:00;2769;157.2;38
15.10.2017;16:25:00;2220;157.6;36
15.10.2017;16:35:00;1955;157.9;38
15.10.2017;16:45:00;1847;158.2;38
15.10.2017;16:55:00;1729;158.5;39
15.10.2017;17:05:00;1615;158.8;38
15.10.2017;17:15:00;1517;159.0;38
15.10.2017;17:25:00;1334;159.3;38
15.10.2017;17:35:00;1198;159.5;38
15.10.2017;17:45:00;1009;159.6;39
15.10.2017;17:55:00;843;159.8;39
15.10.2017;18:05:00;658;159.9;37
15.10.2017;18:15:00;508;160.0;38
15.10.2017;18:25:00;337;160.1;38
15.10.2017;18:35:00;179;160.1;38
15.10.2017;18:45:00;13;160.1;38
16.10.2017;07:35:00;5;0;29
16.10.2017;07:45:00;159;0;30
16.10.2017;07:55:00;399;0;31
16.10.2017;08:05:00;684;0.1;32
16.10.2017;08:15:00;963;0.3;32
16.10.2017;08:25:00;1229;0.5;33
16.10.2017;08:35:00;5349;1.1;33
16.10.2017;08:45:00;9393;2.5;38
16.10.2017;08:55:00;11218;4.3;37
16.10.2017;09:05:00;13460;6.4;36
16.10.2017;09:25:00;21311;12.6;36
16.10.2017;09:45:00;24199;20.4;39
16.10.2017;09:55:00;25505;24.5;40
16.10.2017;10:05:00;26933;29.0;40
16.10.2017;10:15:00;28061;33.7;41
16.10.2017;10:25:00;28943;38.4;41
16.10.2017;10:35:00;29745;43.3;42
16.10.2017;10:45:00;30395;48.3;42
16.10.2017;10:55:00;30669;53.5;42
16.10.2017;11:05:00;30542;58.5;42
16.10.2017;11:15:00;30504;63.6;42
16.10.2017;11:25:00;30516;68.8;42
16.10.2017;11:35:00;30408;73.8;42
16.10.2017;11:45:00;30236;78.8;42
16.10.2017;11:55:00;30084;83.8;42
16.10.2017;12:05:00;29825;88.8;42
16.10.2017;12:15:00;29480;93.8;42
16.10.2017;12:25:00;29084;98.6;42
16.10.2017;12:35:00;28603;103.4;42
16.10.2017;12:45:00;28084;108.1;41
16.10.2017;12:55:00;27376;112.7;41
16.10.2017;13:05:00;26576;117.2;41
16.10.2017;13:15:00;25757;121.5;41
16.10.2017;13:25:00;24961;125.7;40
16.10.2017;13:35:00;23951;129.7;40
16.10.2017;13:45:00;22934;133.6;40
16.10.2017;13:55:00;21928;137.3;39
16.10.2017;14:05:00;20703;140.8;39
16.10.2017;14:15:00;19471;144.1;38
16.10.2017;14:25:00;18087;147.2;37
16.10.2017;14:35:00;16646;150.0;36
16.10.2017;14:45:00;15272;152.6;35
16.10.2017;14:55:00;13757;155.0;37
16.10.2017;15:05:00;12276;157.1;38
16.10.2017;15:15:00;10724;159.0;36
16.10.2017;15:25:00;9099;160.5;35
16.10.2017;15:35:00;7538;161.9;37
16.10.2017;15:45:00;6063;162.9;37
16.10.2017;15:55:00;4693;163.8;36
16.10.2017;16:15:00;2677;164.9;39
16.10.2017;16:35:00;1939;165.6;38
16.10.2017;16:55:00;1716;166.2;39
16.10.2017;17:05:00;1606;166.5;36
16.10.2017;17:15:00;1514;166.7;38
16.10.2017;17:25:00;1295;167.0;38
16.10.2017;17:35:00;1055;167.2;38
16.10.2017;17:45:00;944;167.3;39
16.10.2017;17:55:00;823;167.5;39
16.10.2017;18:05:00;598;167.6;37
16.10.2017;18:15:00;455;167.7;38
16.10.2017;18:25:00;294;167.7;38
16.10.2017;18:35:00;144;167.7;38
16.10.2017;18:45:00;9;167.7;38
17.10.2017;07:35:00;6;0;28
17.10.2017;07:45:00;122;0;30
17.10.2017;07:55:00;354;0;31
17.10.2017;08:05:00;606;0.1;32
17.10.2017;08:15:00;839;0.2;32
17.10.2017;08:25:00;1067;0.4;33
17.10.2017;08:35:00;4835;0.9;33
17.10.2017;08:45:00;9646;2.3;38
17.10.2017;08:55:00;11682;4.2;37
17.10.2017;09:05:00;13748;6.4;36
17.10.2017;09:15:00;17947;9.1;35
17.10.2017;09:25:00;21745;12.6;36
17.10.2017;09:35:00;23313;16.5;38
17.10.2017;09:45:00;24624;20.5;39
17.10.2017;09:55:00;25994;24.8;40
17.10.2017;10:05:00;27211;29.3;40
17.10.2017;10:15:00;28247;33.9;41
17.10.2017;10:25:00;29086;38.7;41
17.10.2017;10:35:00;29897;43.7;41
17.10.2017;10:45:00;30548;48.8;42
17.10.2017;10:55:00;30730;53.9;42
17.10.2017;11:05:00;30661;59.0;42
17.10.2017;11:15:00;30591;64.1;42
17.10.2017;11:25:00;30562;69.2;42
17.10.2017;11:35:00;30430;74.3;42
17.10.2017;11:45:00;30320;79.3;42
17.10.2017;11:55:00;30094;84.3;42
17.10.2017;12:05:00;29858;89.3;42
17.10.2017;12:15:00;29557;94.3;42
17.10.2017;12:25:00;29219;99.2;42
17.10.2017;12:35:00;28717;104.0;42
17.10.2017;12:45:00;28156;108.7;41
17.10.2017;12:55:00;27702;113.3;41
17.10.2017;13:05:00;26960;117.8;41
17.10.2017;13:15:00;26222;122.2;41
17.10.2017;13:25:00;25347;126.5;40
17.10.2017;13:35:00;24341;130.6;40
17.10.2017;13:45:00;23283;134.5;40
17.10.2017;13:55:00;21924;138.2;39
17.10.2017;14:05:00;20919;141.7;39
17.10.2017;14:15:00;19150;144.9;37
17.10.2017;14:25:00;17948;148.0;36
17.10.2017;14:35:00;16558;150.8;36
17.10.2017;14:45:00;15421;153.4;35
17.10.2017;14:55:00;13819;155.8;38
17.10.2017;15:05:00;11862;157.9;37
17.10.2017;15:15:00;10745;159.7;36
17.10.2017;15:25:00;9072;161.3;36
17.10.2017;15:35:00;7572;162.6;38
17.10.2017;15:45:00;6163;163.7;37
17.10.2017;15:55:00;5101;164.6;36
17.10.2017;16:05:00;3890;165.3;38
17.10.2017;16:15:00;3075;165.9;39
17.10.2017;16:25:00;2602;166.3;37
17.10.2017;16:35:00;2358;166.7;38
17.10.2017;16:45:00;2430;167.1;38
17.10.2017;16:55:00;2931;167.6;36
17.10.2017;17:05:00;3173;168.1;38
17.10.2017;17:15:00;3002;168.6;39
17.10.2017;17:25:00;2833;169.1;36
17.10.2017;17:35:00;2743;169.6;38
17.10.2017;17:45:00;2390;170.0;39
17.10.2017;17:55:00;1826;170.3;36
17.10.2017;18:05:00;1167;170.5;38
17.10.2017;18:15:00;649;170.7;38
17.10.2017;18:25:00;323;170.7;38
17.10.2017;18:35:00;176;170.8;38
17.10.2017;18:45:00;61;170.8;38
18.10.2017;07:45:00;0;0;29
18.10.2017;07:55:00;303;0;30
18.10.2017;08:05:00;674;0.1;31
18.10.2017;08:15:00;1059;0.2;32
18.10.2017;08:25:00;1348;0.5;33
18.10.2017;08:35:00;2651;0.8;33
18.10.2017;08:45:00;4836;1.6;34
18.10.2017;08:55:00;6052;2.5;37
18.10.2017;09:05:00;9589;4.0;35
18.10.2017;09:15:00;17452;6.7;36
18.10.2017;09:25:00;16078;9.2;38
18.10.2017;09:35:00;22880;13.0;38
18.10.2017;09:45:00;24247;17.0;39
18.10.2017;09:55:00;23642;21.0;39
18.10.2017;10:05:00;26346;25.1;40
18.10.2017;10:15:00;27071;29.5;40
18.10.2017;10:25:00;29559;34.4;41
18.10.2017;10:35:00;30499;39.5;42
18.10.2017;10:45:00;30762;44.6;42
18.10.2017;10:55:00;30680;49.7;42
18.10.2017;11:05:00;27814;54.6;41
18.10.2017;11:15:00;28093;59.0;41
18.10.2017;11:25:00;29992;63.6;41
18.10.2017;11:35:00;28363;68.6;41
18.10.2017;11:45:00;30177;73.4;41
18.10.2017;11:55:00;29772;78.3;42
18.10.2017;12:05:00;29235;83.2;42
18.10.2017;12:15:00;28700;88.0;42
18.10.2017;12:25:00;28593;92.8;42
18.10.2017;12:35:00;28083;97.5;41
18.10.2017;12:45:00;27511;102.1;41
18.10.2017;12:55:00;26822;106.6;41
18.10.2017;13:05:00;26054;111.0;41
18.10.2017;13:15:00;25275;115.2;40
18.10.2017;13:25:00;24328;119.3;40
18.10.2017;13:35:00;23327;123.3;40
18.10.2017;13:45:00;22243;127.0;40
18.10.2017;13:55:00;21189;130.6;39
18.10.2017;14:05:00;20000;134.0;38
18.10.2017;14:15:00;18704;137.2;37
18.10.2017;14:25:00;17412;140.1;36
18.10.2017;14:35:00;16031;142.9;35
18.10.2017;14:45:00;14591;145.4;36
18.10.2017;14:55:00;13157;147.6;35
18.10.2017;15:05:00;11623;149.6;37
18.10.2017;15:15:00;10198;151.4;38
18.10.2017;15:25:00;8663;152.9;37
18.10.2017;15:35:00;7200;154.1;36
18.10.2017;15:45:00;5799;155.2;38
18.10.2017;15:55:00;4499;156.0;37
18.10.2017;16:05:00;3468;156.6;38
18.10.2017;16:15:00;2749;157.1;36
18.10.2017;16:25:00;2374;157.5;38
18.10.2017;16:35:00;2155;157.9;38
18.10.2017;16:45:00;2047;158.2;39
18.10.2017;16:55:00;1877;158.5;37
18.10.2017;17:05:00;1738;158.8;38
18.10.2017;17:15:00;1608;159.1;38
18.10.2017;17:25:00;1448;159.3;39
18.10.2017;17:35:00;1221;159.6;39
18.10.2017;17:45:00;1004;159.7;37
18.10.2017;17:55:00;794;159.9;38
18.10.2017;18:05:00;567;160.0;38
18.10.2017;18:15:00;400;160.0;38
18.10.2017;18:25:00;190;160.1;39
18.10.2017;18:35:00;13;160.1;38
19.10.2017;07:45:00;16;0;29
19.10.2017;07:55:00;320;0;30
19.10.2017;08:05:00;649;0.1;31
19.10.2017;08:15:00;1276;0.3;32
19.10.2017;08:25:00;3138;0.7;32
19.10.2017;08:35:00;4204;1.4;33
19.10.2017;08:45:00;3256;2.0;35
19.10.2017;08:55:00;3380;2.5;36
19.10.2017;09:05:00;3428;3.1;38
19.10.2017;09:15:00;4241;3.8;38
19.10.2017;09:25:00;4804;4.6;36
19.10.2017;09:35:00;3726;5.3;38
19.10.2017;09:45:00;4147;5.9;38
19.10.2017;09:55:00;8940;7.1;37
19.10.2017;10:05:00;25221;10.3;38
19.10.2017;10:15:00;29971;15.2;41
19.10.2017;10:25:00;26593;20.0;40
19.10.2017;10:35:00;17794;23.0;35
19.10.2017;10:45:00;18449;26.2;37
19.10.2017;10:55:00;13274;28.4;38
19.10.2017;11:05:00;14329;30.7;38
19.10.2017;11:15:00;13568;33.0;36
19.10.2017;11:25:00;9163;34.7;35
19.10.2017;11:35:00;9156;36.2;36
19.10.2017;11:45:00;10527;37.9;37
19.10.2017;11:55:00;12723;39.9;38
19.10.2017;12:05:00;14261;42.2;38
19.10.2017;12:15:00;26464;45.7;38
19.10.2017;12:25:00;32213;50.2;41
19.10.2017;12:35:00;19790;54.7;39
19.10.2017;12:45:00;16916;57.3;37
19.10.2017;12:55:00;17831;60.3;36
19.10.2017;13:05:00;19483;64.2;38
19.10.2017;13:15:00;25387;68.7;40
19.10.2017;13:25:00;21522;72.4;38
19.10.2017;13:35:00;22203;76.3;39
19.10.2017;13:45:00;22317;79.9;39
19.10.2017;13:55:00;21318;83.5;39
19.10.2017;14:05:00;19887;86.9;38
19.10.2017;14:15:00;18410;90.0;37
19.10.2017;14:25:00;17127;93.0;36
19.10.2017;14:35:00;15578;95.6;35
19.10.2017;14:45:00;14266;98.0;38
19.10.2017;14:55:00;12798;100.2;38
19.10.2017;15:05:00;11439;102.2;36
19.10.2017;15:15:00;10040;103.9;35
19.10.2017;15:25:00;8594;105.4;36
19.10.2017;15:35:00;7259;106.7;38
19.10.2017;15:45:00;6016;107.7;36
19.10.2017;15:55:00;4934;108.6;38
19.10.2017;16:05:00;3977;109.3;37
19.10.2017;16:15:00;3281;109.9;38
19.10.2017;16:25:00;2835;110.3;37
19.10.2017;16:35:00;2587;110.8;37
19.10.2017;16:45:00;2411;111.2;38
19.10.2017;16:55:00;2218;111.6;39
19.10.2017;17:05:00;2057;111.9;36
19.10.2017;17:15:00;1887;112.2;38
19.10.2017;17:25:00;1715;112.5;38
19.10.2017;17:35:00;1504;112.8;39
19.10.2017;17:45:00;1034;113.0;39
19.10.2017;17:55:00;776;113.1;36
19.10.2017;18:05:00;529;113.2;38
19.10.2017;18:15:00;293;113.3;38
19.10.2017;18:25:00;145;113.3;38
19.10.2017;18:35:00;6;113.3;38
20.10.2017;07:45:00;2;0;29
20.10.2017;07:55:00;269;0;30
20.10.2017;08:05:00;667;0.1;31
20.10.2017;08:15:00;1212;0.2;32
20.10.2017;08:25:00;2657;0.6;32
20.10.2017;08:35:00;3572;1.2;33
20.10.2017;08:45:00;4248;1.9;35
20.10.2017;08:55:00;5067;2.7;37
20.10.2017;09:05:00;10093;4.1;35
20.10.2017;09:15:00;16033;6.5;36
20.10.2017;09:25:00;6328;8.2;36
20.10.2017;09:35:00;5749;9.2;38
20.10.2017;09:45:00;7042;10.3;35
20.10.2017;09:55:00;6449;11.4;38
20.10.2017;10:05:00;6353;12.5;37
20.10.2017;10:15:00;7368;13.7;35
20.10.2017;10:25:00;8305;14.9;38
20.10.2017;10:35:00;10776;16.6;38
20.10.2017;10:45:00;16260;19.0;37
20.10.2017;10:55:00;26657;22.6;38
20.10.2017;11:05:00;34302;28.1;42
20.10.2017;11:15:00;22661;31.4;37
20.10.2017;11:25:00;24797;34.5;40
20.10.2017;11:35:00;28340;39.3;41
20.10.2017;11:45:00;27278;43.9;41
20.10.2017;11:55:00;28281;48.7;41
20.10.2017;12:05:00;27916;53.3;41
20.10.2017;12:15:00;27577;57.9;41
20.10.2017;12:25:00;27073;62.5;41
20.10.2017;12:35:00;26329;66.9;40
20.10.2017;12:45:00;26106;71.3;40
20.10.2017;12:55:00;25545;75.6;40
20.10.2017;13:05:00;24736;79.7;40
20.10.2017;13:15:00;22733;83.7;39
20.10.2017;13:25:00;12358;85.6;38
20.10.2017;13:35:00;23530;89.7;40
20.10.2017;13:45:00;20787;93.4;38
20.10.2017;13:55:00;20000;96.9;38
20.10.2017;14:05:00;16906;99.8;36
20.10.2017;14:15:00;20571;103.3;38
20.10.2017;14:25:00;17458;106.3;36
20.10.2017;14:35:00;14706;109.0;35
20.10.2017;14:45:00;13055;111.1;38
20.10.2017;14:55:00;12456;113.3;37
20.10.2017;15:05:00;9919;115.0;36
20.10.2017;15:15:00;12366;117.0;35
20.10.2017;15:25:00;10900;118.9;36
20.10.2017;15:35:00;11085;120.8;37
20.10.2017;15:45:00;6817;121.9;37
20.10.2017;15:55:00;6934;123.1;36
20.10.2017;16:05:00;4984;124.1;39
20.10.2017;16:15:00;4755;124.9;36
20.10.2017;16:25:00;5590;125.8;38
20.10.2017;16:35:00;4197;126.6;37
20.10.2017;16:45:00;3503;127.2;38
20.10.2017;16:55:00;3110;127.7;36
20.10.2017;17:05:00;1718;128.1;38
20.10.2017;17:15:00;2158;128.5;38
20.10.2017;17:25:00;2365;128.9;39
20.10.2017;17:35:00;2231;129.2;37
20.10.2017;17:45:00;1524;129.5;38
20.10.2017;17:55:00;834;129.7;38
20.10.2017;18:05:00;623;129.8;38
20.10.2017;18:15:00;470;129.9;39
20.10.2017;18:25:00;198;129.9;39
20.10.2017;18:35:00;17;129.9;38
21.10.2017;07:45:00;11;0;28
21.10.2017;07:55:00;206;0;30
21.10.2017;08:05:00;568;0;31
21.10.2017;08:15:00;1097;0.2;32
21.10.2017;08:25:00;1780;0.5;33
21.10.2017;08:35:00;3593;1.0;33
21.10.2017;08:45:00;4215;1.7;34
21.10.2017;08:55:00;5891;2.5;37
21.10.2017;09:05:00;6955;3.7;35
21.10.2017;09:15:00;10018;5.2;38
21.10.2017;09:25:00;10482;6.8;38
21.10.2017;09:35:00;14096;9.0;37
21.10.2017;09:45:00;14370;11.3;35
21.10.2017;09:55:00;11311;13.3;35
21.10.2017;10:05:00;14546;15.7;35
21.10.2017;10:15:00;11738;17.8;38
21.10.2017;10:25:00;11302;19.8;36
21.10.2017;10:35:00;15814;22.3;35
21.10.2017;10:45:00;15101;24.8;38
21.10.2017;10:55:00;18690;27.6;35
21.10.2017;11:05:00;23399;30.9;36
21.10.2017;11:15:00;29990;35.8;41
21.10.2017;11:25:00;23528;39.9;39
21.10.2017;11:35:00;27500;44.4;40
21.10.2017;11:45:00;28838;49.2;41
21.10.2017;11:55:00;27748;53.8;41
21.10.2017;12:05:00;25209;57.7;39
21.10.2017;12:15:00;18546;60.9;37
21.10.2017;12:25:00;17700;63.9;35
21.10.2017;12:35:00;17692;67.0;36
21.10.2017;12:45:00;16889;69.6;38
21.10.2017;12:55:00;19573;72.8;37
21.10.2017;13:05:00;15374;75.4;35
21.10.2017;13:15:00;17456;78.2;37
21.10.2017;13:25:00;14334;80.7;36
21.10.2017;13:35:00;15258;83.2;35
21.10.2017;13:45:00;13357;85.5;38
21.10.2017;13:55:00;12654;87.7;36
21.10.2017;14:05:00;11447;89.6;35
21.10.2017;14:15:00;11150;91.5;35
21.10.2017;14:25:00;10534;93.3;37
21.10.2017;14:35:00;10854;95.1;38
21.10.2017;14:45:00;11264;97.0;38
21.10.2017;14:55:00;12777;99.0;37
21.10.2017;15:05:00;11976;101.0;36
21.10.2017;15:15:00;12474;103.1;35
21.10.2017;15:25:00;10197;104.9;37
21.10.2017;15:35:00;9238;106.5;38
21.10.2017;15:45:00;8479;108.0;37
21.10.2017;15:55:00;8152;109.3;35
21.10.2017;16:05:00;7386;110.6;36
21.10.2017;16:15:00;7749;111.9;38
21.10.2017;16:25:00;6110;112.9;36
21.10.2017;16:35:00;5740;113.9;37
21.10.2017;16:45:00;5260;114.8;37
21.10.2017;16:55:00;5277;115.7;36
21.10.2017;17:05:00;5118;116.5;37
21.10.2017;17:15:00;4267;117.3;36
21.10.2017;17:25:00;3220;117.8;37
21.10.2017;17:35:00;2422;118.3;38
21.10.2017;17:45:00;2322;118.7;38
21.10.2017;17:55:00;1589;119.0;37
21.10.2017;18:05:00;919;119.1;38
21.10.2017;18:15:00;372;119.2;38
21.10.2017;18:25:00;98;119.2;38
22.10.2017;07:55:00;19;0;29
22.10.2017;08:05:00;368;0;30
22.10.2017;08:15:00;910;0.1;31
22.10.2017;08:25:00;1168;0.3;32
22.10.2017;08:35:00;2161;0.6;33
22.10.2017;08:45:00;3234;1.1;33
22.10.2017;08:55:00;3786;1.7;34
22.10.2017;09:05:00;2920;2.3;36
22.10.2017;09:15:00;2471;2.7;37
22.10.2017;09:25:00;8003;3.5;38
22.10.2017;09:35:00;22642;7.2;38
22.10.2017;09:45:00;16414;10.1;36
22.10.2017;09:55:00;25447;13.9;39
22.10.2017;10:05:00;14103;16.4;35
22.10.2017;10:15:00;7138;17.7;38
22.10.2017;10:25:00;6570;18.8;35
22.10.2017;10:35:00;4749;19.7;39
22.10.2017;10:45:00;9002;20.9;36
22.10.2017;10:55:00;31549;26.2;42
22.10.2017;11:05:00;29897;31.1;41
22.10.2017;11:15:00;24970;35.8;40
22.10.2017;11:25:00;31409;40.9;41
22.10.2017;11:35:00;22294;44.5;37
22.10.2017;11:45:00;8174;46.5;36
22.10.2017;11:55:00;6272;47.5;38
22.10.2017;12:05:00;29770;51.0;42
22.10.2017;12:15:00;16779;54.2;37
22.10.2017;12:25:00;26103;58.8;40
22.10.2017;12:35:00;25595;62.8;40
22.10.2017;12:45:00;26680;66.6;40
22.10.2017;12:55:00;11779;68.7;37
22.10.2017;13:05:00;8784;70.0;36
22.10.2017;13:15:00;13784;72.9;36
22.10.2017;13:25:00;20245;76.3;36
22.10.2017;13:35:00;21830;80.1;38
22.10.2017;13:45:00;10356;82.8;35
22.10.2017;13:55:00;3592;83.5;37
22.10.2017;14:05:00;20344;85.5;40
22.10.2017;14:15:00;20724;88.8;38
22.10.2017;14:25:00;11685;90.8;38
22.10.2017;14:35:00;8654;92.2;38
22.10.2017;14:45:00;4101;93.1;36
22.10.2017;14:55:00;3302;93.7;38
22.10.2017;15:05:00;2798;94.2;39
22.10.2017;15:15:00;2039;94.6;36
22.10.2017;15:25:00;10770;95.6;38
22.10.2017;15:35:00;9058;97.3;37
22.10.2017;15:45:00;6289;98.5;35
22.10.2017;15:55:00;3860;99.3;37
22.10.2017;16:05:00;3351;99.9;38
22.10.2017;16:15:00;1407;100.2;37
22.10.2017;16:25:00;1581;100.5;37
22.10.2017;16:35:00;4206;101.0;38
22.10.2017;16:45:00;4028;101.7;36
22.10.2017;16:55:00;2508;102.2;37
22.10.2017;17:05:00;1512;102.5;38
22.10.2017;17:15:00;2786;102.8;39
22.10.2017;17:25:00;1479;103.2;36
22.10.2017;17:35:00;466;103.3;37
22.10.2017;17:45:00;2559;103.6;38
22.10.2017;17:55:00;2995;104.2;38
22.10.2017;18:05:00;713;104.4;37
22.10.2017;18:15:00;253;104.4;37
22.10.2017;18:25:00;27;104.4;37
22.10.2017;18:35:00;0;104.4;37
23.10.2017;07:55:00;2;0;28
23.10.2017;08:05:00;57;0;29
23.10.2017;08:15:00;258;0;30
23.10.2017;08:25:00;336;0;31
23.10.2017;08:35:00;499;0.1;32
23.10.2017;08:45:00;742;0.2;32
23.10.2017;08:55:00;1883;0.5;33
23.10.2017;09:05:00;2418;0.9;33
23.10.2017;09:15:00;2525;1.3;34
23.10.2017;09:25:00;2671;1.7;35
23.10.2017;09:35:00;2471;2.1;36
23.10.2017;09:45:00;3079;2.6;37
23.10.2017;09:55:00;4549;3.3;39
23.10.2017;10:05:00;4506;4.0;35
23.10.2017;10:15:00;5208;4.9;38
23.10.2017;10:25:00;4677;5.7;34
23.10.2017;10:35:00;4408;6.5;37
23.10.2017;10:45:00;6326;7.4;36
23.10.2017;10:55:00;6172;8.4;37
23.10.2017;11:05:00;5225;9.3;36
23.10.2017;11:15:00;8949;10.6;38
23.10.2017;11:25:00;7162;11.8;37
23.10.2017;11:35:00;10238;13.3;35
23.10.2017;11:45:00;14531;15.4;36
23.10.2017;11:55:00;9976;17.3;38
23.10.2017;12:05:00;10892;19.1;38
23.10.2017;12:15:00;10335;21.0;37
23.10.2017;12:25:00;10488;22.7;36
23.10.2017;12:35:00;8351;24.2;35
23.10.2017;12:45:00;11348;26.0;36
23.10.2017;12:55:00;14951;28.2;37
23.10.2017;13:05:00;16559;31.0;35
23.10.2017;13:15:00;12840;33.2;35
23.10.2017;13:25:00;15733;35.7;36
23.10.2017;13:35:00;14435;38.2;38
23.10.2017;13:45:00;15169;40.6;38
23.10.2017;13:55:00;12099;42.8;36
23.10.2017;14:05:00;12152;44.9;36
23.10.2017;14:15:00;11094;46.9;35
23.10.2017;14:25:00;12213;48.9;35
23.10.2017;14:35:00;10879;50.8;35
23.10.2017;14:45:00;13232;52.9;36
23.10.2017;14:55:00;7533;54.6;38
23.10.2017;15:05:00;4586;55.5;35
23.10.2017;15:15:00;3418;56.1;37
23.10.2017;15:25:00;3758;56.8;38
23.10.2017;15:35:00;2687;57.2;36
23.10.2017;15:45:00;2740;57.6;37
23.10.2017;15:55:00;5181;58.4;38
23.10.2017;16:05:00;6770;59.5;37
23.10.2017;16:15:00;7698;60.7;35
23.10.2017;16:25:00;5513;61.9;37
23.10.2017;16:35:00;3124;62.4;36
23.10.2017;16:45:00;5856;63.3;38
23.10.2017;16:55:00;5231;64.2;36
23.10.2017;17:05:00;3917;64.9;38
23.10.2017;17:15:00;1631;65.3;39
23.10.2017;17:25:00;1160;65.5;39
23.10.2017;17:35:00;501;65.6;39
23.10.2017;17:45:00;739;65.7;39
23.10.2017;17:55:00;394;65.8;36
23.10.2017;18:05:00;304;65.9;37
23.10.2017;18:15:00;176;65.9;37
23.10.2017;18:25:00;11;65.9;37
24.10.2017;07:55:00;5;0;28
24.10.2017;08:05:00;174;0;29
24.10.2017;08:15:00;443;0;30
24.10.2017;08:25:00;948;0.2;31
24.10.2017;08:35:00;1142;0.4;32
24.10.2017;08:45:00;1304;0.6;32
24.10.2017;08:55:00;2250;0.9;33
24.10.2017;09:05:00;3478;1.4;33
24.10.2017;09:15:00;5533;2.2;36
24.10.2017;09:25:00;4526;3.2;39
24.10.2017;09:35:00;4353;3.9;34
24.10.2017;09:45:00;8194;5.1;38
24.10.2017;09:55:00;10149;6.7;37
24.10.2017;10:05:00;24629;10.0;38
24.10.2017;10:15:00;8801;12.2;35
24.10.2017;10:25:00;8213;13.5;38
24.10.2017;10:35:00;24551;16.5;39
24.10.2017;10:45:00;38310;22.6;43
24.10.2017;10:55:00;30254;27.6;41
24.10.2017;11:05:00;19877;31.1;37
24.10.2017;11:15:00;17766;34.4;36
24.10.2017;11:25:00;19080;37.4;35
24.10.2017;11:35:00;19312;41.0;37
24.10.2017;11:45:00;16730;43.7;38
24.10.2017;11:55:00;22293;47.2;37
24.10.2017;12:05:00;25881;51.5;40
24.10.2017;12:15:00;27373;56.2;40
24.10.2017;12:25:00;27254;60.9;40
24.10.2017;12:35:00;24678;65.4;40
24.10.2017;12:45:00;22876;69.1;39
24.10.2017;12:55:00;22830;72.9;39
24.10.2017;13:05:00;23743;76.7;39
24.10.2017;13:15:00;24966;80.8;40
24.10.2017;13:25:00;23066;84.7;39
24.10.2017;13:35:00;22906;88.6;39
24.10.2017;13:45:00;20008;92.1;38
24.10.2017;13:55:00;20185;95.4;36
24.10.2017;14:05:00;17973;98.6;36
24.10.2017;14:15:00;15652;101.1;36
24.10.2017;14:25:00;15080;103.7;35
24.10.2017;14:35:00;12469;105.8;37
24.10.2017;14:45:00;13018;108.0;38
24.10.2017;14:55:00;12453;110.0;38
24.10.2017;15:05:00;11984;112.1;37
24.10.2017;15:15:00;13361;114.3;35
24.10.2017;15:25:00;9706;116.1;36
24.10.2017;15:35:00;8518;117.5;38
24.10.2017;15:45:00;6188;118.7;37
24.10.2017;15:55:00;4844;119.5;36
24.10.2017;16:05:00;3729;120.2;37
24.10.2017;16:15:00;3390;120.8;38
24.10.2017;16:25:00;2827;121.3;35
24.10.2017;16:35:00;2084;121.7;37
24.10.2017;16:45:00;1799;122.0;37
24.10.2017;16:55:00;1661;122.3;38
24.10.2017;17:05:00;1512;122.5;39
24.10.2017;17:15:00;1171;122.7;38
24.10.2017;17:25:00;918;122.9;37
24.10.2017;17:35:00;783;123.0;38
24.10.2017;17:45:00;594;123.1;38
24.10.2017;17:55:00;443;123.2;38
24.10.2017;18:05:00;275;123.3;38
24.10.2017;18:15:00;103;123.3;38
24.10.2017;18:25:00;0;123.3;37
25.10.2017;07:55:00;5;0;28
25.10.2017;08:05:00;221;0;29
25.10.2017;08:15:00;603;0.1;30
25.10.2017;08:25:00;848;0.2;31
25.10.2017;08:35:00;1058;0.4;32
25.10.2017;08:45:00;1477;0.6;32
25.10.2017;08:55:00;2513;0.9;33
25.10.2017;09:05:00;3437;1.5;33
25.10.2017;09:15:00;4371;2.2;36
25.10.2017;09:25:00;5648;3.0;38
25.10.2017;09:35:00;6957;4.3;35
25.10.2017;09:45:00;16916;6.4;38
25.10.2017;09:55:00;20553;9.7;36
25.10.2017;10:05:00;11100;11.5;38
25.10.2017;10:15:00;22485;14.5;39
25.10.2017;10:25:00;21836;18.1;37
25.10.2017;10:35:00;24430;22.5;39
25.10.2017;10:45:00;27321;26.8;40
25.10.2017;10:55:00;28384;31.6;40
25.10.2017;11:05:00;28527;36.3;40
25.10.2017;11:15:00;26379;40.8;40
25.10.2017;11:25:00;27291;45.2;40
25.10.2017;11:35:00;26233;49.8;40
25.10.2017;11:45:00;27357;54.3;40
25.10.2017;11:55:00;28473;59.0;41
25.10.2017;12:05:00;25451;63.4;40
25.10.2017;12:15:00;27198;67.9;40
25.10.2017;12:25:00;27633;72.5;41
25.10.2017;12:35:00;25482;76.8;40
25.10.2017;12:45:00;23935;81.1;39
25.10.2017;12:55:00;23891;84.9;39
25.10.2017;13:05:00;22463;88.8;39
25.10.2017;13:15:00;22571;92.5;39
25.10.2017;13:25:00;20903;96.1;38
25.10.2017;13:35:00;21285;99.6;37
25.10.2017;13:45:00;18862;102.8;36
25.10.2017;13:55:00;18088;105.8;36
25.10.2017;14:05:00;18102;108.8;36
25.10.2017;14:15:00;16636;111.7;35
25.10.2017;14:25:00;15428;114.3;38
25.10.2017;14:35:00;13926;116.7;35
25.10.2017;14:45:00;12511;118.8;35
25.10.2017;14:55:00;10975;120.7;35
25.10.2017;15:05:00;9493;122.4;37
25.10.2017;15:15:00;8191;123.8;38
25.10.2017;15:25:00;7024;125.0;36
25.10.2017;15:35:00;5759;126.0;37
25.10.2017;15:45:00;3897;126.8;37
25.10.2017;15:55:00;4090;127.5;39
25.10.2017;16:05:00;3332;128.1;36
25.10.2017;16:15:00;2416;128.6;37
25.10.2017;16:25:00;4279;129.1;38
25.10.2017;16:35:00;5316;130.0;37
25.10.2017;16:45:00;4005;130.7;39
25.10.2017;16:55:00;2707;131.3;37
25.10.2017;17:05:00;2404;131.6;37
25.10.2017;17:15:00;2942;132.1;39
25.10.2017;17:25:00;2336;132.6;36
25.10.2017;17:35:00;2030;132.9;37
25.10.2017;17:45:00;1357;133.1;38
25.10.2017;17:55:00;841;133.3;38
25.10.2017;18:05:00;361;133.4;39
25.10.2017;18:15:00;140;133.4;39
25.10.2017;18:25:00;15;133.4;38
26.10.2017;07:55:00;17;0;29
26.10.2017;08:05:00;204;0;30
26.10.2017;08:15:00;619;0.1;31
26.10.2017;08:25:00;1181;0.2;31
26.10.2017;08:35:00;2018;0.5;32
26.10.2017;08:45:00;3015;1.0;33
26.10.2017;08:55:00;3857;1.6;34
26.10.2017;09:05:00;4406;2.3;36
26.10.2017;09:15:00;5723;3.2;38
26.10.2017;09:25:00;8749;4.5;35
26.10.2017;09:35:00;10838;6.2;35
26.10.2017;09:45:00;12953;8.2;36
26.10.2017;09:55:00;14644;10.8;36
26.10.2017;10:05:00;16305;13.6;36
26.10.2017;10:15:00;19632;16.9;36
26.10.2017;10:25:00;21565;20.3;36
26.10.2017;10:35:00;21133;24.0;37
26.10.2017;10:45:00;26182;28.0;39
26.10.2017;10:55:00;26093;32.4;39
26.10.2017;11:15:00;20254;39.4;36
26.10.2017;11:25:00;20950;43.1;37
26.10.2017;11:35:00;20623;46.5;36
26.10.2017;11:55:00;19852;52.7;39
26.10.2017;12:05:00;19912;55.8;36
26.10.2017;12:15:00;15694;58.5;37
26.10.2017;12:25:00;15132;61.1;35
26.10.2017;12:35:00;16908;64.0;36
26.10.2017;12:45:00;24677;67.2;40
26.10.2017;12:55:00;25600;71.5;40
26.10.2017;13:05:00;24071;75.7;39
26.10.2017;13:15:00;23267;79.6;39
26.10.2017;13:25:00;14932;82.4;35
26.10.2017;13:35:00;20408;85.6;38
26.10.2017;13:45:00;20376;89.0;37
26.10.2017;13:55:00;19070;92.2;36
26.10.2017;14:05:00;17690;95.2;36
26.10.2017;14:15:00;16401;98.0;35
26.10.2017;14:25:00;14993;100.6;38
26.10.2017;14:35:00;13570;103.0;37
26.10.2017;14:45:00;12099;105.0;36
26.10.2017;14:55:00;10601;106.8;35
26.10.2017;15:05:00;9061;108.4;36
26.10.2017;15:15:00;7526;109.7;38
26.10.2017;15:25:00;6044;110.8;36
26.10.2017;15:35:00;4708;111.6;38
26.10.2017;15:45:00;3553;112.3;37
26.10.2017;15:55:00;2766;112.8;38
26.10.2017;16:05:00;2475;113.2;39
26.10.2017;16:15:00;2255;113.6;36
26.10.2017;16:25:00;1958;113.9;37
26.10.2017;16:35:00;1772;114.2;38
26.10.2017;16:45:00;1605;114.5;39
26.10.2017;16:55:00;1333;114.7;39
26.10.2017;17:05:00;1390;114.9;36
26.10.2017;17:15:00;1366;115.2;38
26.10.2017;17:25:00;1460;115.4;38
26.10.2017;17:35:00;1387;115.7;38
26.10.2017;17:45:00;1268;115.9;39
26.10.2017;17:55:00;886;116.0;39
26.10.2017;18:05:00;365;116.1;36
26.10.2017;18:15:00;136;116.1;38
26.10.2017;18:25:00;9;116.2;37
27.10.2017;08:25:00;432;0;30
27.10.2017;08:35:00;517;0.1;31
27.10.2017;08:45:00;596;0.2;32
27.10.2017;08:55:00;1030;0.4;33
27.10.2017;09:05:00;1746;0.7;33
27.10.2017;09:15:00;3302;1.2;33
27.10.2017;09:25:00;7545;2.4;38
27.10.2017;09:35:00;6501;3.4;35
27.10.2017;09:45:00;465;3.6;34
27.10.2017;09:55:00;4591;4.0;36
27.10.2017;10:05:00;10600;5.5;38
27.10.2017;10:15:00;6516;6.8;36
27.10.2017;10:25:00;5598;7.8;38
27.10.2017;10:35:00;5437;8.8;36
27.10.2017;10:45:00;2534;9.3;38
27.10.2017;10:55:00;2262;9.7;39
27.10.2017;11:05:00;1322;9.9;39
27.10.2017;11:15:00;2047;10.2;39
27.10.2017;11:25:00;4373;10.9;35
27.10.2017;11:35:00;3866;11.6;38
27.10.2017;11:45:00;2836;12.1;37
27.10.2017;11:55:00;6056;12.9;37
27.10.2017;12:05:00;5476;13.7;38
27.10.2017;12:15:00;6124;14.6;36
27.10.2017;12:25:00;5606;15.7;35
27.10.2017;12:35:00;3566;16.4;37
27.10.2017;12:45:00;3892;17.0;39
27.10.2017;12:55:00;3119;17.6;35
27.10.2017;13:05:00;2789;18.1;37
27.10.2017;13:15:00;1611;18.4;38
27.10.2017;13:25:00;3273;18.9;38
27.10.2017;13:35:00;2193;19.4;36
27.10.2017;13:45:00;1001;19.5;37
27.10.2017;13:55:00;4138;20.2;38
27.10.2017;14:05:00;5094;20.9;36
27.10.2017;14:15:00;8909;22.2;36
27.10.2017;14:25:00;8884;23.7;38
27.10.2017;14:35:00;7768;25.0;37
27.10.2017;14:45:00;10009;26.6;36
27.10.2017;14:55:00;9244;28.2;35
27.10.2017;15:05:00;7671;29.7;35
27.10.2017;15:15:00;11294;31.4;36
27.10.2017;15:25:00;6648;32.8;38
27.10.2017;15:35:00;6324;33.8;36
27.10.2017;15:45:00;9318;35.2;35
27.10.2017;15:55:00;6227;36.4;38
27.10.2017;16:05:00;3578;37.1;36
27.10.2017;16:15:00;3085;37.6;37
27.10.2017;16:25:00;3380;38.2;39
27.10.2017;16:35:00;3427;38.8;36
27.10.2017;16:45:00;5039;39.5;38
27.10.2017;16:55:00;5192;40.3;35
27.10.2017;17:05:00;2617;40.9;37
27.10.2017;17:15:00;1459;41.2;38
27.10.2017;17:25:00;1501;41.4;39
27.10.2017;17:35:00;1671;41.7;39
27.10.2017;17:45:00;2251;42.0;36
27.10.2017;17:55:00;2729;42.5;37
27.10.2017;18:05:00;881;42.7;38
27.10.2017;18:15:00;0;42.7;37
28.10.2017;07:55:00;3;0;27
28.10.2017;08:05:00;91;0;29
28.10.2017;08:15:00;517;0;30
28.10.2017;08:25:00;1241;0.2;31
28.10.2017;08:35:00;2058;0.5;31
28.10.2017;08:45:00;2997;1.0;32
28.10.2017;08:55:00;3953;1.6;33
28.10.2017;09:05:00;4294;2.3;35
28.10.2017;09:15:00;6181;3.2;37
28.10.2017;09:25:00;9610;4.7;35
28.10.2017;09:35:00;5402;6.0;34
28.10.2017;09:45:00;5057;6.7;36
28.10.2017;09:55:00;6252;7.7;38
28.10.2017;10:05:00;7635;8.9;37
28.10.2017;10:15:00;14405;11.0;36
28.10.2017;10:25:00;15385;13.4;35
28.10.2017;10:35:00;16196;15.9;35
28.10.2017;10:45:00;17559;18.8;37
28.10.2017;10:55:00;13356;21.0;38
28.10.2017;11:05:00;23221;24.7;38
28.10.2017;11:15:00;11906;27.1;36
28.10.2017;11:25:00;27692;31.3;40
28.10.2017;11:35:00;26277;35.8;39
28.10.2017;11:45:00;25916;40.2;40
28.10.2017;11:55:00;18862;43.7;37
28.10.2017;12:05:00;18027;46.6;38
28.10.2017;12:15:00;25726;51.0;39
28.10.2017;12:25:00;17921;53.8;35
28.10.2017;12:35:00;25651;57.8;39
28.10.2017;12:45:00;17170;61.1;36
28.10.2017;12:55:00;17530;63.8;38
28.10.2017;13:05:00;22420;67.7;38
28.10.2017;13:15:00;17983;70.8;36
28.10.2017;13:25:00;14737;73.4;36
28.10.2017;13:35:00;7795;75.1;35
28.10.2017;13:45:00;10733;76.6;37
28.10.2017;13:55:00;21250;79.5;39
28.10.2017;14:05:00;20625;82.6;36
28.10.2017;14:15:00;16083;85.5;36
28.10.2017;14:25:00;15269;88.5;35
28.10.2017;14:35:00;14154;90.7;37
28.10.2017;14:45:00;20115;93.8;36
28.10.2017;14:55:00;10947;96.0;37
28.10.2017;15:05:00;12822;98.0;35
28.10.2017;15:15:00;11117;99.9;35
28.10.2017;15:25:00;8999;101.5;36
28.10.2017;15:35:00;8243;102.8;38
28.10.2017;15:45:00;9073;104.3;37
28.10.2017;15:55:00;7930;105.7;35
28.10.2017;16:05:00;6838;106.9;36
28.10.2017;16:15:00;6584;108.0;38
28.10.2017;16:25:00;6328;109.1;35
28.10.2017;16:35:00;5322;110.0;39
28.10.2017;16:45:00;4556;110.8;36
28.10.2017;16:55:00;4023;111.5;38
28.10.2017;17:05:00;3701;112.1;35
28.10.2017;17:15:00;2949;112.7;37
28.10.2017;17:25:00;2035;113.0;38
28.10.2017;17:35:00;1360;113.3;38
28.10.2017;17:45:00;558;113.4;39
28.10.2017;17:55:00;260;113.5;39
28.10.2017;18:05:00;70;113.5;38
28.10.2017;18:25:00;2;113.5;37
29.10.2017;07:15:00;5;0;28
29.10.2017;07:35:00;402;0;30
29.10.2017;07:45:00;1033;0.1;31
29.10.2017;07:55:00;542;0.2;31
29.10.2017;08:05:00;464;0.3;32
29.10.2017;08:15:00;994;0.5;32
29.10.2017;08:25:00;1146;0.6;33
29.10.2017;08:35:00;1469;0.9;33
29.10.2017;08:45:00;1998;1.2;34
29.10.2017;08:55:00;2443;1.6;35
29.10.2017;09:05:00;2068;1.9;36
29.10.2017;09:15:00;3888;2.4;37
29.10.2017;09:25:00;5114;3.3;37
29.10.2017;09:35:00;2355;3.8;35
29.10.2017;09:45:00;2940;4.3;37
29.10.2017;09:55:00;5050;5.0;38
29.10.2017;10:05:00;4571;5.8;35
29.10.2017;10:15:00;4638;6.5;37
29.10.2017;10:25:00;5061;7.4;34
29.10.2017;10:35:00;6197;8.3;38
29.10.2017;10:45:00;3631;9.0;34
29.10.2017;10:55:00;4219;9.7;37
29.10.2017;11:05:00;5726;10.6;38
29.10.2017;11:15:00;6095;11.6;37
29.10.2017;11:25:00;3605;12.3;38
29.10.2017;11:35:00;3492;12.9;35
29.10.2017;11:45:00;6217;13.8;38
29.10.2017;11:55:00;7170;14.9;36
29.10.2017;12:05:00;9280;16.4;35
29.10.2017;12:15:00;7874;17.8;36
29.10.2017;12:25:00;9439;19.3;38
29.10.2017;12:35:00;6047;20.3;36
29.10.2017;12:45:00;8257;21.6;35
29.10.2017;12:55:00;9432;23.1;38
29.10.2017;13:05:00;9482;24.7;38
29.10.2017;13:15:00;7580;26.0;36
29.10.2017;13:25:00;6913;27.2;35
29.10.2017;13:35:00;7293;28.4;38
29.10.2017;13:45:00;9341;29.8;37
29.10.2017;13:55:00;7947;31.3;36
29.10.2017;14:05:00;7418;32.5;37
29.10.2017;14:15:00;6907;33.7;37
29.10.2017;14:25:00;5329;34.7;35
29.10.2017;14:35:00;7462;35.7;38
29.10.2017;14:45:00;6895;37.1;36
