Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.10.2017;14:55:00;5461;38.0;38
29.10.2017;15:05:00;3764;38.7;36
29.10.2017;15:15:00;4721;39.4;38
29.10.2017;15:25:00;3370;39.9;37
29.10.2017;15:35:00;1894;40.3;36
29.10.2017;15:45:00;1546;40.6;37
29.10.2017;15:55:00;1223;40.9;38
29.10.2017;16:05:00;970;41.1;38
29.10.2017;16:15:00;363;41.2;38
29.10.2017;16:25:00;304;41.2;39
29.10.2017;16:35:00;217;41.3;39
29.10.2017;16:45:00;49;41.3;38
29.10.2017;16:55:00;135;41.3;38
29.10.2017;17:05:00;4;41.3;37
30.10.2017;06:55:00;8;0;27
30.10.2017;07:05:00;160;0;29
30.10.2017;07:15:00;362;0;30
30.10.2017;07:25:00;645;0.1;31
30.10.2017;07:35:00;974;0.3;31
30.10.2017;07:45:00;1513;0.5;32
30.10.2017;07:55:00;3969;1.0;32
30.10.2017;08:05:00;6342;1.9;35
30.10.2017;08:15:00;6305;3.1;38
30.10.2017;08:25:00;13339;5.0;37
30.10.2017;08:35:00;18530;7.8;35
30.10.2017;08:45:00;21943;11.4;36
30.10.2017;08:55:00;21850;15.0;36
30.10.2017;09:05:00;23233;18.6;36
30.10.2017;09:15:00;25645;22.8;38
30.10.2017;09:25:00;18974;26.7;37
30.10.2017;09:35:00;16700;28.7;38
30.10.2017;09:45:00;27233;33.2;40
30.10.2017;09:55:00;27734;37.8;40
30.10.2017;10:05:00;28091;42.4;40
30.10.2017;10:15:00;28037;47.1;40
30.10.2017;10:25:00;28505;51.9;40
30.10.2017;10:35:00;32345;56.9;41
30.10.2017;10:45:00;33167;61.7;40
30.10.2017;10:55:00;21244;66.1;38
30.10.2017;11:05:00;15197;69.8;36
30.10.2017;11:15:00;27054;74.2;40
30.10.2017;11:25:00;31979;79.5;42
30.10.2017;11:35:00;14442;82.2;35
30.10.2017;11:45:00;35035;87.2;43
30.10.2017;11:55:00;33591;92.7;43
30.10.2017;12:05:00;34413;98.4;43
30.10.2017;12:15:00;29256;103.3;40
30.10.2017;12:25:00;28738;108.0;40
30.10.2017;12:35:00;21931;112.1;39
30.10.2017;12:45:00;22919;115.2;39
30.10.2017;12:55:00;27953;119.4;40
30.10.2017;13:05:00;25585;123.9;40
30.10.2017;13:15:00;20491;127.6;38
30.10.2017;13:25:00;11069;129.8;36
30.10.2017;13:35:00;10365;131.5;36
30.10.2017;13:45:00;9237;133.1;36
30.10.2017;13:55:00;8402;134.6;37
30.10.2017;14:05:00;5835;135.6;37
30.10.2017;14:15:00;9723;136.9;35
30.10.2017;14:25:00;13875;139.2;36
30.10.2017;14:35:00;9375;140.8;38
30.10.2017;14:45:00;6869;141.9;37
30.10.2017;14:55:00;7442;143.1;35
30.10.2017;15:05:00;6410;144.2;39
30.10.2017;15:15:00;5571;145.2;36
30.10.2017;15:25:00;5185;146.1;38
30.10.2017;15:35:00;4188;146.8;36
30.10.2017;15:45:00;4099;147.5;38
30.10.2017;15:55:00;3788;148.1;35
30.10.2017;16:05:00;3125;148.7;37
30.10.2017;16:15:00;2274;149.1;38
30.10.2017;16:25:00;1447;149.4;39
30.10.2017;16:35:00;922;149.6;39
30.10.2017;16:45:00;669;149.7;39
30.10.2017;16:55:00;456;149.8;39
30.10.2017;17:05:00;241;149.9;39
30.10.2017;17:15:00;27;149.9;38
30.10.2017;17:25:00;0;149.9;37
31.10.2017;06:55:00;7;0;27
31.10.2017;07:05:00;142;0;28
31.10.2017;07:15:00;257;0;29
31.10.2017;07:25:00;441;0.1;30
31.10.2017;07:35:00;655;0.2;31
31.10.2017;07:45:00;951;0.3;31
31.10.2017;07:55:00;1345;0.5;32
31.10.2017;08:05:00;1845;0.8;32
31.10.2017;08:15:00;2955;1.2;33
31.10.2017;08:25:00;4369;1.9;35
31.10.2017;08:35:00;4067;2.6;36
31.10.2017;08:45:00;4944;3.4;38
31.10.2017;08:55:00;6115;4.4;34
31.10.2017;09:05:00;7631;5.5;38
31.10.2017;09:15:00;7800;6.9;37
31.10.2017;09:25:00;8340;8.3;35
31.10.2017;09:35:00;9354;9.8;36
31.10.2017;09:45:00;9955;11.5;38
31.10.2017;09:55:00;11555;13.3;38
31.10.2017;10:05:00;12037;15.2;38
31.10.2017;10:15:00;13908;17.4;38
31.10.2017;10:25:00;21215;20.9;36
31.10.2017;10:35:00;10531;23.3;35
31.10.2017;10:45:00;10598;24.9;38
31.10.2017;10:55:00;10287;27.8;35
31.10.2017;11:05:00;10156;29.6;36
31.10.2017;11:15:00;26742;33.8;40
31.10.2017;11:25:00;26101;38.2;39
31.10.2017;11:35:00;25353;42.4;39
31.10.2017;11:45:00;24522;46.5;39
31.10.2017;11:55:00;23819;50.5;38
31.10.2017;12:05:00;22895;54.4;38
31.10.2017;12:15:00;22179;58.1;37
31.10.2017;12:25:00;21259;61.7;37
31.10.2017;12:35:00;20241;65.1;36
31.10.2017;12:45:00;19063;68.3;35
31.10.2017;12:55:00;17645;71.3;38
31.10.2017;13:05:00;16398;74.1;35
31.10.2017;13:15:00;15146;76.7;35
31.10.2017;13:25:00;13805;79.1;35
31.10.2017;13:35:00;12442;81.2;36
31.10.2017;13:45:00;10900;83.1;37
31.10.2017;13:55:00;9485;84.7;38
31.10.2017;14:05:00;8018;86.1;37
31.10.2017;14:15:00;6627;87.3;35
31.10.2017;14:25:00;5344;88.2;38
31.10.2017;14:35:00;4224;89.0;35
31.10.2017;14:45:00;3139;89.6;37
31.10.2017;14:55:00;2616;90.0;38
31.10.2017;15:05:00;2283;90.4;39
31.10.2017;15:15:00;2070;90.8;35
31.10.2017;15:25:00;2002;91.1;36
31.10.2017;15:35:00;1788;91.4;37
31.10.2017;15:45:00;1740;91.7;38
31.10.2017;15:55:00;1675;92.0;38
31.10.2017;16:05:00;2191;92.3;39
31.10.2017;16:15:00;2448;92.7;35
31.10.2017;16:25:00;2428;93.1;37
31.10.2017;16:35:00;1733;93.4;38
31.10.2017;16:45:00;1053;93.6;38
31.10.2017;16:55:00;540;93.7;38
31.10.2017;17:05:00;258;93.8;39
31.10.2017;17:15:00;27;93.8;38
01.11.2017;07:00:00;4;0;27
01.11.2017;07:10:00;123;0;28
01.11.2017;07:20:00;341;0;29
01.11.2017;07:30:00;586;0.1;30
01.11.2017;07:40:00;941;0.2;31
01.11.2017;07:50:00;1259;0.4;31
01.11.2017;08:00:00;2194;0.8;32
01.11.2017;08:10:00;1819;1.1;32
01.11.2017;08:20:00;7071;2.0;34
01.11.2017;08:30:00;9866;3.3;38
01.11.2017;08:40:00;15149;5.0;38
01.11.2017;08:50:00;20649;8.4;36
01.11.2017;09:00:00;12818;11.6;35
01.11.2017;09:10:00;7475;12.7;37
01.11.2017;09:20:00;9431;14.3;35
01.11.2017;09:30:00;10774;16.0;35
01.11.2017;09:40:00;11972;17.9;36
01.11.2017;09:50:00;13683;20.3;35
01.11.2017;10:00:00;15497;22.8;35
01.11.2017;10:10:00;28676;26.5;39
01.11.2017;10:20:00;25893;30.7;39
01.11.2017;10:30:00;26813;35.3;40
01.11.2017;10:40:00;25692;39.6;39
01.11.2017;10:50:00;25561;43.9;39
01.11.2017;11:00:00;25447;48.2;39
01.11.2017;11:10:00;25283;52.4;39
01.11.2017;11:20:00;24414;56.5;39
01.11.2017;11:30:00;24107;60.4;38
01.11.2017;11:40:00;23774;64.3;38
01.11.2017;11:50:00;23283;68.2;38
01.11.2017;12:00:00;22721;72.0;38
01.11.2017;12:10:00;21832;75.7;37
01.11.2017;12:20:00;20999;79.2;36
01.11.2017;12:30:00;20131;82.6;36
01.11.2017;12:40:00;18720;85.8;35
01.11.2017;12:50:00;17527;88.8;38
01.11.2017;13:00:00;16352;91.5;35
01.11.2017;13:10:00;15110;94.1;35
01.11.2017;13:20:00;13858;96.5;35
01.11.2017;13:30:00;12511;98.6;36
01.11.2017;13:40:00;11163;100.5;37
01.11.2017;13:50:00;9785;102.2;38
01.11.2017;14:00:00;8372;103.7;37
01.11.2017;14:10:00;7012;104.9;35
01.11.2017;14:20:00;5735;105.9;39
01.11.2017;14:30:00;4553;106.7;36
01.11.2017;14:40:00;3573;107.4;38
01.11.2017;14:50:00;2826;107.9;39
01.11.2017;15:00:00;2432;108.3;35
01.11.2017;15:10:00;2222;108.7;37
01.11.2017;15:20:00;2089;109.0;37
01.11.2017;15:30:00;1954;109.3;38
01.11.2017;15:40:00;1807;109.7;39
01.11.2017;15:50:00;1641;109.9;38
01.11.2017;16:00:00;1419;110.2;36
01.11.2017;16:10:00;1132;110.4;37
01.11.2017;16:20:00;929;110.5;37
01.11.2017;16:30:00;725;110.7;37
01.11.2017;16:40:00;473;110.8;38
01.11.2017;16:50:00;334;110.8;38
01.11.2017;17:00:00;172;110.9;38
01.11.2017;17:10:00;14;110.9;37
02.11.2017;07:15:00;16;0;28
02.11.2017;07:25:00;341;0;29
02.11.2017;07:35:00;747;0.1;30
02.11.2017;07:45:00;1219;0.3;30
02.11.2017;07:55:00;1806;0.5;31
02.11.2017;08:05:00;2627;0.9;32
02.11.2017;08:15:00;2959;1.4;32
02.11.2017;08:25:00;3849;2.0;34
02.11.2017;08:35:00;4652;2.8;36
02.11.2017;08:45:00;5585;3.7;38
02.11.2017;08:55:00;6768;4.7;35
02.11.2017;09:05:00;10684;6.3;37
02.11.2017;09:15:00;16414;8.7;37
02.11.2017;09:25:00;17015;11.4;38
02.11.2017;09:35:00;16053;14.3;35
02.11.2017;09:45:00;14822;16.7;35
02.11.2017;09:55:00;15303;19.4;35
02.11.2017;10:05:00;13547;21.8;35
02.11.2017;10:15:00;17100;24.4;36
02.11.2017;10:25:00;16992;27.3;36
02.11.2017;10:35:00;21841;30.5;37
02.11.2017;10:45:00;22870;34.4;37
02.11.2017;10:55:00;28101;39.1;40
02.11.2017;11:05:00;27032;43.6;40
02.11.2017;11:15:00;25774;47.9;39
02.11.2017;11:25:00;24494;52.0;39
02.11.2017;11:35:00;23481;55.9;39
02.11.2017;11:45:00;22332;60.0;39
02.11.2017;11:55:00;26457;64.2;39
02.11.2017;12:05:00;17896;67.5;36
02.11.2017;12:15:00;20776;70.8;36
02.11.2017;12:25:00;22279;74.9;38
02.11.2017;12:35:00;24129;79.3;39
02.11.2017;12:45:00;21376;82.8;37
02.11.2017;12:55:00;15946;85.7;35
02.11.2017;13:05:00;12417;87.8;36
02.11.2017;13:15:00;12078;89.8;37
02.11.2017;13:25:00;11717;91.7;38
02.11.2017;13:35:00;12165;93.7;38
02.11.2017;13:45:00;12660;95.8;37
02.11.2017;13:55:00;12503;97.9;36
02.11.2017;14:05:00;11977;100.0;35
02.11.2017;14:15:00;10697;101.8;35
02.11.2017;14:25:00;9735;103.5;36
02.11.2017;14:35:00;8597;104.9;38
02.11.2017;14:45:00;7683;106.3;37
02.11.2017;14:55:00;6923;107.4;35
02.11.2017;15:05:00;6528;108.6;38
02.11.2017;15:15:00;5831;109.6;37
02.11.2017;15:25:00;4971;110.4;37
02.11.2017;15:35:00;4396;111.2;36
02.11.2017;15:45:00;3668;111.8;39
02.11.2017;15:55:00;3141;112.4;35
02.11.2017;16:05:00;2608;112.8;37
02.11.2017;16:15:00;2083;113.2;38
02.11.2017;16:25:00;1597;113.5;39
02.11.2017;16:35:00;990;113.7;39
02.11.2017;16:45:00;537;113.8;39
02.11.2017;16:55:00;222;113.8;39
02.11.2017;17:05:00;126;113.9;39
02.11.2017;17:15:00;5;113.9;38
03.11.2017;07:05:00;7;0;28
03.11.2017;07:15:00;122;0;29
03.11.2017;07:25:00;365;0;30
03.11.2017;07:35:00;393;0.1;31
03.11.2017;07:45:00;585;0.2;31
03.11.2017;07:55:00;1239;0.3;32
03.11.2017;08:05:00;2408;0.7;32
03.11.2017;08:15:00;3892;1.3;33
03.11.2017;08:25:00;6113;2.2;36
03.11.2017;08:35:00;15101;4.4;35
03.11.2017;08:45:00;20932;7.7;37
03.11.2017;08:55:00;20872;11.2;36
03.11.2017;09:05:00;22657;14.8;36
03.11.2017;09:15:00;14049;18.0;35
03.11.2017;09:25:00;15453;20.2;37
03.11.2017;09:35:00;18942;23.1;39
03.11.2017;09:45:00;24202;27.0;39
03.11.2017;09:55:00;24671;31.1;39
03.11.2017;10:05:00;24388;35.2;39
03.11.2017;10:15:00;24432;39.2;39
03.11.2017;10:25:00;24346;43.3;39
03.11.2017;10:35:00;23868;47.3;39
03.11.2017;10:45:00;18299;50.9;38
03.11.2017;10:55:00;5164;52.3;35
03.11.2017;11:05:00;11035;54.4;36
03.11.2017;11:15:00;4498;55.3;38
03.11.2017;11:25:00;17678;58.3;38
03.11.2017;11:35:00;23766;61.3;39
03.11.2017;11:45:00;10024;63.1;36
03.11.2017;11:55:00;8483;65.6;35
03.11.2017;12:05:00;18357;67.7;39
03.11.2017;12:15:00;20538;71.1;37
03.11.2017;12:25:00;20069;74.5;36
03.11.2017;12:35:00;19147;77.7;36
03.11.2017;12:45:00;18740;80.9;35
03.11.2017;12:55:00;17798;83.9;35
03.11.2017;13:05:00;17868;86.9;35
03.11.2017;13:15:00;17177;89.8;34
03.11.2017;13:25:00;14690;92.3;36
03.11.2017;13:35:00;13211;94.6;38
03.11.2017;13:45:00;11947;96.6;38
03.11.2017;13:55:00;11915;98.6;37
03.11.2017;14:05:00;9923;100.3;37
03.11.2017;14:15:00;7821;101.7;35
03.11.2017;14:25:00;6349;102.8;38
03.11.2017;14:35:00;4979;103.7;36
03.11.2017;14:45:00;3695;104.3;38
03.11.2017;14:55:00;3164;104.9;35
03.11.2017;15:05:00;2833;105.4;37
03.11.2017;15:15:00;2596;105.8;38
03.11.2017;15:25:00;2337;106.2;39
03.11.2017;15:35:00;2123;106.6;35
03.11.2017;15:45:00;1953;106.9;37
03.11.2017;15:55:00;1774;107.2;37
03.11.2017;16:05:00;1579;107.5;38
03.11.2017;16:15:00;1281;107.7;39
03.11.2017;16:25:00;897;107.9;39
03.11.2017;16:35:00;711;108.0;39
03.11.2017;16:45:00;423;108.1;39
03.11.2017;16:55:00;242;108.2;36
03.11.2017;17:05:00;10;108.2;37
03.11.2017;17:15:00;0;108.2;37
04.11.2017;07:05:00;0;0;26
04.11.2017;07:15:00;32;0;28
04.11.2017;07:25:00;204;0;29
04.11.2017;07:35:00;641;0.1;30
04.11.2017;07:45:00;1573;0.3;31
04.11.2017;07:55:00;1857;0.6;32
04.11.2017;08:05:00;2533;1.0;32
04.11.2017;08:15:00;3838;1.6;33
04.11.2017;08:25:00;4101;2.2;35
04.11.2017;08:35:00;5266;3.0;37
04.11.2017;08:45:00;7613;4.2;36
04.11.2017;08:55:00;11207;5.9;36
04.11.2017;09:05:00;12007;7.9;36
04.11.2017;09:15:00;12503;9.9;36
04.11.2017;09:25:00;12432;12.0;36
04.11.2017;09:35:00;12779;14.1;36
04.11.2017;09:45:00;16526;16.6;38
04.11.2017;09:55:00;23118;19.8;39
04.11.2017;10:05:00;24326;23.6;38
04.11.2017;10:15:00;20106;27.6;37
04.11.2017;10:25:00;26669;31.5;38
04.11.2017;10:35:00;16294;34.8;35
04.11.2017;10:45:00;21263;37.9;38
04.11.2017;10:55:00;25239;41.7;38
04.11.2017;11:05:00;27217;46.2;40
04.11.2017;11:15:00;24926;50.2;39
04.11.2017;11:25:00;24067;54.3;39
04.11.2017;11:35:00;20497;57.9;37
04.11.2017;11:45:00;26603;62.2;39
04.11.2017;11:55:00;22468;66.2;38
04.11.2017;12:05:00;13330;69.0;36
04.11.2017;12:15:00;18396;72.3;37
04.11.2017;12:25:00;21571;75.3;39
04.11.2017;12:35:00;19216;78.7;37
04.11.2017;12:45:00;14103;81.5;35
04.11.2017;12:55:00;9108;83.3;36
04.11.2017;13:05:00;8533;84.7;38
04.11.2017;13:15:00;8208;86.1;37
04.11.2017;13:25:00;8115;87.4;35
04.11.2017;13:35:00;8384;88.9;35
04.11.2017;13:45:00;11551;90.6;38
04.11.2017;13:55:00;8913;92.4;38
04.11.2017;14:05:00;7211;93.6;36
04.11.2017;14:15:00;7463;94.9;35
04.11.2017;14:25:00;5228;95.9;38
04.11.2017;14:35:00;7529;96.9;35
04.11.2017;14:45:00;6936;98.0;38
04.11.2017;14:55:00;7847;99.3;37
04.11.2017;15:05:00;4539;100.1;35
04.11.2017;15:15:00;4614;100.9;38
04.11.2017;15:25:00;2976;101.4;39
04.11.2017;15:35:00;4237;102.1;36
04.11.2017;15:45:00;3300;102.7;38
04.11.2017;15:55:00;2585;103.2;39
04.11.2017;16:05:00;2286;103.6;36
04.11.2017;16:15:00;1694;103.9;37
04.11.2017;16:25:00;1059;104.1;37
04.11.2017;16:35:00;376;104.2;38
04.11.2017;16:45:00;187;104.2;38
04.11.2017;16:55:00;17;104.2;37
05.11.2017;07:15:00;7;0;28
05.11.2017;07:25:00;142;0;29
05.11.2017;07:35:00;230;0;30
05.11.2017;07:45:00;357;0.1;31
05.11.2017;07:55:00;713;0.2;32
05.11.2017;08:05:00;842;0.3;32
05.11.2017;08:15:00;589;0.4;32
05.11.2017;08:25:00;465;0.5;33
05.11.2017;08:35:00;526;0.6;33
05.11.2017;08:45:00;397;0.7;34
05.11.2017;08:55:00;413;0.7;34
05.11.2017;09:05:00;498;0.8;34
05.11.2017;09:15:00;810;0.9;34
05.11.2017;09:25:00;1223;1.1;35
05.11.2017;09:35:00;1871;1.4;36
05.11.2017;09:45:00;3139;1.9;37
05.11.2017;09:55:00;4025;2.5;38
05.11.2017;10:05:00;3945;3.2;34
05.11.2017;10:15:00;1747;3.7;37
05.11.2017;10:25:00;2413;3.9;37
05.11.2017;10:35:00;2860;4.4;38
05.11.2017;10:45:00;2719;4.9;38
05.11.2017;10:55:00;2444;5.3;35
05.11.2017;11:05:00;2325;5.7;37
05.11.2017;11:15:00;1202;6.0;38
05.11.2017;11:25:00;1847;6.3;38
05.11.2017;11:35:00;1841;6.6;39
05.11.2017;11:45:00;1699;6.9;39
05.11.2017;11:55:00;1468;7.1;35
05.11.2017;12:05:00;1523;7.4;36
05.11.2017;12:15:00;1792;7.7;37
05.11.2017;12:25:00;1644;8.0;38
05.11.2017;12:35:00;1428;8.2;38
05.11.2017;12:45:00;1736;8.5;39
05.11.2017;12:55:00;1883;8.8;35
05.11.2017;13:05:00;1818;9.1;37
05.11.2017;13:15:00;1514;9.4;37
05.11.2017;13:25:00;1722;9.7;38
05.11.2017;13:35:00;1563;9.9;39
05.11.2017;13:45:00;1783;10.2;38
05.11.2017;13:55:00;1703;10.5;36
05.11.2017;14:05:00;2077;10.9;37
05.11.2017;14:15:00;3141;11.3;38
05.11.2017;14:25:00;3217;11.8;35
05.11.2017;14:35:00;2918;12.4;36
05.11.2017;14:45:00;2545;12.8;38
05.11.2017;14:55:00;1956;13.2;39
05.11.2017;15:05:00;973;13.4;39
05.11.2017;15:15:00;566;13.5;39
05.11.2017;15:25:00;590;13.6;39
05.11.2017;15:35:00;381;13.7;39
05.11.2017;15:45:00;666;13.8;35
05.11.2017;15:55:00;605;13.9;37
05.11.2017;16:05:00;454;14.0;37
05.11.2017;16:15:00;309;14.0;37
05.11.2017;16:25:00;342;14.1;38
05.11.2017;16:35:00;353;14.1;38
05.11.2017;16:45:00;181;14.2;38
05.11.2017;17:05:00;0;14.2;36
06.11.2017;07:35:00;14;0;28
06.11.2017;07:45:00;220;0;29
06.11.2017;07:55:00;402;0;30
06.11.2017;08:05:00;438;0.1;31
06.11.2017;08:15:00;285;0.2;31
06.11.2017;08:25:00;272;0.2;32
06.11.2017;08:35:00;484;0.3;32
06.11.2017;08:45:00;705;0.4;33
06.11.2017;08:55:00;819;0.5;33
06.11.2017;09:05:00;415;0.6;33
06.11.2017;09:15:00;513;0.7;33
06.11.2017;09:25:00;731;0.8;34
06.11.2017;09:35:00;1247;1.0;34
06.11.2017;09:45:00;1292;1.2;34
06.11.2017;09:55:00;1837;1.5;35
06.11.2017;10:05:00;2035;1.7;36
06.11.2017;10:15:00;3427;2.3;37
06.11.2017;10:25:00;3197;2.8;38
06.11.2017;10:35:00;2592;3.2;39
06.11.2017;10:45:00;2324;3.6;39
06.11.2017;10:55:00;2001;3.9;36
06.11.2017;11:05:00;1388;4.2;35
06.11.2017;11:15:00;2298;4.5;36
06.11.2017;11:25:00;2961;5.0;38
06.11.2017;11:35:00;2724;5.5;39
06.11.2017;11:45:00;2332;5.9;36
06.11.2017;11:55:00;2389;6.3;35
06.11.2017;12:05:00;2399;6.7;37
06.11.2017;12:15:00;2441;7.1;38
06.11.2017;12:25:00;2510;7.6;39
06.11.2017;12:35:00;2687;8.0;36
06.11.2017;12:45:00;3984;8.6;36
06.11.2017;12:55:00;2803;9.1;38
06.11.2017;13:05:00;3866;9.7;38
06.11.2017;13:15:00;8604;11.0;38
06.11.2017;13:25:00;5265;12.0;35
06.11.2017;13:35:00;3413;12.7;37
06.11.2017;13:45:00;2488;13.1;38
06.11.2017;13:55:00;2373;13.5;39
06.11.2017;14:05:00;1239;13.7;39
06.11.2017;14:15:00;1148;13.9;39
06.11.2017;14:25:00;1280;14.1;39
06.11.2017;14:35:00;969;14.3;39
06.11.2017;14:45:00;674;14.5;39
06.11.2017;14:55:00;429;14.5;39
06.11.2017;15:05:00;402;14.6;39
06.11.2017;15:15:00;412;14.7;39
06.11.2017;15:25:00;474;14.8;39
06.11.2017;15:35:00;546;14.8;39
06.11.2017;15:45:00;411;14.9;39
06.11.2017;15:55:00;276;15.0;39
06.11.2017;16:05:00;225;15.0;39
06.11.2017;16:15:00;175;15.0;39
06.11.2017;16:25:00;122;15.1;39
06.11.2017;16:35:00;0;15.1;37
06.11.2017;16:45:00;6;15.1;36
07.11.2017;07:25:00;4;0;27
07.11.2017;07:35:00;0;0;28
07.11.2017;07:45:00;118;0;28
07.11.2017;07:55:00;411;0;29
07.11.2017;08:05:00;604;0.1;30
07.11.2017;08:15:00;1261;0.3;31
07.11.2017;08:25:00;740;0.4;31
07.11.2017;08:35:00;539;0.5;32
07.11.2017;08:45:00;416;0.6;32
07.11.2017;08:55:00;479;0.7;32
07.11.2017;09:05:00;583;0.8;33
07.11.2017;09:15:00;1692;1.0;33
07.11.2017;09:25:00;2090;1.4;34
07.11.2017;09:35:00;827;1.6;34
07.11.2017;09:45:00;594;1.6;35
07.11.2017;09:55:00;1262;1.8;35
07.11.2017;10:05:00;1132;2.0;36
07.11.2017;10:15:00;1969;2.3;36
07.11.2017;10:25:00;3924;2.9;37
07.11.2017;10:35:00;5333;3.7;36
07.11.2017;10:45:00;6293;4.7;37
07.11.2017;10:55:00;5253;5.6;35
07.11.2017;11:05:00;6828;6.6;37
07.11.2017;11:15:00;8891;8.1;36
07.11.2017;11:25:00;9083;9.6;35
07.11.2017;11:35:00;16783;11.9;37
07.11.2017;11:45:00;21696;15.4;36
07.11.2017;11:55:00;11470;17.5;38
07.11.2017;12:05:00;6786;18.7;37
07.11.2017;12:15:00;4348;19.6;39
07.11.2017;12:25:00;3766;20.1;37
07.11.2017;12:35:00;4164;20.8;36
07.11.2017;12:45:00;4335;21.5;38
07.11.2017;12:55:00;5671;22.5;35
07.11.2017;13:05:00;4559;23.3;38
07.11.2017;13:15:00;6720;24.3;35
07.11.2017;13:25:00;4764;25.1;37
07.11.2017;13:35:00;2782;25.6;39
07.11.2017;13:45:00;3251;26.1;35
07.11.2017;13:55:00;3054;26.6;36
07.11.2017;14:05:00;2238;27.0;37
07.11.2017;14:15:00;2328;27.4;38
07.11.2017;14:25:00;2353;27.8;39
07.11.2017;14:35:00;2623;28.3;35
07.11.2017;14:45:00;2760;28.7;36
07.11.2017;14:55:00;2429;29.2;38
07.11.2017;15:05:00;2160;29.5;39
07.11.2017;15:15:00;920;29.8;39
07.11.2017;15:25:00;562;29.9;39
07.11.2017;15:35:00;686;30.0;39
07.11.2017;15:45:00;1011;30.1;39
07.11.2017;15:55:00;874;30.3;39
07.11.2017;16:05:00;457;30.4;39
07.11.2017;16:15:00;440;30.5;39
07.11.2017;16:25:00;363;30.5;39
07.11.2017;16:35:00;214;30.6;39
07.11.2017;16:45:00;197;30.6;39
07.11.2017;16:55:00;7;30.6;38
07.11.2017;17:05:00;0;30.6;36
08.11.2017;07:25:00;2;0;27
08.11.2017;07:35:00;217;0;28
08.11.2017;07:45:00;437;0;29
08.11.2017;07:55:00;545;0.1;30
08.11.2017;08:05:00;897;0.2;31
08.11.2017;08:15:00;976;0.4;31
08.11.2017;08:25:00;727;0.5;32
08.11.2017;08:35:00;813;0.7;32
08.11.2017;08:45:00;881;0.8;32
08.11.2017;08:55:00;931;1.0;33
08.11.2017;09:05:00;1023;1.1;33
08.11.2017;09:15:00;1583;1.4;33
08.11.2017;09:25:00;1971;1.7;34
08.11.2017;09:35:00;2175;2.1;35
08.11.2017;09:45:00;2267;2.4;36
08.11.2017;09:55:00;3797;3.0;37
08.11.2017;10:05:00;7932;4.1;35
08.11.2017;10:15:00;10129;5.7;37
08.11.2017;10:25:00;13410;7.8;37
08.11.2017;10:35:00;11438;9.8;38
08.11.2017;10:45:00;11069;11.7;37
08.11.2017;10:55:00;18376;14.2;38
08.11.2017;11:05:00;14494;17.0;36
08.11.2017;11:15:00;9455;18.9;35
08.11.2017;11:25:00;12723;20.7;36
08.11.2017;11:35:00;14681;23.1;36
08.11.2017;11:45:00;23359;26.4;39
08.11.2017;11:55:00;7064;28.0;36
08.11.2017;12:05:00;10121;29.6;35
08.11.2017;12:15:00;6049;30.8;38
08.11.2017;12:25:00;7227;31.9;36
08.11.2017;12:35:00;4354;32.8;38
08.11.2017;12:45:00;5449;33.6;34
08.11.2017;12:55:00;6382;34.7;38
08.11.2017;13:05:00;4871;35.5;36
08.11.2017;13:15:00;8102;36.8;37
08.11.2017;13:25:00;9530;38.3;38
08.11.2017;13:35:00;9061;39.8;38
08.11.2017;13:45:00;6362;41.1;36
08.11.2017;13:55:00;3638;41.8;38
08.11.2017;14:05:00;2273;42.2;39
08.11.2017;14:15:00;3063;42.6;38
08.11.2017;14:25:00;4417;43.3;36
08.11.2017;14:35:00;3929;44.0;38
08.11.2017;14:45:00;4767;44.8;35
08.11.2017;14:55:00;3663;45.5;37
08.11.2017;15:05:00;3113;46.0;38
08.11.2017;15:15:00;3827;46.6;36
08.11.2017;15:25:00;3660;47.2;36
08.11.2017;15:35:00;3432;47.8;38
08.11.2017;15:45:00;2455;48.2;39
08.11.2017;15:55:00;1951;48.6;35
08.11.2017;16:05:00;1225;48.8;36
08.11.2017;16:15:00;918;49.0;36
08.11.2017;16:25:00;654;49.1;37
08.11.2017;16:35:00;385;49.2;37
08.11.2017;16:45:00;230;49.2;37
08.11.2017;16:55:00;12;49.2;36
08.11.2017;17:05:00;0;49.2;36
09.11.2017;07:20:00;12;0;26
09.11.2017;07:30:00;219;0;28
09.11.2017;07:40:00;267;0;29
09.11.2017;07:50:00;896;0.1;30
09.11.2017;08:00:00;1559;0.4;30
09.11.2017;08:10:00;1800;0.7;31
09.11.2017;08:20:00;1454;0.9;31
09.11.2017;08:30:00;1518;1.2;32
09.11.2017;08:40:00;1520;1.4;32
09.11.2017;08:50:00;1703;1.7;33
09.11.2017;09:00:00;1811;2.0;34
09.11.2017;09:10:00;1447;2.3;34
09.11.2017;09:20:00;1862;2.6;35
09.11.2017;09:30:00;2138;2.9;36
09.11.2017;09:40:00;2983;3.4;37
09.11.2017;09:50:00;1956;3.8;38
09.11.2017;10:00:00;1729;4.1;38
09.11.2017;10:10:00;2182;4.4;38
09.11.2017;10:20:00;2413;4.8;38
09.11.2017;10:30:00;3280;5.3;38
09.11.2017;10:40:00;3712;5.9;35
09.11.2017;10:50:00;5053;6.7;38
09.11.2017;11:00:00;3587;7.3;35
09.11.2017;11:10:00;3246;7.9;36
09.11.2017;11:20:00;3714;8.5;38
09.11.2017;11:30:00;5553;9.4;35
09.11.2017;11:40:00;5170;10.2;37
09.11.2017;11:50:00;3912;11.0;38
09.11.2017;12:00:00;3856;11.6;35
09.11.2017;12:10:00;4002;12.3;37
09.11.2017;12:20:00;4673;13.0;36
09.11.2017;12:30:00;4962;13.8;36
09.11.2017;12:40:00;5641;14.8;37
09.11.2017;12:50:00;5223;15.6;36
09.11.2017;13:00:00;4415;16.4;39
09.11.2017;13:10:00;4661;17.2;35
09.11.2017;13:20:00;4051;17.9;38
09.11.2017;13:30:00;3672;18.5;38
09.11.2017;13:40:00;3447;19.1;35
09.11.2017;13:50:00;3487;19.7;37
09.11.2017;14:00:00;3922;20.3;39
09.11.2017;14:10:00;4484;21.0;35
09.11.2017;14:20:00;4391;21.8;38
09.11.2017;14:30:00;4429;22.5;34
09.11.2017;14:40:00;3945;23.2;37
09.11.2017;14:50:00;3050;23.7;38
09.11.2017;15:00:00;2765;24.2;39
09.11.2017;15:10:00;2316;24.6;35
09.11.2017;15:20:00;1632;24.9;36
09.11.2017;15:30:00;1114;25.1;37
09.11.2017;15:40:00;753;25.2;37
09.11.2017;15:50:00;678;25.4;38
09.11.2017;16:00:00;598;25.5;38
09.11.2017;16:10:00;445;25.5;38
09.11.2017;16:20:00;327;25.6;38
09.11.2017;16:30:00;215;25.6;38
09.11.2017;16:40:00;115;25.7;38
10.11.2017;07:30:00;5;0;27
10.11.2017;07:40:00;23;0;28
10.11.2017;07:50:00;225;0;29
10.11.2017;08:00:00;253;0;29
10.11.2017;08:10:00;441;0.1;30
10.11.2017;08:20:00;795;0.2;31
10.11.2017;08:30:00;1390;0.4;31
10.11.2017;08:40:00;3260;0.9;31
10.11.2017;08:50:00;3854;1.5;33
10.11.2017;09:00:00;2989;2.1;34
10.11.2017;09:10:00;1582;2.4;35
10.11.2017;09:20:00;1679;2.6;35
10.11.2017;09:30:00;1950;3.0;36
10.11.2017;09:40:00;3005;3.4;36
10.11.2017;09:50:00;4419;4.1;38
10.11.2017;10:00:00;5267;4.9;35
10.11.2017;10:10:00;6973;6.0;38
10.11.2017;10:20:00;8628;7.4;35
10.11.2017;10:30:00;9851;9.0;35
10.11.2017;10:40:00;8552;10.5;36
10.11.2017;10:50:00;7704;11.8;38
10.11.2017;11:00:00;8180;13.0;35
10.11.2017;11:10:00;10537;14.7;35
10.11.2017;11:20:00;9873;16.4;35
10.11.2017;11:30:00;7100;17.6;38
10.11.2017;11:40:00;6983;18.8;36
10.11.2017;11:50:00;7320;20.0;36
10.11.2017;12:00:00;7651;21.3;38
10.11.2017;12:10:00;8397;22.6;36
10.11.2017;12:20:00;6065;23.7;38
10.11.2017;12:30:00;9219;25.1;38
10.11.2017;12:40:00;8462;26.6;37
10.11.2017;12:50:00;7195;27.7;36
10.11.2017;13:00:00;5612;28.7;37
10.11.2017;13:10:00;7470;29.9;35
10.11.2017;13:20:00;5991;31.0;38
10.11.2017;13:30:00;3742;31.7;34
10.11.2017;13:40:00;3380;32.3;36
10.11.2017;13:50:00;2559;32.7;38
10.11.2017;14:00:00;1945;33.1;38
10.11.2017;14:10:00;1910;33.4;39
10.11.2017;14:20:00;1820;33.7;39
10.11.2017;14:30:00;1868;34.0;39
10.11.2017;14:40:00;3026;34.5;35
10.11.2017;14:50:00;3651;35.1;37
10.11.2017;15:00:00;3217;35.6;39
10.11.2017;15:10:00;2605;36.1;34
10.11.2017;15:20:00;2371;36.5;36
10.11.2017;15:30:00;1515;36.8;37
10.11.2017;15:40:00;1180;37.0;38
10.11.2017;15:50:00;682;37.1;38
10.11.2017;16:00:00;668;37.2;38
10.11.2017;16:10:00;592;37.3;38
10.11.2017;16:20:00;298;37.4;38
10.11.2017;16:30:00;257;37.4;38
10.11.2017;16:40:00;72;37.5;38
10.11.2017;16:50:00;16;37.5;36
10.11.2017;17:00:00;0;37.5;36
11.11.2017;07:25:00;2;0;26
11.11.2017;07:35:00;84;0;27
11.11.2017;07:45:00;317;0;29
11.11.2017;07:55:00;513;0.1;30
11.11.2017;08:05:00;716;0.2;30
11.11.2017;08:15:00;812;0.3;31
11.11.2017;08:25:00;1312;0.5;31
11.11.2017;08:35:00;1881;0.8;32
11.11.2017;08:45:00;2478;1.2;32
11.11.2017;08:55:00;3235;1.7;33
11.11.2017;09:05:00;3862;2.3;35
11.11.2017;09:15:00;4741;3.1;37
11.11.2017;09:25:00;4458;3.9;39
11.11.2017;09:35:00;5169;4.7;34
11.11.2017;09:45:00;4635;5.5;37
11.11.2017;09:55:00;5375;6.3;39
11.11.2017;10:05:00;6702;7.3;36
11.11.2017;10:15:00;7011;8.5;36
11.11.2017;10:25:00;7023;9.7;38
11.11.2017;10:35:00;8902;11.1;36
11.11.2017;10:45:00;7371;12.5;34
11.11.2017;10:55:00;6766;13.6;38
11.11.2017;11:05:00;7360;14.7;35
11.11.2017;11:15:00;10092;16.3;35
11.11.2017;11:25:00;11989;18.1;36
11.11.2017;11:35:00;12971;20.2;37
11.11.2017;11:45:00;11639;22.2;38
11.11.2017;11:55:00;11828;24.3;38
11.11.2017;12:05:00;11959;26.4;37
11.11.2017;12:15:00;12410;28.6;35
11.11.2017;12:25:00;9545;30.3;35
11.11.2017;12:35:00;8666;31.7;38
11.11.2017;12:45:00;8769;33.1;38
11.11.2017;12:55:00;8361;34.7;36
11.11.2017;13:05:00;6606;35.9;35
11.11.2017;13:15:00;5553;36.8;37
11.11.2017;13:25:00;4958;37.7;37
11.11.2017;13:35:00;5015;38.5;36
11.11.2017;13:45:00;3944;39.2;38
11.11.2017;13:55:00;3595;39.8;34
11.11.2017;14:05:00;3186;40.4;36
11.11.2017;14:15:00;3267;40.9;38
11.11.2017;14:25:00;2925;41.4;39
11.11.2017;14:35:00;2742;41.9;35
11.11.2017;14:45:00;2980;42.4;37
11.11.2017;14:55:00;2388;42.8;38
11.11.2017;15:05:00;1831;43.1;39
11.11.2017;15:15:00;1752;43.4;39
11.11.2017;15:25:00;1153;43.6;39
11.11.2017;15:35:00;897;43.8;39
11.11.2017;15:45:00;659;43.9;39
11.11.2017;15:55:00;383;44.0;39
11.11.2017;16:05:00;428;44.1;39
11.11.2017;16:15:00;402;44.1;39
11.11.2017;16:25:00;357;44.2;39
11.11.2017;16:35:00;233;44.2;39
11.11.2017;16:45:00;27;44.3;38
11.11.2017;16:55:00;0;44.3;37
12.11.2017;07:35:00;6;0;28
12.11.2017;07:45:00;257;0;28
12.11.2017;07:55:00;749;0.1;29
12.11.2017;08:05:00;1112;0.3;30
12.11.2017;08:15:00;1276;0.5;31
12.11.2017;08:25:00;1575;0.7;31
12.11.2017;08:35:00;1599;1.0;32
12.11.2017;08:45:00;2396;1.4;32
12.11.2017;08:55:00;3108;1.8;33
12.11.2017;09:05:00;3810;2.4;35
12.11.2017;09:15:00;4157;3.1;37
12.11.2017;09:25:00;3713;3.7;38
12.11.2017;09:35:00;3724;4.3;39
12.11.2017;09:45:00;2689;4.8;34
12.11.2017;09:55:00;2205;5.2;36
12.11.2017;10:05:00;3901;5.8;37
12.11.2017;10:15:00;3730;6.5;39
12.11.2017;10:25:00;3871;7.1;34
12.11.2017;10:35:00;4915;7.8;37
12.11.2017;10:45:00;8777;9.2;35
12.11.2017;10:55:00;10809;10.8;36
12.11.2017;11:05:00;9924;12.5;38
12.11.2017;11:15:00;11558;14.5;38
12.11.2017;11:25:00;6701;15.8;37
12.11.2017;11:35:00;6135;16.8;35
12.11.2017;11:45:00;5162;17.7;37
12.11.2017;11:55:00;6495;18.7;35
12.11.2017;12:05:00;5255;19.7;38
12.11.2017;12:15:00;6114;20.6;37
12.11.2017;12:25:00;8327;21.9;38
12.11.2017;12:35:00;7784;23.1;37
12.11.2017;12:45:00;3794;23.9;39
12.11.2017;12:55:00;3979;24.5;35
12.11.2017;13:05:00;3244;25.1;37
12.11.2017;13:15:00;2654;25.5;38
12.11.2017;13:25:00;1401;25.8;39
12.11.2017;13:35:00;1074;26.0;39
12.11.2017;13:45:00;772;26.1;39
12.11.2017;13:55:00;1900;26.4;39
12.11.2017;14:05:00;5006;27.0;35
12.11.2017;14:15:00;5581;28.1;37
12.11.2017;14:25:00;5489;29.1;37
12.11.2017;14:35:00;2980;29.5;38
12.11.2017;14:45:00;2206;29.9;39
12.11.2017;14:55:00;3693;30.6;35
12.11.2017;15:05:00;2856;31.0;37
12.11.2017;15:15:00;4712;31.7;38
12.11.2017;15:25:00;2181;32.2;36
12.11.2017;15:35:00;603;32.3;36
12.11.2017;15:45:00;285;32.4;37
12.11.2017;15:55:00;14;32.4;36
12.11.2017;16:05:00;4;32.4;36
12.11.2017;16:15:00;4;32.4;35
13.11.2017;07:35:00;4;0;27
13.11.2017;07:45:00;9;0;28
13.11.2017;07:55:00;0;0;28
13.11.2017;08:05:00;276;0;28
13.11.2017;08:15:00;599;0.1;29
13.11.2017;08:25:00;781;0.2;30
13.11.2017;08:35:00;802;0.3;31
13.11.2017;08:45:00;1454;0.5;31
13.11.2017;08:55:00;1189;0.8;32
13.11.2017;09:05:00;1287;1.0;32
13.11.2017;09:15:00;2959;1.4;32
13.11.2017;09:25:00;1280;1.7;33
13.11.2017;09:35:00;4714;2.3;35
13.11.2017;09:45:00;4977;3.1;37
13.11.2017;09:55:00;2112;3.5;38
13.11.2017;10:05:00;4594;4.2;39
13.11.2017;10:15:00;4134;4.8;35
13.11.2017;10:25:00;2496;5.4;36
13.11.2017;10:35:00;4567;6.0;37
13.11.2017;10:45:00;4789;6.8;38
13.11.2017;10:55:00;3964;7.4;35
13.11.2017;11:05:00;4626;8.2;38
13.11.2017;11:15:00;3477;8.9;34
13.11.2017;11:25:00;4073;9.6;36
13.11.2017;11:35:00;3758;10.2;38
13.11.2017;11:45:00;4975;10.9;38
13.11.2017;11:55:00;8591;12.4;38
13.11.2017;12:05:00;4988;13.4;36
13.11.2017;12:15:00;4758;14.1;38
13.11.2017;12:25:00;3532;14.7;39
13.11.2017;12:35:00;5336;15.5;36
13.11.2017;12:45:00;8461;16.7;37
13.11.2017;12:55:00;7341;18.1;38
13.11.2017;13:05:00;6946;19.2;35
13.11.2017;13:15:00;6392;20.3;38
13.11.2017;13:25:00;3349;20.9;35
13.11.2017;13:35:00;2445;21.4;37
13.11.2017;13:45:00;5522;22.1;38
13.11.2017;13:55:00;5887;23.2;36
13.11.2017;14:05:00;4624;24.0;39
13.11.2017;14:15:00;5573;24.9;35
13.11.2017;14:25:00;2796;25.4;37
13.11.2017;14:35:00;3259;26.0;38
13.11.2017;14:45:00;5954;26.8;35
13.11.2017;14:55:00;5758;27.7;37
13.11.2017;15:05:00;4700;28.6;34
13.11.2017;15:15:00;2638;29.1;36
13.11.2017;15:25:00;3081;29.6;37
13.11.2017;15:35:00;2942;30.1;39
13.11.2017;15:45:00;2272;30.5;39
13.11.2017;15:55:00;1686;30.8;35
13.11.2017;16:05:00;1179;31.0;36
13.11.2017;16:15:00;924;31.2;36
13.11.2017;16:25:00;498;31.3;37
13.11.2017;16:35:00;374;31.3;37
13.11.2017;16:45:00;140;31.4;37
14.11.2017;07:35:00;211;0;27
14.11.2017;07:45:00;312;0;29
14.11.2017;07:55:00;802;0.1;29
14.11.2017;08:05:00;601;0.2;30
14.11.2017;08:15:00;767;0.4;30
14.11.2017;08:25:00;1288;0.6;31
14.11.2017;08:35:00;2304;0.9;31
14.11.2017;08:45:00;2237;1.2;32
14.11.2017;08:55:00;3143;1.7;33
14.11.2017;09:05:00;4912;2.4;35
14.11.2017;09:15:00;16693;4.3;38
14.11.2017;09:25:00;18980;7.6;36
14.11.2017;09:35:00;13470;10.3;34
14.11.2017;09:45:00;10288;12.5;35
14.11.2017;09:55:00;4789;13.5;37
14.11.2017;10:05:00;3743;14.2;38
14.11.2017;10:15:00;4385;14.8;39
14.11.2017;10:25:00;5168;15.7;35
14.11.2017;10:35:00;5758;16.8;38
14.11.2017;10:45:00;7089;17.9;36
14.11.2017;10:55:00;10718;19.3;36
14.11.2017;11:05:00;9362;21.0;38
14.11.2017;11:15:00;8511;22.3;37
14.11.2017;11:25:00;12427;24.1;37
14.11.2017;11:35:00;10812;26.0;36
14.11.2017;11:45:00;11782;28.4;35
14.11.2017;11:55:00;14607;30.7;35
14.11.2017;12:05:00;12243;33.2;35
14.11.2017;12:15:00;21491;36.4;37
14.11.2017;12:25:00;9517;38.9;34
14.11.2017;12:35:00;17259;41.7;35
14.11.2017;12:45:00;16215;44.5;35
14.11.2017;12:55:00;15510;47.1;35
14.11.2017;13:05:00;11322;49.2;35
14.11.2017;13:15:00;8417;51.1;34
14.11.2017;13:25:00;7214;52.3;37
14.11.2017;13:35:00;8172;53.8;35
14.11.2017;13:45:00;6758;55.1;35
14.11.2017;13:55:00;6752;56.3;38
14.11.2017;14:05:00;5633;57.3;35
14.11.2017;14:15:00;4759;58.2;38
14.11.2017;14:25:00;3936;58.8;35
14.11.2017;14:35:00;2913;59.4;36
14.11.2017;14:45:00;2684;59.8;37
14.11.2017;14:55:00;2376;60.2;38
14.11.2017;15:05:00;2033;60.6;39
14.11.2017;15:15:00;1788;60.9;39
14.11.2017;15:25:00;1804;61.2;39
14.11.2017;15:35:00;1712;61.5;39
14.11.2017;15:45:00;1575;61.8;39
14.11.2017;15:55:00;1254;62.0;39
14.11.2017;16:05:00;919;62.2;39
14.11.2017;16:15:00;841;62.3;39
14.11.2017;16:25:00;617;62.4;39
14.11.2017;16:35:00;453;62.5;39
14.11.2017;16:45:00;265;62.6;39
14.11.2017;16:55:00;118;62.6;38
14.11.2017;17:05:00;6;62.6;37
15.11.2017;07:35:00;5;0;27
15.11.2017;07:45:00;21;0;27
15.11.2017;07:55:00;204;0;28
15.11.2017;08:05:00;318;0;29
15.11.2017;08:15:00;308;0.1;30
15.11.2017;08:25:00;436;0.2;30
15.11.2017;08:35:00;591;0.2;30
15.11.2017;08:45:00;941;0.4;31
15.11.2017;08:55:00;785;0.5;31
15.11.2017;09:05:00;1158;0.7;32
15.11.2017;09:15:00;1235;0.9;32
15.11.2017;09:25:00;1613;1.1;32
15.11.2017;09:35:00;2322;1.5;33
15.11.2017;09:45:00;2497;1.9;34
15.11.2017;09:55:00;2593;2.3;35
15.11.2017;10:05:00;2732;2.8;36
15.11.2017;10:15:00;2641;3.3;37
15.11.2017;10:25:00;2841;3.7;37
15.11.2017;10:35:00;4517;4.4;39
15.11.2017;10:45:00;4240;5.2;35
15.11.2017;10:55:00;4322;5.9;37
15.11.2017;11:05:00;3937;6.6;39
15.11.2017;11:15:00;4103;7.2;34
15.11.2017;11:25:00;4514;8.0;37
15.11.2017;11:35:00;6061;8.9;38
15.11.2017;11:45:00;6431;9.9;37
15.11.2017;11:55:00;7374;11.1;35
15.11.2017;12:05:00;5306;12.0;37
15.11.2017;12:15:00;5807;12.9;38
15.11.2017;12:25:00;6592;14.0;37
15.11.2017;12:35:00;6011;15.1;35
15.11.2017;12:45:00;7449;16.3;38
15.11.2017;12:55:00;7838;17.6;36
15.11.2017;13:05:00;8314;18.9;36
15.11.2017;13:15:00;7398;20.2;38
15.11.2017;13:25:00;7536;21.4;36
15.11.2017;13:35:00;5304;22.4;38
15.11.2017;13:45:00;9691;23.6;37
15.11.2017;13:55:00;7524;25.1;36
15.11.2017;14:05:00;7360;26.3;36
15.11.2017;14:15:00;8370;27.8;38
15.11.2017;14:25:00;5897;28.8;36
15.11.2017;14:35:00;7868;30.2;35
15.11.2017;14:45:00;7392;31.3;38
15.11.2017;14:55:00;6779;32.5;36
15.11.2017;15:05:00;4663;33.3;38
15.11.2017;15:15:00;4051;34.0;38
15.11.2017;15:25:00;4119;34.7;36
15.11.2017;15:35:00;2901;35.2;37
15.11.2017;15:45:00;2483;35.7;38
15.11.2017;15:55:00;1420;35.9;38
15.11.2017;16:05:00;1280;36.1;38
15.11.2017;16:15:00;838;36.3;38
15.11.2017;16:25:00;429;36.4;38
15.11.2017;16:35:00;179;36.4;38
15.11.2017;16:45:00;15;36.4;36
16.11.2017;07:45:00;10;0;27
16.11.2017;07:55:00;19;0;27
16.11.2017;08:05:00;226;0;28
16.11.2017;08:15:00;321;0;29
16.11.2017;08:25:00;483;0.1;29
16.11.2017;08:35:00;836;0.2;30
16.11.2017;08:45:00;980;0.4;30
16.11.2017;08:55:00;1076;0.6;31
16.11.2017;09:05:00;1211;0.8;31
16.11.2017;09:15:00;1418;1.0;31
16.11.2017;09:25:00;1936;1.3;32
16.11.2017;09:35:00;2135;1.6;33
16.11.2017;09:45:00;2358;2.0;34
16.11.2017;09:55:00;2618;2.5;35
16.11.2017;10:05:00;2754;2.9;36
16.11.2017;10:15:00;3190;3.4;37
16.11.2017;10:25:00;3256;4.0;38
16.11.2017;10:35:00;3643;4.5;38
16.11.2017;10:45:00;3683;5.2;38
16.11.2017;10:55:00;4172;5.8;35
16.11.2017;11:05:00;3919;6.5;37
16.11.2017;11:15:00;4603;7.3;38
16.11.2017;11:25:00;4272;8.0;35
16.11.2017;11:35:00;4272;8.7;37
16.11.2017;11:45:00;4436;9.4;38
16.11.2017;11:55:00;3900;10.1;35
16.11.2017;12:05:00;4173;10.8;37
16.11.2017;12:15:00;4493;11.5;37
16.11.2017;12:25:00;3981;12.2;36
16.11.2017;12:35:00;4397;12.9;38
16.11.2017;12:45:00;5184;13.8;35
16.11.2017;12:55:00;5598;14.7;38
16.11.2017;13:05:00;4054;15.5;38
16.11.2017;13:15:00;4298;16.2;36
16.11.2017;13:25:00;4200;16.9;38
16.11.2017;13:35:00;4466;17.6;36
16.11.2017;13:45:00;5009;18.3;36
16.11.2017;13:55:00;4711;19.2;39
16.11.2017;14:05:00;4560;19.9;35
16.11.2017;14:15:00;3769;20.6;37
16.11.2017;14:25:00;3731;21.2;39
16.11.2017;14:35:00;3135;21.8;34
16.11.2017;14:45:00;2576;22.2;36
16.11.2017;14:55:00;2515;22.7;37
16.11.2017;15:05:00;2318;23.1;38
16.11.2017;15:15:00;1701;23.4;39
16.11.2017;15:25:00;1327;23.6;39
16.11.2017;15:35:00;1408;23.8;39
16.11.2017;15:45:00;1271;24.0;39
16.11.2017;15:55:00;808;24.2;39
16.11.2017;16:05:00;548;24.3;39
16.11.2017;16:15:00;447;24.4;39
16.11.2017;16:25:00;357;24.4;39
16.11.2017;16:35:00;165;24.5;39
16.11.2017;16:45:00;11;24.5;37
17.11.2017;07:25:00;6;0;24
17.11.2017;07:35:00;32;0;26
17.11.2017;07:45:00;173;0;27
17.11.2017;07:55:00;155;0;28
17.11.2017;08:05:00;251;0;29
17.11.2017;08:15:00;587;0.1;29
17.11.2017;08:25:00;855;0.3;30
17.11.2017;08:35:00;1681;0.5;30
17.11.2017;08:45:00;2810;1.0;31
17.11.2017;08:55:00;4094;1.6;32
17.11.2017;09:05:00;3541;2.3;34
17.11.2017;09:15:00;3652;2.9;35
17.11.2017;09:25:00;4489;3.6;37
17.11.2017;09:35:00;6046;4.5;38
17.11.2017;09:45:00;5726;5.4;35
17.11.2017;09:55:00;6168;6.4;38
17.11.2017;10:05:00;6068;7.4;34
17.11.2017;10:15:00;6186;8.5;38
17.11.2017;10:25:00;6615;9.6;34
17.11.2017;10:35:00;8544;10.9;38
17.11.2017;10:45:00;7022;12.2;37
17.11.2017;10:55:00;6042;13.2;35
17.11.2017;11:05:00;6016;14.3;37
17.11.2017;11:15:00;6849;15.4;34
17.11.2017;11:25:00;6224;16.5;38
17.11.2017;11:35:00;5557;17.4;35
17.11.2017;11:45:00;6665;18.5;38
17.11.2017;11:55:00;6922;19.7;36
17.11.2017;12:05:00;8087;21.0;36
17.11.2017;12:15:00;7590;22.3;38
17.11.2017;12:25:00;8477;23.6;36
17.11.2017;12:35:00;7391;24.9;34
17.11.2017;12:45:00;8238;26.2;38
17.11.2017;12:55:00;8115;27.6;37
17.11.2017;13:05:00;8024;28.9;35
17.11.2017;13:15:00;7849;30.2;36
17.11.2017;13:25:00;7839;31.5;38
17.11.2017;13:35:00;8056;32.9;36
17.11.2017;13:45:00;7629;34.1;35
17.11.2017;13:55:00;6935;35.4;38
17.11.2017;14:05:00;6039;36.4;35
17.11.2017;14:15:00;5068;37.3;38
17.11.2017;14:25:00;4999;38.1;34
17.11.2017;14:35:00;5484;39.0;37
17.11.2017;14:45:00;4815;39.9;35
17.11.2017;14:55:00;3926;40.5;36
17.11.2017;15:05:00;3531;41.2;38
17.11.2017;15:15:00;3655;41.7;39
17.11.2017;15:25:00;4195;42.4;35
17.11.2017;15:35:00;2753;43.0;37
17.11.2017;15:45:00;2033;43.4;38
17.11.2017;15:55:00;897;43.6;38
17.11.2017;16:05:00;1013;43.7;38
17.11.2017;16:15:00;919;43.9;38
17.11.2017;16:25:00;437;44.0;38
17.11.2017;16:35:00;242;44.0;38
17.11.2017;16:45:00;59;44.1;37
17.11.2017;16:55:00;0;44.1;36
18.11.2017;07:40:00;0;0;26
18.11.2017;08:00:00;195;0;28
18.11.2017;08:10:00;393;0;29
18.11.2017;08:20:00;676;0.1;29
18.11.2017;08:30:00;990;0.3;30
18.11.2017;08:40:00;1222;0.5;30
18.11.2017;08:50:00;1273;0.7;31
18.11.2017;09:00:00;1544;0.9;31
18.11.2017;09:10:00;1955;1.3;31
18.11.2017;09:20:00;2698;1.7;32
18.11.2017;09:30:00;2993;2.2;34
18.11.2017;09:40:00;3500;2.7;35
18.11.2017;09:50:00;4123;3.4;36
18.11.2017;10:00:00;3458;4.0;38
18.11.2017;10:10:00;3741;4.6;38
18.11.2017;10:20:00;4528;5.3;36
18.11.2017;10:30:00;4456;6.0;36
18.11.2017;10:40:00;4453;6.8;38
18.11.2017;10:50:00;4330;7.5;36
18.11.2017;11:00:00;3625;8.1;36
18.11.2017;11:10:00;3754;8.8;38
18.11.2017;11:20:00;2889;9.3;38
18.11.2017;11:30:00;2669;9.8;39
18.11.2017;11:40:00;2668;10.2;35
18.11.2017;11:50:00;2772;10.7;35
18.11.2017;12:00:00;2588;11.1;37
18.11.2017;12:10:00;2333;11.5;38
18.11.2017;12:20:00;2462;11.9;38
18.11.2017;12:30:00;2901;12.4;39
18.11.2017;12:40:00;3241;12.9;34
18.11.2017;12:50:00;3071;13.4;36
18.11.2017;13:00:00;2908;13.9;38
18.11.2017;13:10:00;3485;14.5;39
18.11.2017;13:20:00;2862;15.0;35
18.11.2017;13:30:00;2328;15.4;36
18.11.2017;13:40:00;2443;15.8;37
18.11.2017;13:50:00;2526;16.3;38
18.11.2017;14:00:00;2736;16.7;39
18.11.2017;14:10:00;2042;17.1;37
18.11.2017;14:20:00;1630;17.4;35
18.11.2017;14:30:00;1517;17.6;36
18.11.2017;14:40:00;1602;17.9;37
18.11.2017;14:50:00;1898;18.2;38
18.11.2017;15:00:00;1397;18.4;38
18.11.2017;15:10:00;714;18.6;38
18.11.2017;15:20:00;733;18.7;38
18.11.2017;15:30:00;958;18.8;38
18.11.2017;15:40:00;1987;19.1;39
18.11.2017;15:50:00;1495;19.4;39
18.11.2017;16:00:00;1276;19.6;39
18.11.2017;16:10:00;505;19.7;39
18.11.2017;16:20:00;268;19.8;39
18.11.2017;16:30:00;182;19.8;39
18.11.2017;16:40:00;13;19.8;37
19.11.2017;07:30:00;5;0;25
19.11.2017;07:40:00;29;0;27
19.11.2017;07:50:00;195;0;27
19.11.2017;08:00:00;318;0;29
19.11.2017;08:10:00;617;0.1;29
19.11.2017;08:20:00;392;0.2;30
19.11.2017;08:30:00;437;0.3;30
19.11.2017;08:40:00;1231;0.4;31
19.11.2017;08:50:00;1414;0.7;31
19.11.2017;09:00:00;2502;1.0;31
19.11.2017;09:15:00;3394;1.8;33
19.11.2017;09:25:00;5014;2.7;36
19.11.2017;09:35:00;12184;4.2;36
19.11.2017;09:40:00;6939;4.8;35
19.11.2017;09:55:00;3434;5.7;37
19.11.2017;10:05:00;2856;6.1;37
19.11.2017;10:15:00;2414;6.6;38
19.11.2017;10:25:00;1540;6.8;38
19.11.2017;10:35:00;1749;7.1;38
19.11.2017;10:45:00;2875;7.5;38
19.11.2017;10:55:00;8289;8.7;35
19.11.2017;11:05:00;7533;10.1;38
19.11.2017;11:15:00;6129;11.3;36
19.11.2017;11:25:00;6899;12.3;38
19.11.2017;11:35:00;6198;13.3;36
19.11.2017;11:45:00;2408;13.8;38
19.11.2017;11:55:00;2831;14.2;38
19.11.2017;12:05:00;5680;15.0;36
19.11.2017;12:15:00;7035;16.1;38
19.11.2017;12:25:00;2647;16.8;34
19.11.2017;12:35:00;4643;17.3;36
19.11.2017;12:45:00;7354;18.4;38
19.11.2017;12:55:00;9163;19.9;37
19.11.2017;13:05:00;7451;21.2;36
19.11.2017;13:15:00;7495;22.4;37
19.11.2017;13:25:00;8013;23.7;38
19.11.2017;13:35:00;7302;25.0;36
19.11.2017;13:45:00;7071;26.1;38
19.11.2017;13:55:00;11184;27.9;38
19.11.2017;14:05:00;8479;29.3;38
19.11.2017;14:15:00;4847;30.4;35
19.11.2017;14:25:00;4898;31.3;37
19.11.2017;14:35:00;8876;32.4;35
19.11.2017;14:45:00;9628;34.1;36
19.11.2017;14:55:00;3758;34.9;36
19.11.2017;15:05:00;5753;35.7;38
19.11.2017;15:15:00;4291;36.5;35
19.11.2017;15:25:00;3592;37.1;37
19.11.2017;15:35:00;4182;37.8;39
19.11.2017;15:45:00;2958;38.4;34
19.11.2017;15:55:00;1956;38.7;36
19.11.2017;16:05:00;847;38.9;36
19.11.2017;16:15:00;566;39.0;37
19.11.2017;16:25:00;403;39.1;37
19.11.2017;16:35:00;262;39.2;37
19.11.2017;16:45:00;87;39.2;36
19.11.2017;16:55:00;7;39.2;35
20.11.2017;07:25:00;2;0;25
20.11.2017;07:35:00;25;0;27
20.11.2017;07:45:00;14;0;27
20.11.2017;07:55:00;163;0;28
20.11.2017;08:05:00;361;0;29
20.11.2017;08:15:00;481;0.1;29
20.11.2017;08:25:00;791;0.2;30
20.11.2017;08:35:00;1178;0.4;30
20.11.2017;08:45:00;1548;0.6;31
20.11.2017;08:55:00;1921;0.9;31
20.11.2017;09:05:00;2144;1.3;32
20.11.2017;09:15:00;2057;1.7;33
20.11.2017;09:25:00;2003;2.0;33
20.11.2017;09:35:00;2595;2.4;34
20.11.2017;09:45:00;2747;2.8;35
20.11.2017;09:55:00;3240;3.3;36
20.11.2017;10:05:00;3753;3.9;37
20.11.2017;10:15:00;3052;4.4;38
20.11.2017;10:25:00;3112;4.9;39
20.11.2017;10:35:00;2769;5.4;39
20.11.2017;10:45:00;2827;5.9;38
20.11.2017;10:55:00;4250;6.5;35
20.11.2017;11:05:00;5254;7.3;38
20.11.2017;11:15:00;6239;8.3;35
20.11.2017;11:25:00;6596;9.4;38
20.11.2017;11:35:00;7712;10.6;36
20.11.2017;11:45:00;8301;12.0;35
20.11.2017;11:55:00;13461;14.0;35
20.11.2017;12:05:00;7643;15.7;34
20.11.2017;12:15:00;7656;16.9;38
20.11.2017;12:25:00;6722;18.0;35
20.11.2017;12:35:00;8300;19.3;37
20.11.2017;12:45:00;6403;20.6;37
20.11.2017;12:55:00;6320;21.5;36
20.11.2017;13:05:00;7042;22.7;38
20.11.2017;13:15:00;6723;23.8;35
20.11.2017;13:25:00;6486;25.0;37
20.11.2017;13:35:00;4765;25.8;36
20.11.2017;13:45:00;7042;27.0;36
20.11.2017;13:55:00;5161;28.0;37
20.11.2017;14:05:00;4948;28.8;38
20.11.2017;14:15:00;4955;29.6;36
20.11.2017;14:25:00;4135;30.3;38
20.11.2017;14:35:00;2558;30.9;39
20.11.2017;14:45:00;2264;31.3;39
20.11.2017;14:55:00;1277;31.5;39
20.11.2017;15:05:00;1209;31.7;39
20.11.2017;15:15:00;1166;31.9;39
20.11.2017;15:25:00;1035;32.1;39
20.11.2017;15:35:00;729;32.2;39
20.11.2017;15:45:00;505;32.3;39
20.11.2017;15:55:00;391;32.4;39
20.11.2017;16:05:00;225;32.4;39
20.11.2017;16:15:00;218;32.5;39
20.11.2017;16:25:00;39;32.5;38
20.11.2017;16:35:00;3;32.5;36
21.11.2017;07:35:00;8;0;26
21.11.2017;07:45:00;63;0;27
21.11.2017;07:55:00;250;0;28
21.11.2017;08:05:00;632;0.1;29
21.11.2017;08:15:00;1062;0.2;30
21.11.2017;08:25:00;1589;0.5;30
21.11.2017;08:35:00;2170;0.8;31
21.11.2017;08:45:00;6380;1.5;31
21.11.2017;08:55:00;11468;3.3;38
21.11.2017;09:05:00;13188;5.5;38
21.11.2017;09:15:00;14093;8.0;38
21.11.2017;09:25:00;22173;11.4;35
21.11.2017;09:35:00;11726;14.4;34
21.11.2017;09:45:00;8329;15.6;36
21.11.2017;09:55:00;7779;17.1;35
21.11.2017;10:05:00;12946;19.0;36
21.11.2017;10:15:00;12817;21.6;36
21.11.2017;10:25:00;7984;23.7;36
21.11.2017;10:35:00;2798;24.5;38
21.11.2017;10:45:00;4670;25.1;38
21.11.2017;10:55:00;4713;25.9;35
21.11.2017;11:05:00;4584;26.6;37
21.11.2017;11:15:00;6229;27.6;36
21.11.2017;11:25:00;6104;28.7;38
21.11.2017;11:35:00;4174;29.5;34
21.11.2017;11:45:00;5394;30.4;38
21.11.2017;11:55:00;7859;31.5;35
21.11.2017;12:05:00;8267;32.9;37
21.11.2017;12:15:00;7707;34.3;38
21.11.2017;12:25:00;10200;35.9;37
21.11.2017;12:35:00;8668;37.5;35
21.11.2017;12:45:00;10965;39.3;35
21.11.2017;12:55:00;10495;41.0;35
21.11.2017;13:05:00;8176;42.6;35
21.11.2017;13:15:00;9077;44.1;38
21.11.2017;13:25:00;10178;45.8;38
21.11.2017;13:35:00;10140;47.4;38
21.11.2017;13:45:00;9185;48.8;37
21.11.2017;13:55:00;6272;50.0;34
21.11.2017;14:05:00;4828;50.8;38
21.11.2017;14:15:00;4649;51.6;37
21.11.2017;14:25:00;4981;52.4;36
21.11.2017;14:35:00;5422;53.3;38
21.11.2017;14:45:00;4002;54.0;35
21.11.2017;14:55:00;3510;54.6;37
21.11.2017;15:05:00;3107;55.2;39
21.11.2017;15:15:00;2869;55.6;36
21.11.2017;15:25:00;3022;56.1;36
21.11.2017;15:35:00;2958;56.6;37
21.11.2017;15:45:00;2365;57.0;38
21.11.2017;15:55:00;1740;57.4;39
21.11.2017;16:05:00;1256;57.6;39
21.11.2017;16:15:00;763;57.7;39
21.11.2017;16:25:00;410;57.8;39
21.11.2017;16:35:00;224;57.9;39
21.11.2017;16:45:00;0;57.9;37
22.11.2017;07:25:00;18;0;24
22.11.2017;07:35:00;150;0;27
22.11.2017;07:45:00;169;0;28
22.11.2017;07:55:00;376;0;29
22.11.2017;08:05:00;838;0.2;30
22.11.2017;08:15:00;1883;0.4;30
22.11.2017;08:25:00;3130;0.9;31
22.11.2017;08:35:00;4018;1.5;32
22.11.2017;08:45:00;3975;2.2;34
22.11.2017;08:55:00;5835;3.0;36
22.11.2017;09:05:00;14230;4.8;37
22.11.2017;09:15:00;13022;7.0;38
22.11.2017;09:25:00;14438;9.5;36
22.11.2017;09:35:00;16764;12.4;35
22.11.2017;09:45:00;15320;15.1;36
22.11.2017;09:55:00;17831;17.9;37
22.11.2017;10:05:00;17387;20.8;37
22.11.2017;10:15:00;19742;24.0;35
22.11.2017;10:25:00;20250;27.4;37
22.11.2017;10:35:00;19906;30.8;35
22.11.2017;10:45:00;20548;34.4;36
22.11.2017;10:55:00;14378;37.2;38
22.11.2017;11:05:00;16713;39.8;37
22.11.2017;11:15:00;18747;42.8;36
22.11.2017;11:25:00;20930;46.1;36
22.11.2017;11:35:00;19670;49.5;35
22.11.2017;11:45:00;18484;52.6;36
22.11.2017;11:55:00;18504;55.4;38
22.11.2017;12:05:00;15581;58.2;36
22.11.2017;12:15:00;12650;60.5;36
22.11.2017;12:25:00;14077;62.9;36
22.11.2017;12:35:00;13792;65.2;35
22.11.2017;12:45:00;11847;67.2;35
22.11.2017;12:55:00;9422;68.9;35
22.11.2017;13:05:00;9837;70.6;36
22.11.2017;13:15:00;9989;72.2;38
22.11.2017;13:25:00;9464;73.9;38
22.11.2017;13:35:00;7913;75.2;36
22.11.2017;13:45:00;6482;76.4;36
22.11.2017;13:55:00;5111;77.3;37
22.11.2017;14:05:00;3887;78.0;39
22.11.2017;14:15:00;2936;78.5;34
22.11.2017;14:25:00;2302;78.9;36
22.11.2017;14:35:00;1896;79.2;37
22.11.2017;14:45:00;1704;79.5;38
22.11.2017;14:55:00;1612;79.8;38
22.11.2017;15:05:00;1386;80.0;39
22.11.2017;15:15:00;1299;80.3;39
22.11.2017;15:25:00;1235;80.5;39
22.11.2017;15:35:00;1146;80.7;39
22.11.2017;15:45:00;1057;80.8;39
22.11.2017;15:55:00;801;81.0;39
22.11.2017;16:05:00;582;81.1;39
22.11.2017;16:15:00;477;81.2;39
22.11.2017;16:25:00;370;81.2;39
22.11.2017;16:35:00;235;81.3;39
22.11.2017;16:45:00;61;81.3;38
22.11.2017;16:55:00;7;81.3;37
23.11.2017;07:25:00;5;0;25
23.11.2017;07:35:00;17;0;27
23.11.2017;07:45:00;274;0;28
23.11.2017;07:55:00;585;0.1;29
23.11.2017;08:05:00;905;0.2;30
23.11.2017;08:15:00;1143;0.4;30
23.11.2017;08:25:00;1960;0.7;31
23.11.2017;08:35:00;5571;1.4;32
23.11.2017;08:45:00;8920;2.8;37
23.11.2017;08:55:00;8469;4.3;34
23.11.2017;09:05:00;14525;6.3;37
23.11.2017;09:15:00;12944;8.4;38
23.11.2017;09:25:00;12221;10.4;38
23.11.2017;09:35:00;11911;12.2;38
23.11.2017;09:45:00;11613;14.3;37
23.11.2017;09:55:00;11387;16.2;35
23.11.2017;10:05:00;12892;18.3;35
23.11.2017;10:15:00;9882;20.1;35
23.11.2017;10:25:00;13875;22.0;37
23.11.2017;10:35:00;18815;25.0;38
23.11.2017;10:45:00;21884;28.4;35
23.11.2017;10:55:00;21636;31.9;35
23.11.2017;11:05:00;18455;35.3;36
23.11.2017;11:15:00;22034;38.8;37
