Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.11.2017;11:25:00;19236;42.2;35
23.11.2017;11:35:00;16521;45.2;37
23.11.2017;11:45:00;12749;47.5;37
23.11.2017;11:55:00;9133;49.0;38
23.11.2017;12:05:00;8452;50.5;37
23.11.2017;12:15:00;11998;52.3;35
23.11.2017;12:25:00;10915;54.2;35
23.11.2017;12:35:00;9320;55.8;36
23.11.2017;12:45:00;9550;57.4;37
23.11.2017;12:55:00;12610;59.5;36
23.11.2017;13:05:00;9354;61.1;37
23.11.2017;13:15:00;8385;62.6;38
23.11.2017;13:25:00;10047;64.2;37
23.11.2017;13:35:00;7326;65.5;36
23.11.2017;13:45:00;8510;66.9;35
23.11.2017;13:55:00;7669;68.3;37
23.11.2017;14:05:00;7439;69.5;37
23.11.2017;14:15:00;6991;70.7;35
23.11.2017;14:25:00;5162;71.6;38
23.11.2017;14:35:00;5447;72.5;35
23.11.2017;14:45:00;5704;73.5;38
23.11.2017;14:55:00;5029;74.3;35
23.11.2017;15:05:00;4954;75.2;38
23.11.2017;15:15:00;4158;75.9;34
23.11.2017;15:25:00;3358;76.5;36
23.11.2017;15:35:00;3330;77.0;38
23.11.2017;15:45:00;2501;77.5;39
23.11.2017;15:55:00;1787;77.8;35
23.11.2017;16:05:00;1267;78.1;36
23.11.2017;16:15:00;748;78.2;36
23.11.2017;16:25:00;432;78.3;37
23.11.2017;16:35:00;216;78.3;37
23.11.2017;16:45:00;129;78.4;38
23.11.2017;16:55:00;0;78.4;36
24.11.2017;07:35:00;94;0;27
24.11.2017;07:45:00;248;0;28
24.11.2017;07:55:00;712;0.1;29
24.11.2017;08:05:00;1192;0.3;30
24.11.2017;08:15:00;1977;0.6;31
24.11.2017;08:25:00;2432;0.9;31
24.11.2017;08:35:00;2812;1.4;32
24.11.2017;08:45:00;4130;2.0;34
24.11.2017;08:55:00;7643;3.1;37
24.11.2017;09:05:00;11809;4.8;35
24.11.2017;09:15:00;12981;6.9;35
24.11.2017;09:25:00;8027;8.4;38
24.11.2017;09:35:00;8550;9.8;37
24.11.2017;09:45:00;11082;11.8;36
24.11.2017;09:55:00;16332;14.3;36
24.11.2017;10:05:00;17317;17.3;35
24.11.2017;10:15:00;14196;20.0;36
24.11.2017;10:25:00;11016;21.7;38
24.11.2017;10:35:00;12535;23.9;38
24.11.2017;10:45:00;17359;26.4;38
24.11.2017;10:55:00;19126;29.4;34
24.11.2017;11:05:00;12747;31.9;35
24.11.2017;11:15:00;10893;34.0;35
24.11.2017;11:25:00;12282;36.0;35
24.11.2017;11:35:00;13557;38.0;37
24.11.2017;11:45:00;11521;39.9;38
24.11.2017;11:55:00;15308;42.0;38
24.11.2017;12:05:00;16039;44.9;35
24.11.2017;12:15:00;14258;47.3;35
24.11.2017;12:25:00;9221;49.2;35
24.11.2017;12:35:00;15708;51.6;36
24.11.2017;12:45:00;12008;53.7;38
24.11.2017;12:55:00;7013;55.2;38
24.11.2017;13:05:00;8728;56.5;35
24.11.2017;13:15:00;16615;59.3;36
24.11.2017;13:25:00;10773;61.2;38
24.11.2017;13:35:00;6173;62.5;36
24.11.2017;13:45:00;9335;64.1;35
24.11.2017;13:55:00;9514;65.7;35
24.11.2017;14:05:00;6528;67.0;39
24.11.2017;14:15:00;4546;67.8;35
24.11.2017;14:25:00;4284;68.5;38
24.11.2017;14:35:00;5286;69.3;35
24.11.2017;14:45:00;5984;70.3;38
24.11.2017;14:55:00;5662;71.2;35
24.11.2017;15:05:00;5376;72.2;38
24.11.2017;15:15:00;3910;72.9;34
24.11.2017;15:25:00;3385;73.5;37
24.11.2017;15:35:00;2077;73.9;38
24.11.2017;15:45:00;995;74.1;38
24.11.2017;15:55:00;896;74.2;38
24.11.2017;16:05:00;829;74.4;39
24.11.2017;16:15:00;531;74.5;39
24.11.2017;16:25:00;284;74.5;39
24.11.2017;16:35:00;5;74.5;37
25.11.2017;07:55:00;18;0;28
25.11.2017;08:05:00;5;0;28
25.11.2017;08:15:00;19;0;29
25.11.2017;08:25:00;217;0;29
25.11.2017;08:35:00;908;0.1;30
25.11.2017;08:45:00;1084;0.3;30
25.11.2017;08:55:00;1015;0.4;31
25.11.2017;09:05:00;1328;0.6;31
25.11.2017;09:15:00;1477;0.9;32
25.11.2017;09:25:00;1264;1.1;32
25.11.2017;09:35:00;634;1.3;33
25.11.2017;09:45:00;1148;1.4;33
25.11.2017;09:55:00;1467;1.6;34
25.11.2017;10:05:00;1918;1.9;34
25.11.2017;10:15:00;1697;2.2;35
25.11.2017;10:25:00;1536;2.5;36
25.11.2017;10:35:00;2022;2.8;36
25.11.2017;10:45:00;1750;3.1;37
25.11.2017;10:55:00;1440;3.4;37
25.11.2017;11:05:00;1510;3.6;38
25.11.2017;11:15:00;1478;3.9;38
25.11.2017;11:25:00;1453;4.1;38
25.11.2017;11:35:00;1397;4.4;38
25.11.2017;11:45:00;1660;4.6;39
25.11.2017;11:55:00;1746;4.9;39
25.11.2017;12:05:00;2136;5.2;39
25.11.2017;12:15:00;2124;5.6;34
25.11.2017;12:25:00;2162;6.0;36
25.11.2017;12:35:00;2175;6.3;37
25.11.2017;12:45:00;2290;6.7;38
25.11.2017;12:55:00;2460;7.1;39
25.11.2017;13:05:00;3091;7.6;34
25.11.2017;13:15:00;3342;8.1;36
25.11.2017;13:25:00;4785;8.8;38
25.11.2017;13:35:00;5095;9.7;35
25.11.2017;13:45:00;6416;10.6;38
25.11.2017;13:55:00;7978;11.8;37
25.11.2017;14:05:00;5407;12.8;36
25.11.2017;14:15:00;6235;13.7;37
25.11.2017;14:25:00;6458;14.8;35
25.11.2017;14:35:00;5825;15.8;38
25.11.2017;14:45:00;5270;16.7;34
25.11.2017;14:55:00;4399;17.4;37
25.11.2017;15:05:00;3683;18.1;39
25.11.2017;15:15:00;2246;18.5;35
25.11.2017;15:25:00;1110;18.8;36
25.11.2017;15:35:00;1007;18.9;37
25.11.2017;15:45:00;737;19.1;37
25.11.2017;15:55:00;177;19.2;37
25.11.2017;16:05:00;178;19.2;38
25.11.2017;16:15:00;173;19.2;38
25.11.2017;16:25:00;168;19.2;38
25.11.2017;16:45:00;11;19.3;36
26.11.2017;07:45:00;13;0;27
26.11.2017;07:55:00;36;0;28
26.11.2017;08:05:00;127;0;28
26.11.2017;08:15:00;247;0;29
26.11.2017;08:25:00;474;0.1;30
26.11.2017;08:35:00;584;0.2;30
26.11.2017;08:45:00;633;0.3;31
26.11.2017;08:55:00;536;0.4;31
26.11.2017;09:05:00;1585;0.6;32
26.11.2017;09:15:00;1839;0.9;32
26.11.2017;09:25:00;2210;1.3;33
26.11.2017;09:35:00;7728;2.3;36
26.11.2017;09:45:00;8648;3.5;38
26.11.2017;09:55:00;7493;5.1;38
26.11.2017;10:05:00;11811;6.7;36
26.11.2017;10:15:00;11702;8.1;38
26.11.2017;10:25:00;4987;9.5;34
26.11.2017;10:35:00;7808;10.7;38
26.11.2017;10:45:00;10010;12.4;36
26.11.2017;10:55:00;8521;13.9;35
26.11.2017;11:05:00;7024;15.1;37
26.11.2017;11:15:00;7976;16.5;38
26.11.2017;11:25:00;7593;17.8;36
26.11.2017;11:35:00;5303;18.8;38
26.11.2017;11:45:00;8579;20.2;34
26.11.2017;11:55:00;9415;21.7;37
26.11.2017;12:05:00;9097;23.3;38
26.11.2017;12:15:00;8863;24.7;37
26.11.2017;12:25:00;9449;26.4;35
26.11.2017;12:35:00;9275;27.8;36
26.11.2017;12:45:00;7236;29.3;38
26.11.2017;12:55:00;5706;30.3;36
26.11.2017;13:05:00;2381;30.9;38
26.11.2017;13:15:00;1382;31.1;38
26.11.2017;13:25:00;2960;31.5;38
26.11.2017;13:35:00;7319;32.6;35
26.11.2017;13:45:00;8541;34.0;35
26.11.2017;13:55:00;8399;35.4;38
26.11.2017;14:05:00;7733;36.5;36
26.11.2017;14:15:00;2338;37.2;38
26.11.2017;14:25:00;4849;37.9;37
26.11.2017;14:35:00;3296;38.4;36
26.11.2017;14:45:00;3798;39.0;37
26.11.2017;14:55:00;2926;39.5;39
26.11.2017;15:05:00;2537;40.0;39
26.11.2017;15:15:00;1844;40.4;34
26.11.2017;15:25:00;1245;40.6;36
26.11.2017;15:35:00;1195;40.8;36
26.11.2017;15:45:00;1309;41.0;37
26.11.2017;15:55:00;1087;41.2;37
26.11.2017;16:05:00;652;41.3;37
26.11.2017;16:15:00;558;41.4;38
26.11.2017;16:25:00;322;41.5;38
26.11.2017;16:35:00;191;41.5;38
26.11.2017;16:45:00;0;41.5;36
27.11.2017;07:45:00;3;0;26
27.11.2017;07:55:00;18;0;26
27.11.2017;08:05:00;209;0;27
27.11.2017;08:15:00;380;0;28
27.11.2017;08:25:00;623;0.1;29
27.11.2017;08:35:00;851;0.3;29
27.11.2017;08:45:00;947;0.4;30
27.11.2017;08:55:00;735;0.6;30
27.11.2017;09:05:00;1226;0.7;31
27.11.2017;09:15:00;2287;1.1;31
27.11.2017;09:25:00;3178;1.5;32
27.11.2017;09:35:00;5601;2.3;34
27.11.2017;09:45:00;8308;3.6;38
27.11.2017;09:55:00;14346;5.4;38
27.11.2017;10:05:00;11991;7.7;37
27.11.2017;10:15:00;8117;9.2;35
27.11.2017;10:25:00;7614;10.6;38
27.11.2017;10:35:00;15758;12.6;38
27.11.2017;10:45:00;22693;16.2;36
27.11.2017;10:55:00;22918;20.1;36
27.11.2017;11:05:00;20834;23.7;35
27.11.2017;11:15:00;20034;27.0;36
27.11.2017;11:25:00;19848;30.4;35
27.11.2017;11:35:00;21891;33.9;35
27.11.2017;11:45:00;23167;37.7;36
27.11.2017;11:55:00;19466;40.4;39
27.11.2017;12:05:00;17642;43.3;37
27.11.2017;12:15:00;18153;46.1;38
27.11.2017;12:25:00;16343;49.2;36
27.11.2017;12:35:00;13781;51.5;37
27.11.2017;12:45:00;14404;53.8;37
27.11.2017;12:55:00;14601;56.3;36
27.11.2017;13:05:00;12325;58.5;36
27.11.2017;13:15:00;10639;60.3;36
27.11.2017;13:25:00;10702;62.0;35
27.11.2017;13:35:00;7223;63.3;38
27.11.2017;13:45:00;7312;64.6;37
27.11.2017;13:55:00;7510;65.9;35
27.11.2017;14:05:00;6511;66.9;38
27.11.2017;14:15:00;6228;68.0;36
27.11.2017;14:25:00;6844;69.1;36
27.11.2017;14:35:00;5689;70.1;37
27.11.2017;14:45:00;5152;71.0;36
27.11.2017;14:55:00;4729;71.8;36
27.11.2017;15:05:00;4166;72.5;38
27.11.2017;15:15:00;4400;73.2;34
27.11.2017;15:25:00;3059;73.8;37
27.11.2017;15:35:00;2195;74.2;38
27.11.2017;15:45:00;1757;74.5;38
27.11.2017;15:55:00;1487;74.8;38
27.11.2017;16:05:00;1190;75.0;38
27.11.2017;16:15:00;486;75.1;38
27.11.2017;16:25:00;205;75.1;38
27.11.2017;16:35:00;0;75.2;37
27.11.2017;16:45:00;0;75.2;35
28.11.2017;07:45:00;5;0;26
28.11.2017;07:55:00;133;0;27
28.11.2017;08:05:00;421;0;28
28.11.2017;08:15:00;901;0.1;29
28.11.2017;08:25:00;1610;0.4;30
28.11.2017;08:35:00;2663;0.8;30
28.11.2017;08:45:00;3220;1.3;31
28.11.2017;08:55:00;3606;1.9;32
28.11.2017;09:05:00;4567;2.6;34
28.11.2017;09:15:00;8860;3.9;37
28.11.2017;09:25:00;19176;7.0;35
28.11.2017;09:35:00;20444;10.2;35
28.11.2017;09:45:00;15906;13.1;36
28.11.2017;09:55:00;18441;16.1;37
28.11.2017;10:05:00;19240;19.4;38
28.11.2017;10:15:00;21273;23.0;36
28.11.2017;10:25:00;24218;26.9;36
28.11.2017;10:35:00;15248;29.9;38
28.11.2017;10:45:00;13147;32.1;38
28.11.2017;10:55:00;13321;34.2;38
28.11.2017;11:05:00;11665;36.5;38
28.11.2017;11:15:00;7457;37.9;35
28.11.2017;11:25:00;4927;38.9;38
28.11.2017;11:35:00;5231;39.7;34
28.11.2017;11:45:00;10232;41.2;37
28.11.2017;11:55:00;11417;43.2;37
28.11.2017;12:05:00;10438;44.9;38
28.11.2017;12:15:00;10933;46.7;38
28.11.2017;12:25:00;8546;48.4;37
28.11.2017;12:35:00;6706;49.6;34
28.11.2017;12:45:00;8220;50.9;38
28.11.2017;12:55:00;6055;52.0;36
28.11.2017;13:05:00;4858;52.8;39
28.11.2017;13:15:00;4914;53.6;35
28.11.2017;13:25:00;4424;54.3;37
28.11.2017;13:35:00;5619;55.2;35
28.11.2017;13:45:00;5288;56.1;37
28.11.2017;13:55:00;7079;57.2;35
28.11.2017;14:05:00;5563;58.3;38
28.11.2017;14:15:00;4702;59.1;34
28.11.2017;14:25:00;5780;60.0;38
28.11.2017;14:35:00;5516;61.0;34
28.11.2017;14:45:00;5027;61.8;37
28.11.2017;14:55:00;4554;62.6;37
28.11.2017;15:05:00;3860;63.3;36
28.11.2017;15:15:00;3074;63.8;38
28.11.2017;15:25:00;2361;64.3;39
28.11.2017;15:35:00;2084;64.6;39
28.11.2017;15:45:00;1625;64.9;39
28.11.2017;15:55:00;867;65.1;39
28.11.2017;16:05:00;672;65.2;39
28.11.2017;16:15:00;424;65.3;39
28.11.2017;16:25:00;217;65.3;39
28.11.2017;16:35:00;32;65.4;38
28.11.2017;16:45:00;5;65.4;36
29.11.2017;07:45:00;1;0;25
29.11.2017;07:55:00;19;0;27
29.11.2017;08:05:00;205;0;27
29.11.2017;08:15:00;425;0;28
29.11.2017;08:25:00;724;0.1;29
29.11.2017;08:35:00;629;0.3;30
29.11.2017;08:45:00;1270;0.4;30
29.11.2017;08:55:00;1292;0.6;31
29.11.2017;09:05:00;1235;0.8;31
29.11.2017;09:15:00;1648;1.1;31
29.11.2017;09:25:00;2761;1.5;32
29.11.2017;09:35:00;3033;2.0;34
29.11.2017;09:45:00;2563;2.5;35
29.11.2017;09:55:00;3102;3.0;36
29.11.2017;10:05:00;4223;3.7;37
29.11.2017;10:15:00;5162;4.4;39
29.11.2017;10:25:00;6031;5.4;35
29.11.2017;10:35:00;6008;6.4;38
29.11.2017;10:45:00;6206;7.4;35
29.11.2017;10:55:00;6700;8.5;39
29.11.2017;11:05:00;6403;9.6;36
29.11.2017;11:15:00;6253;10.7;38
29.11.2017;11:25:00;4944;11.6;36
29.11.2017;11:35:00;6861;12.6;38
29.11.2017;11:45:00;7659;13.9;37
29.11.2017;11:55:00;9599;15.4;35
29.11.2017;12:05:00;9648;17.0;35
29.11.2017;12:15:00;8698;18.5;36
29.11.2017;12:25:00;5694;19.7;37
29.11.2017;12:35:00;4529;20.4;39
29.11.2017;12:45:00;8463;21.7;36
29.11.2017;12:55:00;7420;23.0;35
29.11.2017;13:05:00;8539;24.3;38
29.11.2017;13:15:00;5811;25.5;37
29.11.2017;13:25:00;7491;26.6;35
29.11.2017;13:35:00;7627;27.9;38
29.11.2017;13:45:00;8982;29.4;37
29.11.2017;13:55:00;5491;30.5;34
29.11.2017;14:05:00;5374;31.4;37
29.11.2017;14:15:00;4625;32.2;37
29.11.2017;14:25:00;3789;32.9;36
29.11.2017;14:35:00;3113;33.4;37
29.11.2017;14:45:00;3365;33.9;38
29.11.2017;14:55:00;2619;34.4;39
29.11.2017;15:05:00;1971;34.8;39
29.11.2017;15:15:00;1917;35.1;37
29.11.2017;15:25:00;1852;35.4;35
29.11.2017;15:35:00;1648;35.7;36
29.11.2017;15:45:00;1442;35.9;37
29.11.2017;15:55:00;871;36.1;37
29.11.2017;16:05:00;539;36.2;37
29.11.2017;16:15:00;270;36.2;38
29.11.2017;16:25:00;129;36.3;38
30.11.2017;08:10:00;4;0;26
30.11.2017;08:20:00;20;0;27
30.11.2017;08:30:00;181;0;28
30.11.2017;08:40:00;172;0;28
30.11.2017;08:50:00;244;0;29
30.11.2017;09:00:00;497;0.1;30
30.11.2017;09:10:00;603;0.2;30
30.11.2017;09:20:00;710;0.3;31
30.11.2017;09:30:00;717;0.4;31
30.11.2017;09:40:00;852;0.6;31
30.11.2017;09:50:00;752;0.7;32
30.11.2017;10:00:00;652;0.8;32
30.11.2017;10:10:00;822;0.9;32
30.11.2017;10:20:00;642;1.1;32
30.11.2017;10:30:00;429;1.1;33
30.11.2017;10:40:00;1142;1.3;33
30.11.2017;10:50:00;1349;1.6;34
30.11.2017;11:00:00;2493;1.9;35
30.11.2017;11:10:00;3655;2.4;36
30.11.2017;11:20:00;5137;3.2;38
30.11.2017;11:30:00;4233;4.0;34
30.11.2017;11:40:00;3545;4.5;36
30.11.2017;11:50:00;5433;5.4;38
30.11.2017;12:00:00;4004;6.1;35
30.11.2017;12:10:00;6007;7.0;38
30.11.2017;12:20:00;5829;8.0;35
30.11.2017;12:30:00;5511;8.9;38
30.11.2017;12:40:00;4324;9.7;34
30.11.2017;12:50:00;4071;10.5;37
30.11.2017;13:00:00;3980;11.1;39
30.11.2017;13:10:00;5107;11.9;35
30.11.2017;13:20:00;6645;13.0;38
30.11.2017;13:30:00;5312;14.0;36
30.11.2017;13:40:00;6198;14.9;38
30.11.2017;13:50:00;11513;16.7;37
30.11.2017;14:00:00;8478;18.1;38
30.11.2017;14:10:00;6354;19.3;35
30.11.2017;14:20:00;4093;20.0;38
30.11.2017;14:30:00;2542;20.5;39
30.11.2017;14:45:00;1082;21.0;39
30.11.2017;14:55:00;2319;21.4;39
30.11.2017;15:05:00;3732;22.2;35
30.11.2017;15:15:00;2075;22.6;37
30.11.2017;15:25:00;2444;23.0;38
30.11.2017;15:35:00;2666;23.4;38
30.11.2017;15:45:00;1842;23.7;39
30.11.2017;15:55:00;1209;24.0;39
30.11.2017;16:05:00;648;24.1;39
30.11.2017;16:15:00;407;24.2;39
30.11.2017;16:25:00;235;24.2;39
30.11.2017;16:35:00;17;24.2;37
01.12.2017;08:25:00;4;0;27
01.12.2017;08:45:00;68;0;27
01.12.2017;08:55:00;186;0;28
01.12.2017;09:05:00;229;0;29
01.12.2017;09:15:00;263;0.1;29
01.12.2017;09:25:00;270;0.1;30
01.12.2017;09:35:00;262;0.2;30
01.12.2017;09:45:00;291;0.2;31
01.12.2017;09:55:00;326;0.3;31
01.12.2017;10:05:00;390;0.3;31
01.12.2017;10:15:00;443;0.4;32
01.12.2017;10:25:00;477;0.5;32
01.12.2017;10:35:00;528;0.6;32
01.12.2017;10:45:00;603;0.6;32
01.12.2017;10:55:00;771;0.8;33
01.12.2017;11:05:00;937;0.9;33
01.12.2017;11:15:00;1138;1.1;34
01.12.2017;11:25:00;1423;1.3;34
01.12.2017;11:35:00;1211;1.5;35
01.12.2017;11:45:00;1172;1.8;35
01.12.2017;11:55:00;1270;2.0;36
01.12.2017;12:05:00;1243;2.2;36
01.12.2017;12:15:00;1117;2.4;36
01.12.2017;12:25:00;1120;2.6;36
01.12.2017;12:35:00;1146;2.8;37
01.12.2017;12:45:00;1124;2.9;37
01.12.2017;12:55:00;1104;3.1;37
01.12.2017;13:05:00;1391;3.3;37
01.12.2017;13:15:00;4492;4.0;39
01.12.2017;13:25:00;5738;4.9;36
01.12.2017;13:35:00;4459;5.8;39
01.12.2017;13:45:00;2734;6.2;34
01.12.2017;13:55:00;4066;6.8;37
01.12.2017;14:05:00;4091;7.6;39
01.12.2017;14:15:00;3607;8.2;35
01.12.2017;14:25:00;3134;8.7;37
01.12.2017;14:35:00;3132;9.2;39
01.12.2017;14:45:00;2352;9.7;34
01.12.2017;14:55:00;1957;10.0;36
01.12.2017;15:05:00;1941;10.3;37
01.12.2017;15:15:00;1815;10.7;38
01.12.2017;15:25:00;2057;11.0;39
01.12.2017;15:35:00;1613;11.3;39
01.12.2017;15:45:00;997;11.5;39
01.12.2017;15:55:00;683;11.6;39
01.12.2017;16:05:00;425;11.7;39
01.12.2017;16:15:00;303;11.7;39
01.12.2017;16:25:00;190;11.8;39
01.12.2017;16:35:00;5;11.8;38
02.12.2017;08:25:00;19;0;27
02.12.2017;08:35:00;331;0;27
02.12.2017;08:45:00;505;0.1;28
02.12.2017;08:55:00;343;0.1;29
02.12.2017;09:05:00;372;0.2;30
02.12.2017;09:15:00;320;0.2;30
02.12.2017;09:25:00;354;0.3;30
02.12.2017;09:35:00;431;0.4;31
02.12.2017;09:45:00;484;0.4;31
02.12.2017;09:55:00;602;0.6;31
02.12.2017;10:05:00;511;0.6;32
02.12.2017;10:15:00;421;0.7;32
02.12.2017;10:25:00;946;0.8;32
02.12.2017;10:35:00;2325;1.2;33
02.12.2017;10:45:00;2423;1.6;34
02.12.2017;10:55:00;2265;2.0;35
02.12.2017;11:05:00;2220;2.4;36
02.12.2017;11:15:00;2438;2.7;37
02.12.2017;11:25:00;2725;3.2;38
02.12.2017;11:35:00;2840;3.7;38
02.12.2017;11:45:00;3146;4.2;39
02.12.2017;11:55:00;2699;4.6;34
02.12.2017;12:05:00;3148;5.1;36
02.12.2017;12:15:00;3194;5.7;38
02.12.2017;12:25:00;2970;6.1;39
02.12.2017;12:35:00;2885;6.6;34
02.12.2017;12:45:00;2268;7.0;36
02.12.2017;12:55:00;2171;7.4;37
02.12.2017;13:05:00;2107;7.8;38
02.12.2017;13:15:00;1932;8.1;39
02.12.2017;13:25:00;2008;8.4;39
02.12.2017;13:35:00;2040;8.8;34
02.12.2017;13:45:00;2096;9.1;36
02.12.2017;13:55:00;1983;9.5;37
02.12.2017;14:05:00;1963;9.8;38
02.12.2017;14:15:00;1722;10.1;39
02.12.2017;14:25:00;1761;10.4;39
02.12.2017;14:35:00;1142;10.6;39
02.12.2017;14:45:00;802;10.8;39
02.12.2017;14:55:00;759;10.9;39
02.12.2017;15:05:00;611;11.0;39
02.12.2017;15:15:00;604;11.1;39
02.12.2017;15:25:00;571;11.2;39
02.12.2017;15:35:00;352;11.3;39
02.12.2017;15:45:00;287;11.3;39
02.12.2017;15:55:00;189;11.3;39
02.12.2017;16:05:00;54;11.4;38
02.12.2017;16:15:00;10;11.4;36
02.12.2017;16:25:00;6;11.4;35
03.12.2017;08:05:00;5;0;27
03.12.2017;08:15:00;19;0;27
03.12.2017;08:25:00;216;0;28
03.12.2017;08:35:00;356;0;29
03.12.2017;08:45:00;491;0.1;29
03.12.2017;08:55:00;659;0.2;30
03.12.2017;09:05:00;967;0.4;30
03.12.2017;09:15:00;1411;0.6;31
03.12.2017;09:25:00;1746;0.8;31
03.12.2017;09:35:00;2249;1.2;32
03.12.2017;09:45:00;2753;1.6;33
03.12.2017;09:55:00;3933;2.2;34
03.12.2017;10:05:00;3658;2.8;36
03.12.2017;10:15:00;3495;3.4;37
03.12.2017;10:25:00;3781;4.0;38
03.12.2017;10:35:00;3613;4.6;39
03.12.2017;10:45:00;3941;5.3;35
03.12.2017;10:55:00;4614;6.0;37
03.12.2017;11:05:00;4943;6.9;35
03.12.2017;11:15:00;4218;7.6;36
03.12.2017;11:25:00;3718;8.2;38
03.12.2017;11:35:00;3602;8.9;38
03.12.2017;11:45:00;3508;9.5;35
03.12.2017;11:55:00;5199;10.3;38
03.12.2017;12:05:00;7056;11.3;35
03.12.2017;12:15:00;8859;12.7;36
03.12.2017;12:25:00;8633;14.2;38
03.12.2017;12:35:00;7466;15.5;37
03.12.2017;12:45:00;7041;16.7;34
03.12.2017;12:55:00;6094;17.7;38
03.12.2017;13:05:00;7678;18.9;35
03.12.2017;13:15:00;8021;20.2;35
03.12.2017;13:25:00;11977;21.9;38
03.12.2017;13:35:00;12125;24.0;37
03.12.2017;13:45:00;8337;25.5;38
03.12.2017;13:55:00;9170;27.1;37
03.12.2017;14:05:00;7564;28.4;34
03.12.2017;14:15:00;7315;29.6;38
03.12.2017;14:25:00;6024;30.6;36
03.12.2017;14:35:00;5528;31.6;39
03.12.2017;14:45:00;4673;32.4;35
03.12.2017;14:55:00;4684;33.2;38
03.12.2017;15:05:00;3940;33.9;37
03.12.2017;15:15:00;3344;34.5;35
03.12.2017;15:25:00;2524;34.9;37
03.12.2017;15:35:00;1995;35.3;38
03.12.2017;15:45:00;1738;35.6;38
03.12.2017;15:55:00;1282;35.8;38
03.12.2017;16:05:00;746;35.9;38
03.12.2017;16:15:00;517;36.0;38
03.12.2017;16:25:00;250;36.1;38
03.12.2017;16:35:00;33;36.1;37
04.12.2017;08:15:00;4;0;26
04.12.2017;08:25:00;0;0;27
04.12.2017;08:35:00;0;0;27
04.12.2017;08:45:00;154;0;28
04.12.2017;08:55:00;252;0;28
04.12.2017;09:05:00;208;0;29
04.12.2017;09:15:00;265;0.1;30
04.12.2017;09:25:00;283;0.1;30
04.12.2017;09:35:00;451;0.2;31
04.12.2017;09:45:00;460;0.3;31
04.12.2017;09:55:00;593;0.4;31
04.12.2017;10:05:00;295;0.4;31
04.12.2017;10:15:00;307;0.5;32
04.12.2017;10:25:00;584;0.6;32
04.12.2017;10:35:00;798;0.7;32
04.12.2017;10:45:00;827;0.8;32
04.12.2017;10:55:00;989;1.0;33
04.12.2017;11:05:00;961;1.2;33
04.12.2017;11:15:00;718;1.3;34
04.12.2017;11:25:00;781;1.4;34
04.12.2017;11:35:00;696;1.5;34
04.12.2017;11:45:00;876;1.7;35
04.12.2017;11:55:00;1337;1.9;35
04.12.2017;12:05:00;1600;2.1;36
04.12.2017;12:15:00;1702;2.4;36
04.12.2017;12:25:00;1888;2.7;37
04.12.2017;12:35:00;2147;3.0;37
04.12.2017;12:45:00;3881;3.6;38
04.12.2017;12:55:00;4737;4.4;35
04.12.2017;13:05:00;4670;5.2;37
04.12.2017;13:15:00;4602;5.9;39
04.12.2017;13:25:00;4234;6.6;35
04.12.2017;13:35:00;3986;7.3;37
04.12.2017;13:45:00;2904;7.8;38
04.12.2017;13:55:00;2888;8.3;39
04.12.2017;14:05:00;5005;9.0;34
04.12.2017;14:15:00;4781;9.8;37
04.12.2017;14:25:00;3170;10.4;39
04.12.2017;14:35:00;2764;10.9;38
04.12.2017;14:45:00;2690;11.3;35
04.12.2017;14:55:00;2633;11.8;37
04.12.2017;15:05:00;2622;12.2;38
04.12.2017;15:15:00;2604;12.6;38
04.12.2017;15:25:00;2039;13.0;39
04.12.2017;15:35:00;2031;13.3;39
04.12.2017;15:45:00;1361;13.6;39
04.12.2017;15:55:00;456;13.7;39
04.12.2017;16:05:00;338;13.8;39
04.12.2017;16:15:00;46;13.8;38
04.12.2017;16:35:00;1;13.8;35
05.12.2017;07:45:00;5;0;26
05.12.2017;07:55:00;77;0;27
05.12.2017;08:05:00;351;0;28
05.12.2017;08:15:00;720;0.1;29
05.12.2017;08:25:00;1529;0.3;29
05.12.2017;08:35:00;1478;0.6;30
05.12.2017;08:45:00;2656;1.0;30
05.12.2017;08:55:00;3540;1.5;31
05.12.2017;09:05:00;5456;2.3;34
05.12.2017;09:15:00;3609;2.9;35
05.12.2017;09:25:00;5917;3.8;37
05.12.2017;09:35:00;8578;5.0;36
05.12.2017;09:45:00;7901;6.3;38
05.12.2017;09:55:00;7991;7.6;35
05.12.2017;10:05:00;6851;8.7;38
05.12.2017;10:15:00;7937;10.0;36
05.12.2017;10:25:00;13672;11.8;36
05.12.2017;10:35:00;19555;14.9;36
05.12.2017;10:45:00;19103;18.1;38
05.12.2017;10:55:00;19996;21.4;34
05.12.2017;11:05:00;18438;24.5;35
05.12.2017;11:15:00;18274;27.6;36
05.12.2017;11:25:00;18035;30.6;37
05.12.2017;11:35:00;17406;33.4;38
05.12.2017;11:45:00;18851;36.5;38
05.12.2017;11:55:00;16533;39.2;37
05.12.2017;12:05:00;13281;41.8;36
05.12.2017;12:15:00;12014;43.8;35
05.12.2017;12:25:00;9286;45.5;37
05.12.2017;12:35:00;12672;47.3;37
05.12.2017;12:45:00;15083;50.0;38
05.12.2017;12:55:00;11140;51.9;38
05.12.2017;13:05:00;11953;53.9;38
05.12.2017;13:15:00;8932;55.6;38
05.12.2017;13:25:00;8296;57.0;35
05.12.2017;13:35:00;5591;58.0;39
05.12.2017;13:45:00;3856;58.7;35
05.12.2017;13:55:00;3644;59.4;37
05.12.2017;14:05:00;4378;60.1;38
05.12.2017;14:15:00;4464;60.8;34
05.12.2017;14:25:00;2918;61.4;37
05.12.2017;14:35:00;2956;61.9;38
05.12.2017;14:45:00;2525;62.3;38
05.12.2017;14:55:00;2272;62.7;39
05.12.2017;15:05:00;2403;63.1;39
05.12.2017;15:15:00;2404;63.5;34
05.12.2017;15:25:00;2392;63.9;36
05.12.2017;15:35:00;1685;64.2;37
05.12.2017;15:45:00;1304;64.4;37
05.12.2017;15:55:00;777;64.6;37
05.12.2017;16:05:00;611;64.7;38
05.12.2017;16:15:00;482;64.8;38
05.12.2017;16:25:00;336;64.8;38
05.12.2017;16:35:00;194;64.9;38
05.12.2017;16:45:00;18;64.9;36
06.12.2017;07:55:00;0;0;25
06.12.2017;08:05:00;7;0;26
06.12.2017;08:15:00;169;0;27
06.12.2017;08:25:00;288;0;28
06.12.2017;08:35:00;396;0.1;29
06.12.2017;08:45:00;496;0.2;29
06.12.2017;08:55:00;649;0.3;30
06.12.2017;09:05:00;618;0.4;30
06.12.2017;09:15:00;1027;0.5;31
06.12.2017;09:25:00;1020;0.7;31
06.12.2017;09:35:00;1377;0.9;31
06.12.2017;09:45:00;1407;1.1;32
06.12.2017;09:55:00;1632;1.4;32
06.12.2017;10:05:00;1773;1.7;33
06.12.2017;10:15:00;2044;2.0;34
06.12.2017;10:25:00;2583;2.4;35
06.12.2017;10:35:00;2659;2.9;36
06.12.2017;10:45:00;2810;3.3;37
06.12.2017;10:55:00;3113;3.8;37
06.12.2017;11:05:00;3437;4.4;38
06.12.2017;11:15:00;3323;4.9;39
06.12.2017;11:25:00;3531;5.5;34
06.12.2017;11:35:00;3948;6.2;36
06.12.2017;11:45:00;3495;6.7;38
06.12.2017;11:55:00;3289;7.3;39
06.12.2017;12:05:00;3264;7.9;34
06.12.2017;12:15:00;3301;8.4;36
06.12.2017;12:25:00;3308;9.0;37
06.12.2017;12:35:00;3385;9.5;39
06.12.2017;12:45:00;3361;10.1;37
06.12.2017;15:25:00;696;15.8;39
06.12.2017;15:35:00;538;15.9;39
06.12.2017;15:45:00;458;16.0;38
06.12.2017;15:55:00;344;16.1;38
06.12.2017;16:05:00;204;16.1;38
06.12.2017;16:15:00;88;16.1;37
06.12.2017;16:25:00;5;16.1;36
06.12.2017;16:35:00;1;16.1;35
07.12.2017;07:55:00;12;0;26
07.12.2017;08:05:00;41;0;26
07.12.2017;08:15:00;217;0;27
07.12.2017;08:25:00;507;0.1;28
07.12.2017;08:35:00;939;0.2;29
07.12.2017;08:45:00;1477;0.4;29
07.12.2017;08:55:00;1807;0.7;30
07.12.2017;09:05:00;2580;1.1;30
07.12.2017;09:15:00;4500;1.8;32
07.12.2017;09:25:00;3773;2.5;34
07.12.2017;09:35:00;4501;3.2;35
07.12.2017;09:45:00;5822;4.1;37
07.12.2017;09:55:00;5887;5.2;34
07.12.2017;10:05:00;5893;6.2;37
07.12.2017;10:15:00;6839;7.4;35
07.12.2017;10:25:00;10434;9.0;36
07.12.2017;10:35:00;11656;10.8;38
07.12.2017;10:45:00;15105;13.4;38
07.12.2017;10:55:00;18411;16.4;37
07.12.2017;11:05:00;18003;19.4;38
07.12.2017;11:15:00;17525;22.3;38
07.12.2017;11:25:00;17472;25.3;38
07.12.2017;11:35:00;17102;28.1;38
07.12.2017;11:45:00;16561;30.9;38
07.12.2017;11:55:00;15853;33.6;38
07.12.2017;12:05:00;15224;36.2;38
07.12.2017;12:15:00;14471;38.6;38
07.12.2017;12:25:00;13621;40.9;37
07.12.2017;12:35:00;12667;43.1;37
07.12.2017;12:45:00;11673;45.1;38
07.12.2017;12:55:00;10595;46.9;38
07.12.2017;13:05:00;9506;48.5;38
07.12.2017;13:15:00;8347;49.9;36
07.12.2017;13:25:00;7194;51.2;35
07.12.2017;13:35:00;6039;52.3;38
07.12.2017;13:45:00;4894;53.1;35
07.12.2017;13:55:00;3863;53.8;36
07.12.2017;14:05:00;3013;54.3;38
07.12.2017;14:15:00;2360;54.8;38
07.12.2017;14:25:00;1959;55.1;39
07.12.2017;14:35:00;1759;55.4;39
07.12.2017;14:45:00;1665;55.7;39
07.12.2017;14:55:00;1556;56.0;39
07.12.2017;15:05:00;1350;56.2;39
07.12.2017;15:15:00;1256;56.4;39
07.12.2017;15:25:00;1038;56.6;39
07.12.2017;15:35:00;945;56.7;39
07.12.2017;15:45:00;849;56.9;39
07.12.2017;15:55:00;678;57.0;39
07.12.2017;16:05:00;520;57.1;39
07.12.2017;16:15:00;396;57.2;39
07.12.2017;16:25:00;266;57.2;38
07.12.2017;16:35:00;137;57.3;38
07.12.2017;16:45:00;6;57.3;36
08.12.2017;08:05:00;0;0;26
08.12.2017;08:15:00;0;0;27
08.12.2017;08:25:00;121;0;27
08.12.2017;08:35:00;360;0;28
08.12.2017;08:45:00;259;0.1;29
08.12.2017;08:55:00;351;0.1;30
08.12.2017;09:05:00;351;0.2;30
08.12.2017;09:15:00;191;0.2;31
08.12.2017;09:25:00;329;0.3;31
08.12.2017;09:35:00;883;0.4;31
08.12.2017;09:45:00;964;0.5;32
08.12.2017;09:55:00;1610;0.8;32
08.12.2017;10:05:00;1336;1.0;32
08.12.2017;10:15:00;2520;1.3;33
08.12.2017;10:25:00;923;1.5;34
08.12.2017;10:35:00;1995;1.8;34
08.12.2017;10:45:00;1615;2.1;35
08.12.2017;10:55:00;1974;2.4;35
08.12.2017;11:05:00;1973;2.8;36
08.12.2017;11:15:00;2058;3.2;37
08.12.2017;11:25:00;1639;3.4;37
08.12.2017;11:35:00;2522;3.8;37
08.12.2017;11:45:00;3312;4.3;38
08.12.2017;11:55:00;3398;4.9;39
08.12.2017;12:05:00;4685;5.6;35
08.12.2017;12:15:00;4159;6.3;37
08.12.2017;12:25:00;4871;7.1;38
08.12.2017;12:35:00;4412;7.9;36
08.12.2017;12:45:00;6162;8.8;38
08.12.2017;12:55:00;6192;9.7;36
08.12.2017;13:05:00;6904;10.7;38
08.12.2017;13:15:00;5303;11.8;36
08.12.2017;13:25:00;5532;12.7;39
08.12.2017;13:35:00;4663;13.5;35
08.12.2017;13:45:00;3599;14.2;38
08.12.2017;13:55:00;5121;14.9;37
08.12.2017;14:05:00;2922;15.5;36
08.12.2017;14:15:00;1634;15.9;37
08.12.2017;14:25:00;3053;16.2;37
08.12.2017;14:35:00;2263;16.5;38
08.12.2017;14:45:00;769;16.7;38
08.12.2017;14:55:00;57;16.7;37
08.12.2017;15:05:00;308;16.7;37
08.12.2017;15:15:00;303;16.8;37
08.12.2017;15:25:00;472;16.9;37
08.12.2017;15:35:00;600;16.9;37
08.12.2017;15:45:00;464;17.0;37
08.12.2017;15:55:00;251;17.1;37
08.12.2017;16:05:00;201;17.1;37
08.12.2017;16:15:00;0;17.1;36
08.12.2017;16:25:00;96;17.2;36
08.12.2017;16:35:00;7;17.2;35
09.12.2017;08:35:00;11;0;27
09.12.2017;08:45:00;75;0;28
09.12.2017;08:55:00;194;0;28
09.12.2017;09:05:00;326;0;29
09.12.2017;09:15:00;373;0.1;30
09.12.2017;09:25:00;460;0.2;30
09.12.2017;09:35:00;405;0.3;30
09.12.2017;09:45:00;594;0.4;31
09.12.2017;09:55:00;778;0.5;31
09.12.2017;10:05:00;396;0.6;32
09.12.2017;10:15:00;1083;0.7;32
09.12.2017;10:25:00;286;0.8;32
09.12.2017;10:35:00;501;0.9;32
09.12.2017;10:45:00;567;1.0;33
09.12.2017;10:55:00;712;1.1;33
09.12.2017;11:05:00;1067;1.3;33
09.12.2017;11:15:00;1049;1.5;34
09.12.2017;11:25:00;1038;1.6;34
09.12.2017;11:35:00;1021;1.8;35
09.12.2017;11:45:00;907;2.0;35
09.12.2017;11:55:00;970;2.1;35
09.12.2017;12:05:00;1095;2.3;36
09.12.2017;12:15:00;1129;2.5;36
09.12.2017;12:25:00;1133;2.6;36
09.12.2017;12:35:00;759;2.8;37
09.12.2017;12:45:00;861;3.0;37
09.12.2017;12:55:00;581;3.1;37
09.12.2017;13:05:00;423;3.2;37
09.12.2017;13:15:00;397;3.2;37
09.12.2017;13:25:00;245;3.3;37
09.12.2017;13:35:00;453;3.3;37
09.12.2017;13:45:00;404;3.4;37
09.12.2017;13:55:00;318;3.5;37
09.12.2017;14:05:00;314;3.5;37
09.12.2017;14:15:00;261;3.6;37
09.12.2017;14:25:00;140;3.6;37
09.12.2017;14:35:00;236;3.6;37
09.12.2017;14:45:00;346;3.7;37
09.12.2017;14:55:00;384;3.7;37
09.12.2017;15:05:00;422;3.8;37
09.12.2017;15:15:00;337;3.9;37
09.12.2017;15:25:00;232;3.9;38
09.12.2017;15:35:00;83;3.9;37
09.12.2017;15:45:00;9;4.0;35
10.12.2017;08:25:00;6;0;27
10.12.2017;08:35:00;9;0;27
10.12.2017;08:55:00;0;0;28
10.12.2017;09:05:00;16;0;28
10.12.2017;09:15:00;20;0;28
10.12.2017;09:25:00;10;0;28
10.12.2017;09:35:00;0;0;29
10.12.2017;09:45:00;18;0;29
10.12.2017;09:55:00;19;0;29
10.12.2017;10:05:00;0;0;29
10.12.2017;10:15:00;9;0;29
10.12.2017;10:25:00;8;0;29
10.12.2017;10:35:00;5;0;29
10.12.2017;10:45:00;6;0;29
10.12.2017;10:55:00;0;0;29
10.12.2017;11:05:00;4;0;29
10.12.2017;11:15:00;0;0;29
10.12.2017;11:25:00;5;0;29
10.12.2017;11:35:00;5;0;29
10.12.2017;11:45:00;4;0;29
11.12.2017;08:25:00;267;0;27
11.12.2017;08:35:00;450;0.1;28
11.12.2017;08:45:00;561;0.1;29
11.12.2017;08:55:00;759;0.3;30
11.12.2017;09:05:00;1162;0.4;30
11.12.2017;09:15:00;1252;0.6;31
11.12.2017;09:25:00;1357;0.9;31
11.12.2017;09:35:00;1701;1.1;31
11.12.2017;09:45:00;2037;1.4;32
11.12.2017;09:55:00;2250;1.8;33
11.12.2017;10:05:00;1733;2.1;34
11.12.2017;10:15:00;1761;2.4;34
11.12.2017;10:25:00;1350;2.7;35
11.12.2017;10:35:00;1339;2.9;35
11.12.2017;10:45:00;1488;3.1;36
11.12.2017;10:55:00;1636;3.4;36
11.12.2017;11:05:00;2036;3.7;37
11.12.2017;11:15:00;2218;4.1;37
11.12.2017;11:25:00;2895;4.5;38
11.12.2017;11:35:00;2587;5.0;39
11.12.2017;11:45:00;2175;5.4;39
11.12.2017;11:55:00;2910;5.8;35
11.12.2017;12:05:00;2909;6.3;37
11.12.2017;12:15:00;3295;6.8;38
11.12.2017;12:25:00;4325;7.5;35
11.12.2017;12:35:00;3092;8.1;36
11.12.2017;12:45:00;2869;8.5;37
11.12.2017;12:55:00;2449;9.0;38
11.12.2017;13:05:00;2379;9.4;39
11.12.2017;13:15:00;3007;9.8;34
11.12.2017;13:25:00;4358;10.5;37
11.12.2017;13:35:00;4474;11.2;37
11.12.2017;13:45:00;4109;12.0;36
11.12.2017;13:55:00;3674;12.5;38
11.12.2017;14:05:00;4069;13.2;35
11.12.2017;14:15:00;4096;13.9;36
11.12.2017;14:25:00;4219;14.6;38
11.12.2017;14:35:00;3634;15.2;35
11.12.2017;14:45:00;3132;15.8;37
11.12.2017;14:55:00;3227;16.3;38
11.12.2017;15:05:00;2523;16.7;39
11.12.2017;15:15:00;2705;17.2;35
11.12.2017;15:25:00;2625;17.6;37
11.12.2017;15:35:00;2115;18.0;38
11.12.2017;15:45:00;1152;18.3;38
11.12.2017;15:55:00;585;18.4;38
11.12.2017;16:05:00;250;18.4;38
11.12.2017;16:15:00;26;18.5;37
12.12.2017;08:15:00;97;0;26
12.12.2017;08:25:00;733;0.1;28
12.12.2017;08:35:00;1184;0.2;28
12.12.2017;08:45:00;887;0.4;29
12.12.2017;08:55:00;732;0.5;30
12.12.2017;09:05:00;1256;0.7;30
12.12.2017;09:15:00;616;0.8;31
12.12.2017;09:25:00;978;0.9;31
12.12.2017;09:35:00;3786;1.6;32
12.12.2017;09:45:00;2226;1.9;33
12.12.2017;09:55:00;3134;2.4;34
12.12.2017;10:05:00;2679;2.9;35
12.12.2017;10:15:00;2458;3.4;36
12.12.2017;10:25:00;2278;3.8;37
12.12.2017;10:35:00;2183;4.2;37
12.12.2017;10:45:00;2786;4.6;37
12.12.2017;10:55:00;3214;5.1;38
12.12.2017;11:05:00;3872;5.7;39
12.12.2017;11:15:00;7176;6.8;36
12.12.2017;11:25:00;7112;8.0;37
12.12.2017;11:35:00;7198;9.4;38
12.12.2017;11:45:00;4818;10.3;34
12.12.2017;11:55:00;4074;11.0;37
12.12.2017;12:05:00;3593;11.7;38
12.12.2017;12:15:00;2646;12.1;39
12.12.2017;12:25:00;2343;12.5;39
12.12.2017;12:35:00;2924;12.9;39
12.12.2017;12:45:00;5131;13.7;35
12.12.2017;12:55:00;6573;14.8;38
12.12.2017;13:05:00;4529;15.6;36
12.12.2017;13:15:00;4692;16.3;38
12.12.2017;13:25:00;5187;17.2;35
12.12.2017;13:35:00;5018;18.0;37
12.12.2017;13:45:00;5976;18.9;36
12.12.2017;13:55:00;6509;20.0;37
12.12.2017;14:05:00;6230;21.1;34
12.12.2017;14:15:00;7505;22.2;38
12.12.2017;14:25:00;4443;23.1;35
12.12.2017;14:35:00;5597;24.0;38
12.12.2017;14:45:00;3849;24.7;36
12.12.2017;14:55:00;3743;25.3;36
12.12.2017;15:05:00;3060;25.9;38
12.12.2017;15:15:00;2514;26.3;38
12.12.2017;15:25:00;2549;26.7;38
12.12.2017;15:35:00;2065;27.1;39
12.12.2017;15:45:00;1807;27.4;39
12.12.2017;15:55:00;979;27.6;39
12.12.2017;16:05:00;780;27.8;39
12.12.2017;16:15:00;297;27.8;39
12.12.2017;16:25:00;26;27.9;37
13.12.2017;07:55:00;10;0;25
13.12.2017;08:05:00;166;0;26
13.12.2017;08:15:00;298;0;28
13.12.2017;08:25:00;523;0.1;28
13.12.2017;08:35:00;725;0.2;29
13.12.2017;08:45:00;941;0.3;30
13.12.2017;08:55:00;5165;1.0;30
13.12.2017;09:05:00;7440;2.2;34
13.12.2017;09:15:00;9369;3.7;38
13.12.2017;09:25:00;12058;5.5;38
13.12.2017;09:35:00;15031;7.9;38
13.12.2017;09:45:00;16129;10.6;38
13.12.2017;09:55:00;16666;13.3;38
13.12.2017;10:05:00;17295;16.2;38
13.12.2017;10:15:00;17691;19.1;38
13.12.2017;10:25:00;17948;22.1;37
13.12.2017;10:35:00;18186;25.1;36
13.12.2017;10:45:00;18277;28.2;35
13.12.2017;10:55:00;18245;31.2;35
13.12.2017;11:05:00;18043;34.2;36
13.12.2017;11:15:00;17773;37.2;36
13.12.2017;11:25:00;17433;40.1;37
13.12.2017;11:35:00;16975;43.0;38
13.12.2017;11:45:00;16410;45.7;38
13.12.2017;11:55:00;15820;48.4;38
13.12.2017;12:05:00;14581;50.9;37
13.12.2017;12:15:00;14888;53.4;37
13.12.2017;12:25:00;12745;55.6;37
13.12.2017;12:35:00;12399;57.8;37
13.12.2017;12:45:00;11047;59.6;38
13.12.2017;12:55:00;11070;61.5;38
13.12.2017;13:05:00;9139;63.1;37
13.12.2017;13:15:00;9150;64.6;35
13.12.2017;13:25:00;8249;66.0;35
13.12.2017;13:35:00;8056;67.3;38
13.12.2017;13:45:00;7234;68.6;37
13.12.2017;13:55:00;5997;69.7;36
13.12.2017;14:05:00;5179;70.5;37
13.12.2017;14:15:00;5140;71.4;39
13.12.2017;14:25:00;5005;72.2;35
13.12.2017;14:35:00;5227;73.1;38
13.12.2017;14:45:00;5166;73.9;34
13.12.2017;14:55:00;5199;74.8;37
13.12.2017;15:05:00;3951;75.5;38
13.12.2017;15:15:00;2773;76.1;35
13.12.2017;15:25:00;3322;76.6;37
13.12.2017;15:35:00;2695;77.1;38
13.12.2017;15:45:00;1718;77.4;38
13.12.2017;15:55:00;877;77.6;38
13.12.2017;16:05:00;434;77.7;38
13.12.2017;16:15:00;197;77.7;38
13.12.2017;16:25:00;258;77.8;38
13.12.2017;16:35:00;63;77.8;37
14.12.2017;09:15:00;1319;0.5;30
14.12.2017;09:25:00;1043;0.7;30
14.12.2017;09:35:00;1638;1.0;31
14.12.2017;09:45:00;3214;1.4;31
14.12.2017;09:55:00;3029;2.0;33
14.12.2017;10:05:00;4817;2.7;35
14.12.2017;10:15:00;8645;4.1;38
14.12.2017;10:25:00;8913;5.4;37
14.12.2017;10:35:00;10345;7.4;35
14.12.2017;10:45:00;5920;8.4;38
14.12.2017;10:55:00;2413;9.0;38
14.12.2017;11:05:00;3406;9.6;39
14.12.2017;11:15:00;1931;9.9;39
14.12.2017;11:25:00;5838;10.7;35
14.12.2017;11:35:00;7679;11.9;38
14.12.2017;11:45:00;5981;12.9;36
14.12.2017;11:55:00;6125;13.9;39
14.12.2017;12:05:00;8577;15.3;37
14.12.2017;12:15:00;10432;17.0;35
14.12.2017;12:25:00;7868;18.3;37
14.12.2017;12:35:00;8105;19.6;38
14.12.2017;12:45:00;8158;20.9;36
14.12.2017;12:55:00;7919;22.3;35
14.12.2017;13:05:00;6819;23.5;38
14.12.2017;13:15:00;4056;24.2;37
14.12.2017;13:25:00;3708;24.9;36
14.12.2017;13:35:00;5151;25.6;38
14.12.2017;13:45:00;4696;26.5;35
14.12.2017;13:55:00;3519;27.1;36
14.12.2017;14:05:00;3678;27.7;38
14.12.2017;14:15:00;4144;28.4;36
14.12.2017;14:25:00;4385;29.2;36
14.12.2017;14:35:00;4293;29.9;38
14.12.2017;14:45:00;2777;30.4;39
14.12.2017;14:55:00;2603;30.8;34
14.12.2017;15:05:00;2093;31.2;36
14.12.2017;15:15:00;1801;31.5;37
14.12.2017;15:25:00;1916;31.8;37
14.12.2017;15:35:00;1012;32.0;38
14.12.2017;15:45:00;840;32.2;38
14.12.2017;15:55:00;574;32.3;38
14.12.2017;16:05:00;394;32.4;38
14.12.2017;16:15:00;208;32.4;38
14.12.2017;16:25:00;27;32.4;37
14.12.2017;16:35:00;7;32.4;35
15.12.2017;07:55:00;3;0;25
15.12.2017;08:05:00;59;0;26
15.12.2017;08:15:00;250;0;27
15.12.2017;08:25:00;393;0.1;29
15.12.2017;08:35:00;548;0.1;29
15.12.2017;08:45:00;746;0.2;30
15.12.2017;08:55:00;3576;0.6;30
15.12.2017;09:05:00;6640;1.6;32
15.12.2017;09:15:00;8623;3.0;37
15.12.2017;09:25:00;10901;4.7;35
15.12.2017;09:35:00;13480;6.9;35
15.12.2017;09:45:00;15431;9.3;35
15.12.2017;09:55:00;16163;12.0;35
15.12.2017;10:05:00;16565;14.8;36
15.12.2017;10:15:00;17699;17.6;36
15.12.2017;10:25:00;21053;21.0;35
15.12.2017;10:35:00;25711;24.9;39
15.12.2017;10:45:00;16947;28.5;36
15.12.2017;10:55:00;22114;31.8;36
15.12.2017;11:05:00;19056;35.2;36
15.12.2017;11:15:00;12523;37.6;35
15.12.2017;11:25:00;8544;39.7;35
15.12.2017;11:35:00;8951;41.1;37
15.12.2017;11:45:00;5735;42.3;37
15.12.2017;11:55:00;7605;43.5;35
15.12.2017;12:05:00;8007;44.9;38
15.12.2017;12:15:00;8468;46.4;38
15.12.2017;12:25:00;6150;47.5;35
15.12.2017;12:35:00;6231;48.4;38
15.12.2017;12:45:00;7485;49.5;35
15.12.2017;12:55:00;9487;50.9;37
15.12.2017;13:05:00;8930;52.6;38
15.12.2017;13:15:00;8097;54.0;37
15.12.2017;13:25:00;7338;55.2;35
15.12.2017;13:35:00;6561;56.2;37
15.12.2017;13:45:00;6380;57.2;36
15.12.2017;13:55:00;6176;58.2;37
15.12.2017;14:05:00;5942;59.3;34
15.12.2017;14:15:00;6268;60.4;38
15.12.2017;14:25:00;5704;61.4;35
15.12.2017;14:35:00;3357;62.0;37
15.12.2017;14:45:00;2529;0;38
15.12.2017;14:55:00;2576;62.9;38
15.12.2017;15:05:00;2158;63.2;39
15.12.2017;15:15:00;1408;63.5;39
15.12.2017;15:25:00;3607;64.0;36
15.12.2017;15:35:00;1420;64.3;35
15.12.2017;15:45:00;1442;64.5;36
15.12.2017;15:55:00;1002;64.7;37
15.12.2017;16:05:00;659;64.8;37
15.12.2017;16:15:00;392;64.9;37
15.12.2017;16:25:00;164;64.9;37
15.12.2017;16:35:00;0;64.9;35
16.12.2017;08:10:00;9;0;26
16.12.2017;08:20:00;21;0;27
16.12.2017;08:30:00;243;0;27
16.12.2017;08:40:00;569;0.1;28
16.12.2017;08:50:00;581;0.2;29
16.12.2017;09:00:00;631;0.3;30
16.12.2017;09:10:00;614;0.4;30
16.12.2017;09:20:00;524;0.5;31
16.12.2017;09:30:00;758;0.6;31
16.12.2017;09:40:00;856;0.7;31
16.12.2017;09:50:00;1050;0.9;32
16.12.2017;10:00:00;904;1.0;32
16.12.2017;10:10:00;1404;1.3;32
16.12.2017;10:50:00;3299;3.3;38
16.12.2017;11:00:00;6854;4.2;38
16.12.2017;11:10:00;7069;5.4;37
16.12.2017;11:20:00;6673;6.6;35
16.12.2017;11:30:00;5254;7.6;38
16.12.2017;11:40:00;3653;8.3;39
16.12.2017;11:50:00;3290;8.8;35
16.12.2017;12:00:00;4891;9.5;37
16.12.2017;12:10:00;4802;10.4;38
16.12.2017;12:20:00;3615;11.0;35
16.12.2017;12:30:00;3088;11.5;37
16.12.2017;12:40:00;3217;12.1;38
16.12.2017;12:55:00;2317;12.7;39
16.12.2017;13:05:00;4024;13.3;35
16.12.2017;13:15:00;4753;14.1;37
16.12.2017;13:25:00;4632;14.9;39
16.12.2017;13:35:00;1659;15.2;34
16.12.2017;13:45:00;1832;15.5;35
16.12.2017;13:55:00;3394;16.0;36
16.12.2017;14:05:00;3972;16.6;38
16.12.2017;14:15:00;2730;17.1;39
16.12.2017;14:25:00;2935;17.6;34
16.12.2017;14:35:00;2230;18.0;36
16.12.2017;14:45:00;1362;18.2;37
16.12.2017;14:55:00;1202;18.4;37
16.12.2017;15:05:00;1185;18.6;37
16.12.2017;15:15:00;1173;18.8;38
16.12.2017;15:25:00;709;19.0;38
16.12.2017;15:35:00;1118;19.1;38
16.12.2017;15:45:00;989;19.3;38
16.12.2017;15:55:00;440;19.4;38
16.12.2017;16:05:00;235;19.5;38
16.12.2017;16:15:00;42;19.5;37
16.12.2017;16:25:00;9;19.5;36
16.12.2017;16:35:00;5;19.5;35
17.12.2017;08:20:00;16;0;26
17.12.2017;08:40:00;19;0;27
17.12.2017;08:50:00;71;0;27
17.12.2017;09:00:00;279;0;28
17.12.2017;09:10:00;399;0.1;29
17.12.2017;09:20:00;526;0.1;29
17.12.2017;09:30:00;739;0.3;30
17.12.2017;09:40:00;979;0.4;30
17.12.2017;09:50:00;1337;0.6;31
17.12.2017;10:00:00;1748;0.9;31
17.12.2017;10:10:00;2097;1.2;31
17.12.2017;10:20:00;3043;1.7;33
17.12.2017;10:30:00;3107;2.2;34
17.12.2017;10:40:00;3272;2.7;35
17.12.2017;10:50:00;5081;3.5;37
17.12.2017;11:00:00;8047;4.6;36
17.12.2017;11:10:00;5331;5.7;36
17.12.2017;11:20:00;5535;6.6;39
17.12.2017;11:30:00;6960;7.7;36
17.12.2017;11:40:00;4964;8.5;38
17.12.2017;11:50:00;7364;9.7;35
17.12.2017;12:00:00;7085;10.9;37
17.12.2017;12:10:00;9740;12.3;38
17.12.2017;12:20:00;11677;14.2;38
17.12.2017;12:30:00;12477;16.1;38
17.12.2017;12:40:00;14940;18.7;38
17.12.2017;12:50:00;10588;20.6;38
17.12.2017;13:00:00;7220;21.8;37
17.12.2017;13:10:00;3700;22.4;38
17.12.2017;13:20:00;4738;23.2;35
17.12.2017;13:30:00;5191;24.0;36
17.12.2017;13:40:00;7138;25.1;37
17.12.2017;13:50:00;8127;26.2;37
17.12.2017;14:00:00;6566;27.4;35
17.12.2017;14:10:00;6736;28.5;38
17.12.2017;14:20:00;7332;29.7;36
17.12.2017;14:30:00;6440;30.9;36
17.12.2017;14:40:00;6076;31.9;37
17.12.2017;14:50:00;5838;32.9;36
17.12.2017;15:00:00;4666;33.7;36
17.12.2017;15:10:00;3186;34.3;38
17.12.2017;15:20:00;3366;34.8;39
17.12.2017;15:30:00;2944;35.3;35
17.12.2017;15:40:00;2103;35.7;35
17.12.2017;15:50:00;1695;36.0;36
17.12.2017;16:00:00;1078;36.2;37
17.12.2017;16:10:00;354;36.3;37
17.12.2017;16:20:00;208;36.4;37
17.12.2017;16:30:00;151;36.4;37
17.12.2017;16:40:00;0;36.4;35
17.12.2017;16:50:00;0;36.4;35
18.12.2017;09:15:00;9;0;27
18.12.2017;09:25:00;26;0;27
18.12.2017;09:35:00;26;0;28
18.12.2017;09:45:00;0;0;28
18.12.2017;09:55:00;13;0;28
18.12.2017;10:15:00;3;0;28
18.12.2017;10:25:00;27;0;28
18.12.2017;10:35:00;200;0;29
18.12.2017;10:45:00;234;0;29
18.12.2017;10:55:00;335;0.1;30
18.12.2017;11:05:00;257;0.1;30
18.12.2017;11:15:00;262;0.2;31
18.12.2017;11:25:00;201;0.2;31
18.12.2017;11:35:00;192;0.2;31
18.12.2017;11:45:00;205;0.3;32
18.12.2017;11:55:00;224;0.3;32
18.12.2017;12:05:00;303;0.4;32
18.12.2017;12:15:00;333;0.4;32
18.12.2017;12:25:00;334;0.5;33
18.12.2017;12:35:00;328;0.5;33
18.12.2017;12:45:00;333;0.6;33
18.12.2017;12:55:00;452;0.7;34
18.12.2017;13:05:00;393;0.7;34
18.12.2017;13:15:00;466;0.8;34
18.12.2017;13:25:00;355;0.9;34
18.12.2017;13:35:00;305;0.9;35
18.12.2017;13:45:00;614;1.0;35
18.12.2017;13:55:00;541;1.1;35
18.12.2017;14:05:00;363;1.2;35
18.12.2017;14:15:00;262;1.2;35
18.12.2017;14:25:00;228;1.2;36
18.12.2017;14:35:00;182;1.3;36
18.12.2017;14:45:00;181;1.3;36
18.12.2017;14:55:00;241;1.3;36
18.12.2017;15:05:00;358;1.4;36
18.12.2017;15:15:00;172;1.4;36
18.12.2017;15:25:00;16;1.4;35
18.12.2017;15:35:00;127;1.5;34
18.12.2017;15:45:00;0;1.5;34
18.12.2017;15:55:00;0;1.5;34
19.12.2017;09:05:00;4;0;27
19.12.2017;09:15:00;0;0;27
19.12.2017;09:25:00;13;0;27
19.12.2017;09:35:00;13;0;27
19.12.2017;09:45:00;14;0;28
19.12.2017;09:55:00;23;0;28
19.12.2017;10:05:00;151;0;28
19.12.2017;10:15:00;198;0;29
19.12.2017;10:25:00;223;0;29
19.12.2017;10:35:00;284;0.1;30
19.12.2017;10:45:00;316;0.1;30
19.12.2017;10:55:00;364;0.2;31
19.12.2017;11:05:00;429;0.3;31
19.12.2017;11:15:00;607;0.4;31
19.12.2017;11:25:00;454;0.4;32
19.12.2017;11:35:00;401;0.5;32
19.12.2017;11:45:00;361;0.6;32
19.12.2017;11:55:00;550;0.7;32
19.12.2017;12:05:00;517;0.7;33
19.12.2017;12:15:00;613;0.8;33
19.12.2017;12:25:00;495;0.9;33
19.12.2017;12:35:00;524;1.0;34
19.12.2017;12:45:00;603;1.1;34
19.12.2017;12:55:00;777;1.2;34
19.12.2017;13:05:00;1059;1.4;35
19.12.2017;13:15:00;1762;1.7;35
19.12.2017;13:25:00;1490;1.9;36
19.12.2017;13:35:00;1206;2.1;36
19.12.2017;13:45:00;1094;2.3;36
19.12.2017;13:55:00;1345;2.6;37
19.12.2017;14:05:00;1462;2.8;37
19.12.2017;14:15:00;1505;3.0;37
19.12.2017;14:25:00;1425;3.3;38
19.12.2017;14:35:00;1234;3.5;38
19.12.2017;14:45:00;1102;3.7;38
19.12.2017;14:55:00;1177;3.9;38
19.12.2017;15:05:00;1011;4.1;38
19.12.2017;15:15:00;1005;4.2;38
19.12.2017;15:25:00;889;4.4;38
19.12.2017;15:35:00;674;4.5;38
19.12.2017;15:45:00;553;4.6;38
19.12.2017;15:55:00;339;4.7;38
19.12.2017;16:05:00;267;4.7;38
19.12.2017;16:15:00;166;4.7;38
19.12.2017;16:25:00;18;4.8;36
19.12.2017;16:35:00;8;4.8;35
20.12.2017;08:05:00;4;0;26
20.12.2017;08:15:00;27;0;26
20.12.2017;08:25:00;213;0;27
20.12.2017;08:35:00;370;0;28
20.12.2017;08:45:00;558;0.1;29
20.12.2017;08:55:00;895;0.2;29
20.12.2017;09:05:00;1382;0.5;30
20.12.2017;09:15:00;1446;0.7;30
20.12.2017;09:25:00;2322;1.0;31
20.12.2017;09:35:00;2101;1.4;31
20.12.2017;09:45:00;2342;1.8;32
20.12.2017;09:55:00;2093;2.1;33
20.12.2017;10:05:00;2690;2.6;34
20.12.2017;10:15:00;2044;2.9;35
20.12.2017;10:25:00;3526;3.5;36
20.12.2017;10:35:00;4001;4.1;38
20.12.2017;10:45:00;3635;4.8;38
20.12.2017;10:55:00;2593;5.2;35
20.12.2017;11:05:00;1883;5.6;36
20.12.2017;11:15:00;1800;5.9;37
20.12.2017;11:25:00;2597;6.3;37
20.12.2017;11:35:00;2874;6.8;38
20.12.2017;11:45:00;3457;7.3;38
20.12.2017;11:55:00;4020;8.0;36
20.12.2017;12:05:00;5278;8.8;38
20.12.2017;12:15:00;6051;9.8;35
20.12.2017;12:25:00;7248;10.9;37
20.12.2017;12:35:00;6359;12.0;37
20.12.2017;12:45:00;7511;13.3;34
20.12.2017;12:55:00;7745;14.5;38
20.12.2017;13:05:00;9061;16.0;37
20.12.2017;13:15:00;6299;17.1;35
20.12.2017;13:25:00;5467;18.1;38
20.12.2017;13:35:00;5112;19.0;35
20.12.2017;13:45:00;4517;19.8;38
20.12.2017;13:55:00;3660;20.4;38
20.12.2017;14:05:00;3471;21.0;35
20.12.2017;14:15:00;2755;21.5;37
20.12.2017;14:25:00;2928;22.0;38
20.12.2017;14:35:00;2664;22.4;39
20.12.2017;14:45:00;2289;22.8;34
20.12.2017;14:55:00;2076;23.2;36
20.12.2017;15:05:00;1757;23.5;37
20.12.2017;15:15:00;1536;23.8;38
20.12.2017;15:25:00;1044;24.0;38
20.12.2017;15:35:00;588;24.1;38
20.12.2017;15:45:00;478;24.2;38
20.12.2017;15:55:00;376;24.2;38
20.12.2017;16:05:00;283;24.3;38
20.12.2017;16:15:00;145;24.3;38
20.12.2017;16:25:00;18;24.3;36
20.12.2017;16:35:00;3;24.3;35
21.12.2017;08:05:00;0;0;25
21.12.2017;08:25:00;161;0;27
21.12.2017;08:35:00;400;0;28
21.12.2017;08:45:00;627;0.1;29
21.12.2017;08:55:00;1114;0.3;29
21.12.2017;09:05:00;750;0.4;30
21.12.2017;09:15:00;1913;0.7;30
21.12.2017;09:25:00;2758;1.1;31
21.12.2017;09:35:00;2252;1.5;32
21.12.2017;09:45:00;5764;2.4;34
21.12.2017;09:55:00;3232;3.0;36
21.12.2017;10:05:00;5898;3.7;37
21.12.2017;10:15:00;7214;5.0;34
21.12.2017;10:25:00;9439;6.4;37
21.12.2017;10:35:00;8654;8.0;38
21.12.2017;10:45:00;7141;9.1;36
21.12.2017;10:55:00;12880;11.1;36
21.12.2017;11:05:00;13750;13.3;36
21.12.2017;11:15:00;13498;15.6;36
21.12.2017;11:25:00;13289;17.8;37
21.12.2017;11:35:00;13355;20.0;37
21.12.2017;11:45:00;13496;22.3;38
21.12.2017;11:55:00;14257;24.6;38
21.12.2017;12:05:00;11925;26.7;38
21.12.2017;12:15:00;13607;28.9;38
21.12.2017;12:25:00;15206;31.2;38
21.12.2017;12:35:00;13679;33.2;38
21.12.2017;12:45:00;12914;35.4;38
21.12.2017;12:55:00;14839;37.9;37
21.12.2017;13:05:00;9855;39.6;38
21.12.2017;13:15:00;11158;41.5;38
21.12.2017;13:25:00;8673;43.0;36
21.12.2017;13:35:00;7891;44.4;35
21.12.2017;13:45:00;6968;45.6;38
21.12.2017;13:55:00;6718;46.7;36
21.12.2017;14:05:00;8466;48.0;36
21.12.2017;14:15:00;7066;49.2;38
21.12.2017;14:25:00;4493;50.1;34
21.12.2017;14:35:00;4119;50.9;37
21.12.2017;14:45:00;3228;51.4;38
21.12.2017;14:55:00;3344;52.0;38
21.12.2017;15:05:00;2411;52.5;35
21.12.2017;15:15:00;1793;52.8;36
21.12.2017;15:25:00;1520;53.1;37
21.12.2017;15:35:00;1017;53.2;37
21.12.2017;15:45:00;558;53.3;37
21.12.2017;15:55:00;424;53.4;37
21.12.2017;16:05:00;381;53.5;37
21.12.2017;16:15:00;248;53.5;38
21.12.2017;16:25:00;27;53.5;37
21.12.2017;16:35:00;0;53.5;35
22.12.2017;08:05:00;4;0;25
22.12.2017;08:15:00;0;0;27
22.12.2017;08:25:00;295;0;27
22.12.2017;08:35:00;737;0.1;28
22.12.2017;08:45:00;1187;0.3;29
22.12.2017;08:55:00;1280;0.5;29
22.12.2017;09:05:00;975;0.7;30
22.12.2017;09:15:00;948;0.8;30
22.12.2017;09:25:00;1113;1.0;31
22.12.2017;09:35:00;1844;1.3;31
22.12.2017;09:45:00;1722;1.5;32
22.12.2017;09:55:00;3107;2.0;33
22.12.2017;10:05:00;3712;2.6;35
22.12.2017;10:15:00;3710;3.2;36
22.12.2017;10:25:00;4670;4.0;38
22.12.2017;10:35:00;4164;4.7;39
22.12.2017;10:45:00;6136;5.6;35
22.12.2017;10:55:00;4718;6.6;38
22.12.2017;11:05:00;3655;7.1;39
22.12.2017;11:15:00;6261;8.1;35
22.12.2017;11:25:00;4006;8.8;38
22.12.2017;11:35:00;2856;9.4;39
22.12.2017;11:45:00;3308;9.9;39
22.12.2017;11:55:00;2127;10.3;34
22.12.2017;12:05:00;3154;10.7;36
22.12.2017;12:15:00;5733;11.6;38
22.12.2017;12:25:00;5227;12.6;35
22.12.2017;12:35:00;3263;13.2;37
22.12.2017;12:45:00;3455;13.7;38
22.12.2017;12:55:00;3944;14.3;37
22.12.2017;13:05:00;3486;14.9;35
22.12.2017;13:15:00;3794;15.6;37
22.12.2017;13:25:00;4170;16.2;39
22.12.2017;13:35:00;4875;17.0;35
22.12.2017;13:45:00;4953;17.8;38
22.12.2017;13:55:00;4655;18.6;34
22.12.2017;14:05:00;3364;19.2;37
22.12.2017;14:15:00;2599;19.7;38
22.12.2017;14:25:00;1571;20.0;38
22.12.2017;14:35:00;1277;20.2;38
22.12.2017;14:45:00;1315;20.5;38
22.12.2017;14:55:00;1636;20.7;39
22.12.2017;15:05:00;1771;21.0;39
