Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.12.2017;15:15:00;956;21.2;39
22.12.2017;15:25:00;849;21.3;39
22.12.2017;15:35:00;921;21.5;39
22.12.2017;15:45:00;685;21.6;39
22.12.2017;15:55:00;444;21.7;39
22.12.2017;16:05:00;307;21.8;39
22.12.2017;16:15:00;70;21.8;38
22.12.2017;16:25:00;7;21.8;36
23.12.2017;08:15:00;5;0;27
23.12.2017;08:25:00;17;0;27
23.12.2017;08:35:00;286;0;27
23.12.2017;08:45:00;349;0;28
23.12.2017;08:55:00;527;0.1;29
23.12.2017;09:05:00;1047;0.3;30
23.12.2017;09:15:00;1056;0.4;30
23.12.2017;09:25:00;1297;0.7;31
23.12.2017;09:35:00;2501;1.0;31
23.12.2017;09:45:00;3093;1.5;32
23.12.2017;09:55:00;3163;2.0;33
23.12.2017;10:05:00;5279;2.8;35
23.12.2017;10:15:00;7708;4.0;38
23.12.2017;10:25:00;3914;4.8;35
23.12.2017;10:35:00;3534;5.4;37
23.12.2017;10:45:00;4929;6.1;38
23.12.2017;10:55:00;4758;6.9;36
23.12.2017;11:05:00;4479;7.7;36
23.12.2017;11:15:00;3798;8.3;38
23.12.2017;11:25:00;3727;8.9;39
23.12.2017;11:35:00;4110;9.6;34
23.12.2017;11:45:00;4740;10.4;37
23.12.2017;11:55:00;4430;11.1;39
23.12.2017;12:05:00;3504;11.8;35
23.12.2017;12:15:00;3956;12.4;37
23.12.2017;12:25:00;4341;13.1;38
23.12.2017;12:35:00;4628;13.9;35
23.12.2017;12:45:00;4874;14.7;37
23.12.2017;12:55:00;4731;15.5;37
23.12.2017;13:05:00;4298;16.2;36
23.12.2017;13:15:00;4044;16.9;38
23.12.2017;13:25:00;5343;17.8;35
23.12.2017;13:35:00;4776;18.6;37
23.12.2017;13:45:00;4690;19.4;38
23.12.2017;13:55:00;4355;20.1;35
23.12.2017;14:05:00;5188;20.9;38
23.12.2017;14:15:00;4000;21.6;34
23.12.2017;14:25:00;3856;22.3;36
23.12.2017;14:35:00;3409;22.8;38
23.12.2017;14:45:00;2701;23.3;39
23.12.2017;14:55:00;2992;23.8;34
23.12.2017;15:05:00;2922;24.3;36
23.12.2017;15:15:00;2502;24.8;37
23.12.2017;15:25:00;1551;25.0;38
23.12.2017;15:35:00;990;25.2;38
23.12.2017;15:45:00;802;25.4;38
23.12.2017;15:55:00;631;25.5;38
23.12.2017;16:05:00;308;25.6;38
23.12.2017;16:15:00;174;25.6;38
23.12.2017;16:25:00;75;25.6;37
23.12.2017;16:35:00;0;25.6;36
24.12.2017;08:15:00;11;0;26
24.12.2017;08:25:00;10;0;27
24.12.2017;08:35:00;314;0;28
24.12.2017;08:45:00;641;0.1;29
24.12.2017;08:55:00;675;0.2;29
24.12.2017;09:05:00;770;0.3;30
24.12.2017;09:15:00;850;0.5;30
24.12.2017;09:25:00;1005;0.6;31
24.12.2017;09:35:00;1551;0.8;31
24.12.2017;09:45:00;1971;1.1;31
24.12.2017;09:55:00;3170;1.6;32
24.12.2017;10:05:00;4881;2.3;35
24.12.2017;10:15:00;5748;3.3;37
24.12.2017;10:25:00;5230;4.2;36
24.12.2017;10:35:00;4173;4.8;35
24.12.2017;10:45:00;5187;5.7;38
24.12.2017;10:55:00;5844;6.7;35
24.12.2017;11:05:00;8847;8.0;38
24.12.2017;11:15:00;8877;9.5;37
24.12.2017;11:25:00;8521;10.9;35
24.12.2017;11:35:00;8657;12.4;36
24.12.2017;11:45:00;19609;15.0;38
24.12.2017;11:55:00;9106;17.2;37
24.12.2017;12:05:00;12217;18.9;35
24.12.2017;12:15:00;10244;20.5;35
24.12.2017;12:25:00;8768;22.0;38
24.12.2017;12:35:00;10584;23.7;38
24.12.2017;12:45:00;18652;26.7;35
24.12.2017;12:55:00;12283;29.1;35
24.12.2017;13:05:00;11402;30.8;37
24.12.2017;13:15:00;13875;32.9;37
24.12.2017;13:25:00;6462;34.2;37
24.12.2017;13:35:00;7021;35.3;37
24.12.2017;13:45:00;11094;37.0;37
24.12.2017;13:55:00;4796;38.1;36
24.12.2017;14:05:00;6146;39.2;38
24.12.2017;14:15:00;5964;40.2;36
24.12.2017;14:25:00;5031;41.1;38
24.12.2017;14:35:00;4732;41.8;36
24.12.2017;14:45:00;4523;42.6;38
24.12.2017;14:55:00;5109;43.5;34
24.12.2017;15:05:00;4397;44.2;37
24.12.2017;15:15:00;3628;44.8;38
24.12.2017;15:25:00;3370;45.4;35
24.12.2017;15:35:00;2452;45.8;35
24.12.2017;15:45:00;2002;46.2;37
24.12.2017;15:55:00;1625;46.5;37
24.12.2017;16:05:00;982;46.7;37
24.12.2017;16:15:00;539;46.8;38
24.12.2017;16:25:00;313;46.8;38
24.12.2017;16:35:00;172;46.9;38
24.12.2017;16:45:00;16;46.9;36
25.12.2017;08:05:00;5;0;26
25.12.2017;08:15:00;0;0;27
25.12.2017;08:25:00;135;0;27
25.12.2017;08:35:00;337;0;28
25.12.2017;08:45:00;458;0.1;29
25.12.2017;08:55:00;669;0.2;30
25.12.2017;09:05:00;941;0.3;30
25.12.2017;09:15:00;1235;0.5;31
25.12.2017;09:25:00;1621;0.8;31
25.12.2017;09:35:00;2261;1.1;31
25.12.2017;09:45:00;2666;1.5;32
25.12.2017;09:55:00;3702;2.1;34
25.12.2017;10:05:00;3657;2.7;36
25.12.2017;10:15:00;4310;3.5;37
25.12.2017;10:25:00;4067;4.1;38
25.12.2017;10:35:00;4127;4.8;39
25.12.2017;10:45:00;4631;5.6;35
25.12.2017;10:55:00;4962;6.5;38
25.12.2017;11:05:00;5754;7.4;35
25.12.2017;11:15:00;6164;8.4;37
25.12.2017;11:25:00;6977;9.6;34
25.12.2017;11:35:00;6544;10.7;38
25.12.2017;11:45:00;6877;11.8;36
25.12.2017;11:55:00;7355;13.1;36
25.12.2017;12:05:00;6749;14.2;38
25.12.2017;12:15:00;8032;15.5;35
25.12.2017;12:25:00;8800;16.9;36
25.12.2017;12:35:00;8202;18.3;38
25.12.2017;12:45:00;8222;19.6;37
25.12.2017;12:55:00;7293;20.9;35
25.12.2017;13:05:00;8795;22.3;36
25.12.2017;13:15:00;6987;23.5;37
25.12.2017;13:25:00;6421;24.5;34
25.12.2017;13:35:00;6762;25.7;38
25.12.2017;13:45:00;5823;26.6;35
25.12.2017;13:55:00;4673;27.5;38
25.12.2017;14:05:00;3356;28.2;36
25.12.2017;14:15:00;2927;28.7;36
25.12.2017;14:25:00;2963;29.2;37
25.12.2017;14:35:00;2818;29.6;38
25.12.2017;14:45:00;3941;30.2;38
25.12.2017;14:55:00;4104;30.9;35
25.12.2017;15:05:00;2513;31.5;38
25.12.2017;15:15:00;1042;31.7;38
25.12.2017;15:25:00;720;31.8;38
25.12.2017;15:35:00;699;31.9;38
25.12.2017;15:45:00;730;32.1;38
25.12.2017;15:55:00;689;32.2;38
25.12.2017;16:05:00;784;32.3;38
25.12.2017;16:15:00;534;32.4;38
25.12.2017;16:25:00;358;32.5;38
25.12.2017;16:35:00;94;32.5;37
25.12.2017;16:45:00;14;32.5;36
26.12.2017;08:05:00;0;0;27
26.12.2017;08:15:00;138;0;27
26.12.2017;08:25:00;326;0;28
26.12.2017;08:35:00;612;0.1;29
26.12.2017;08:45:00;896;0.2;30
26.12.2017;08:55:00;2278;0.5;30
26.12.2017;09:05:00;3995;1.1;31
26.12.2017;09:15:00;4943;1.9;33
26.12.2017;09:25:00;9476;3.4;38
26.12.2017;09:35:00;12212;5.3;37
26.12.2017;09:45:00;15031;7.7;37
26.12.2017;09:55:00;17657;10.6;37
26.12.2017;10:05:00;20886;13.8;35
26.12.2017;10:15:00;21825;17.4;35
26.12.2017;10:25:00;8639;19.9;34
26.12.2017;10:35:00;6171;20.8;35
26.12.2017;10:45:00;5756;21.8;38
26.12.2017;10:55:00;7214;22.9;35
26.12.2017;11:05:00;11016;24.6;37
26.12.2017;11:15:00;9302;26.2;37
26.12.2017;11:25:00;18163;28.7;37
26.12.2017;11:35:00;6512;30.2;36
26.12.2017;11:45:00;14116;31.9;39
26.12.2017;11:55:00;4344;32.8;35
26.12.2017;12:05:00;4562;33.5;37
26.12.2017;12:15:00;4770;34.4;35
26.12.2017;12:25:00;3375;35.0;36
26.12.2017;12:35:00;4232;35.7;38
26.12.2017;12:45:00;6288;36.7;35
26.12.2017;12:55:00;2859;37.3;37
26.12.2017;13:05:00;3075;37.8;38
26.12.2017;13:15:00;4119;38.5;37
26.12.2017;13:25:00;3400;39.0;36
26.12.2017;13:35:00;2504;39.5;37
26.12.2017;13:45:00;1856;39.8;38
26.12.2017;13:55:00;1840;40.1;38
26.12.2017;14:05:00;1608;40.4;39
26.12.2017;14:15:00;2219;40.7;39
26.12.2017;14:25:00;1866;41.1;34
26.12.2017;14:35:00;1878;41.4;36
26.12.2017;14:45:00;2075;41.7;37
26.12.2017;14:55:00;1940;42.0;38
26.12.2017;15:05:00;2086;42.4;39
26.12.2017;15:15:00;2064;42.7;39
26.12.2017;15:25:00;1490;43.0;39
26.12.2017;15:35:00;1279;43.2;39
26.12.2017;15:45:00;1099;43.4;39
26.12.2017;15:55:00;916;43.6;39
26.12.2017;16:05:00;521;43.7;39
26.12.2017;16:15:00;292;43.7;39
26.12.2017;16:25:00;185;43.8;39
26.12.2017;16:35:00;9;43.8;38
27.12.2017;08:15:00;11;0;27
27.12.2017;08:25:00;83;0;28
27.12.2017;08:35:00;290;0;29
27.12.2017;08:45:00;590;0.1;30
27.12.2017;08:55:00;975;0.2;30
27.12.2017;09:05:00;956;0.4;31
27.12.2017;09:15:00;1099;0.6;31
27.12.2017;09:25:00;1494;0.8;31
27.12.2017;09:35:00;1412;1.0;32
27.12.2017;09:45:00;1575;1.3;32
27.12.2017;09:55:00;1448;1.5;33
27.12.2017;10:05:00;2551;1.9;34
27.12.2017;10:15:00;3827;2.5;35
27.12.2017;10:25:00;4484;3.2;37
27.12.2017;10:35:00;4354;3.9;39
27.12.2017;10:45:00;3467;4.6;34
27.12.2017;10:55:00;1752;4.9;35
27.12.2017;11:05:00;1860;5.2;36
27.12.2017;11:15:00;2493;5.6;37
27.12.2017;11:25:00;2105;6.0;37
27.12.2017;11:35:00;2535;6.4;38
27.12.2017;11:45:00;2512;6.8;39
27.12.2017;11:55:00;3188;7.3;37
27.12.2017;12:05:00;4172;7.9;36
27.12.2017;12:15:00;4478;8.7;38
27.12.2017;12:25:00;4681;9.4;35
27.12.2017;12:35:00;5475;10.3;37
27.12.2017;12:45:00;4855;11.1;36
27.12.2017;12:55:00;6358;12.1;37
27.12.2017;13:05:00;7446;13.3;35
27.12.2017;13:15:00;5686;14.3;38
27.12.2017;13:25:00;5065;15.2;35
27.12.2017;13:35:00;4696;16.0;38
27.12.2017;13:45:00;3447;16.6;39
27.12.2017;13:55:00;2336;17.1;35
27.12.2017;14:05:00;1897;17.4;36
27.12.2017;14:15:00;2042;17.8;37
27.12.2017;14:25:00;1974;18.1;38
27.12.2017;14:35:00;1388;18.3;38
27.12.2017;14:45:00;1555;18.6;38
27.12.2017;14:55:00;1498;18.8;39
27.12.2017;15:05:00;1327;19.1;39
27.12.2017;15:15:00;1359;19.3;39
27.12.2017;15:25:00;1177;19.5;39
27.12.2017;15:35:00;1068;19.7;39
27.12.2017;15:45:00;835;19.8;39
27.12.2017;15:55:00;487;19.9;39
27.12.2017;16:05:00;267;20.0;39
27.12.2017;16:15:00;140;20.0;39
27.12.2017;16:25:00;15;20.0;37
28.12.2017;08:55:00;3;0;27
28.12.2017;09:05:00;0;0;28
28.12.2017;09:35:00;22;0;28
28.12.2017;09:45:00;180;0;29
28.12.2017;09:55:00;198;0;30
28.12.2017;10:05:00;231;0.1;30
28.12.2017;10:15:00;234;0.1;31
28.12.2017;10:25:00;201;0.1;31
28.12.2017;10:35:00;193;0.2;31
28.12.2017;10:45:00;241;0.2;32
28.12.2017;10:55:00;346;0.2;32
28.12.2017;11:05:00;507;0.3;32
28.12.2017;11:15:00;530;0.4;33
28.12.2017;11:25:00;449;0.5;33
28.12.2017;11:35:00;518;0.6;33
28.12.2017;11:45:00;495;0.7;33
28.12.2017;11:55:00;459;0.7;34
28.12.2017;12:05:00;543;0.8;34
28.12.2017;12:15:00;501;0.9;34
28.12.2017;12:25:00;579;1.0;35
28.12.2017;12:35:00;615;1.1;35
28.12.2017;12:45:00;713;1.2;35
28.12.2017;12:55:00;805;1.3;36
28.12.2017;13:05:00;923;1.5;36
28.12.2017;13:15:00;1137;1.7;36
28.12.2017;13:25:00;2141;2.0;37
28.12.2017;13:35:00;2319;2.4;38
28.12.2017;13:45:00;2766;2.8;38
28.12.2017;13:55:00;3157;3.3;35
28.12.2017;14:05:00;2251;3.8;36
28.12.2017;14:15:00;2399;4.1;37
28.12.2017;14:25:00;2478;4.6;38
28.12.2017;14:35:00;1995;4.9;39
28.12.2017;14:45:00;1709;5.2;38
28.12.2017;14:55:00;1688;5.5;35
28.12.2017;15:05:00;1707;5.8;36
28.12.2017;15:15:00;1710;6.0;37
28.12.2017;15:25:00;1857;6.4;38
28.12.2017;15:35:00;1690;6.6;39
28.12.2017;15:45:00;1347;6.9;39
28.12.2017;15:55:00;1097;7.1;39
28.12.2017;16:05:00;795;7.2;39
28.12.2017;16:15:00;478;7.3;39
28.12.2017;16:25:00;393;7.4;39
28.12.2017;16:35:00;309;7.4;39
28.12.2017;16:45:00;133;7.5;38
29.12.2017;08:15:00;15;0;27
29.12.2017;08:25:00;31;0;28
29.12.2017;08:35:00;213;0;28
29.12.2017;08:45:00;316;0;29
29.12.2017;08:55:00;668;0.1;30
29.12.2017;09:05:00;3573;0.6;30
29.12.2017;09:15:00;6689;1.5;32
29.12.2017;09:25:00;8548;2.9;36
29.12.2017;09:35:00;9459;4.4;35
29.12.2017;09:45:00;5974;5.4;38
29.12.2017;09:55:00;3596;6.3;34
29.12.2017;10:05:00;3194;6.9;36
29.12.2017;10:15:00;2513;7.3;37
29.12.2017;10:25:00;10842;8.6;37
29.12.2017;10:35:00;11041;10.4;37
29.12.2017;10:45:00;11241;12.3;38
29.12.2017;10:55:00;11304;14.2;38
29.12.2017;11:05:00;11440;16.1;38
29.12.2017;11:15:00;11607;18.0;38
29.12.2017;11:25:00;11628;19.9;38
29.12.2017;11:35:00;11552;21.9;38
29.12.2017;11:45:00;11428;23.8;38
29.12.2017;11:55:00;10916;25.6;37
29.12.2017;12:05:00;11083;27.5;37
29.12.2017;12:15:00;10349;29.2;36
29.12.2017;12:25:00;10208;31.0;35
29.12.2017;12:35:00;9645;32.6;35
29.12.2017;12:45:00;8271;34.1;36
29.12.2017;12:55:00;7966;35.4;38
29.12.2017;13:05:00;8204;36.8;37
29.12.2017;13:15:00;7534;38.1;35
29.12.2017;13:25:00;7387;39.3;37
29.12.2017;13:35:00;7428;40.6;38
29.12.2017;13:45:00;7018;41.8;36
29.12.2017;13:55:00;6304;42.8;37
29.12.2017;14:05:00;5739;43.8;37
29.12.2017;14:15:00;5174;44.7;36
29.12.2017;14:25:00;4521;45.5;37
29.12.2017;14:35:00;4265;46.2;39
29.12.2017;14:45:00;3385;46.8;35
29.12.2017;14:55:00;2199;47.2;37
29.12.2017;15:05:00;2075;47.6;38
29.12.2017;15:15:00;2164;48.0;39
29.12.2017;15:25:00;1833;48.3;39
29.12.2017;15:35:00;1231;48.5;36
29.12.2017;15:45:00;1056;48.7;36
29.12.2017;15:55:00;643;48.8;36
29.12.2017;16:05:00;426;48.9;37
29.12.2017;16:15:00;302;48.9;37
29.12.2017;16:25:00;304;49.0;38
29.12.2017;16:35:00;345;49.0;38
29.12.2017;16:45:00;7;49.1;37
30.12.2017;08:35:00;21;0;28
30.12.2017;08:45:00;229;0;28
30.12.2017;08:55:00;377;0;29
30.12.2017;09:05:00;402;0.1;30
30.12.2017;09:15:00;626;0.2;30
30.12.2017;09:25:00;928;0.4;31
30.12.2017;09:35:00;1158;0.6;31
30.12.2017;09:45:00;1605;0.8;32
30.12.2017;09:55:00;2197;1.1;32
30.12.2017;10:05:00;2889;1.6;33
30.12.2017;10:15:00;3183;2.1;35
30.12.2017;10:25:00;3584;2.7;36
30.12.2017;10:35:00;3949;3.3;38
30.12.2017;10:45:00;3511;3.9;39
30.12.2017;10:55:00;3870;4.5;36
30.12.2017;11:05:00;4671;5.3;36
30.12.2017;11:15:00;3977;6.0;38
30.12.2017;11:25:00;5590;6.8;34
30.12.2017;11:35:00;6443;7.9;38
30.12.2017;11:45:00;7186;9.0;35
30.12.2017;11:55:00;8297;10.5;35
30.12.2017;12:05:00;10313;12.1;37
30.12.2017;12:15:00;8234;13.6;38
30.12.2017;12:25:00;6823;14.8;36
30.12.2017;12:35:00;6886;15.9;37
30.12.2017;12:45:00;6913;17.1;37
30.12.2017;12:55:00;6380;18.2;34
30.12.2017;13:05:00;5991;19.2;38
30.12.2017;13:15:00;7138;20.4;35
30.12.2017;13:25:00;6758;21.5;38
30.12.2017;13:35:00;7744;22.8;38
30.12.2017;13:45:00;6120;23.8;34
30.12.2017;13:55:00;4844;24.7;38
30.12.2017;14:05:00;3972;25.5;37
30.12.2017;14:15:00;4016;26.1;36
30.12.2017;14:25:00;4281;26.8;38
30.12.2017;14:35:00;3164;27.3;39
30.12.2017;14:45:00;2397;27.7;34
30.12.2017;14:55:00;3613;28.2;36
30.12.2017;15:05:00;2985;28.8;38
30.12.2017;15:15:00;1440;29.1;38
30.12.2017;15:25:00;1954;29.4;39
30.12.2017;15:35:00;2554;29.8;38
30.12.2017;15:45:00;1917;30.1;35
30.12.2017;15:55:00;790;30.3;36
30.12.2017;16:05:00;622;30.4;36
30.12.2017;16:15:00;490;30.5;37
30.12.2017;16:25:00;169;30.5;37
30.12.2017;16:35:00;0;30.5;36
31.12.2017;08:05:00;0;0;27
31.12.2017;08:15:00;207;0;27
31.12.2017;08:25:00;368;0;29
31.12.2017;08:35:00;561;0.1;29
31.12.2017;08:45:00;719;0.2;30
31.12.2017;08:55:00;1307;0.4;31
31.12.2017;09:05:00;4897;1.1;31
31.12.2017;09:15:00;7011;2.2;34
31.12.2017;09:25:00;8805;3.6;38
31.12.2017;09:35:00;11747;5.4;38
31.12.2017;09:45:00;14364;7.7;38
31.12.2017;09:55:00;17436;10.4;38
31.12.2017;10:05:00;19527;13.6;35
31.12.2017;10:15:00;19560;16.9;36
31.12.2017;10:25:00;19190;20.1;38
31.12.2017;10:35:00;20078;23.4;35
31.12.2017;10:45:00;22254;27.1;36
31.12.2017;10:55:00;21023;30.6;35
31.12.2017;11:05:00;19280;33.9;35
31.12.2017;11:15:00;18141;37.1;35
31.12.2017;11:25:00;17351;39.9;37
31.12.2017;11:35:00;16801;42.8;38
31.12.2017;11:45:00;16239;45.5;38
31.12.2017;11:55:00;15759;48.1;37
31.12.2017;12:05:00;15115;50.7;37
31.12.2017;12:15:00;14611;53.1;36
31.12.2017;12:25:00;14447;55.5;36
31.12.2017;12:35:00;13842;57.7;37
31.12.2017;12:45:00;12570;59.8;37
31.12.2017;12:55:00;9010;61.4;37
31.12.2017;13:05:00;8807;62.8;36
31.12.2017;13:15:00;5812;63.9;37
31.12.2017;13:25:00;7171;65.0;35
31.12.2017;13:35:00;5835;66.0;38
31.12.2017;13:45:00;5875;67.0;35
31.12.2017;13:55:00;5078;67.9;38
31.12.2017;14:05:00;3814;68.6;35
31.12.2017;14:15:00;2878;69.1;36
31.12.2017;14:25:00;2601;69.6;37
31.12.2017;14:35:00;2071;69.9;38
31.12.2017;14:45:00;1871;70.3;39
31.12.2017;14:55:00;1792;70.6;39
31.12.2017;15:05:00;1518;70.8;39
31.12.2017;15:15:00;1290;71.0;39
31.12.2017;15:25:00;1197;71.3;39
31.12.2017;15:35:00;1115;71.4;39
31.12.2017;15:45:00;1028;71.6;39
31.12.2017;15:55:00;857;71.8;39
31.12.2017;16:05:00;689;71.9;39
31.12.2017;16:15:00;536;72.0;39
31.12.2017;16:25:00;400;72.1;39
31.12.2017;16:35:00;293;72.1;39
31.12.2017;16:45:00;142;72.1;39
31.12.2017;16:55:00;9;72.1;37
